Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,99.7179719404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,98.136123521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,96.4782829881,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553260249,0.0,1.75125,1.16428260249
 01/01  04:00:00,95.3643208725,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,101.586494235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,100.749091198,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154930641,0.0,1.75125,1.1642430641
 01/01  07:00:00,138.341007209,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,214.618389844,211.095889844,3.5025,0.02
 01/01  08:00:00,145.486216866,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,213.062933812,209.540433812,3.5025,0.02
 01/01  09:00:00,173.75667622,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,190.808052825,186.141159481,3.5025,1.16439334435
 01/01  10:00:00,151.897176859,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,180.079527074,176.557027074,3.5025,0.02
 01/01  11:00:00,186.369663342,25.9652915878,0.0780215653595,0.0,27.9495200658,27.7759469175,161.01373857,152.843967104,7.005,1.16477146618
 01/01  12:00:00,215.936799485,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,151.367928463,143.198198992,7.005,1.16472947092
 01/01  13:00:00,228.8636912,25.9652915878,0.371689112238,0.0,41.9242800987,36.8599292233,131.760624472,122.400624472,9.34,0.02
 01/01  14:00:00,229.988510278,25.9652915878,0.621658226092,0.0,41.9242800987,36.8599292233,121.238741675,110.733898684,9.34,1.16484299109
 01/01  15:00:00,226.942001011,25.9652915878,0.68786247417,0.0,41.9242800987,36.8599292233,115.834388991,105.329566091,9.34,1.1648228997
 01/01  16:00:00,225.323430207,25.9652915878,0.791504765044,0.0,41.9242800987,36.8599292233,109.505911552,99.0010695907,9.34,1.16484196139
 01/01  17:00:00,225.415903495,25.9652915878,0.824011821142,0.0,41.9242800987,36.8599292233,108.851052683,98.3461363714,9.34,1.16491631171
 01/01  18:00:00,204.936684662,25.9652915878,0.166108060573,0.0,27.9495200658,27.7759469175,130.209537466,123.184537466,7.005,0.02
 01/01  19:00:00,211.711913758,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,141.486040998,135.651370253,4.67,1.16467074496
 01/01  20:00:00,192.872562393,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,159.064759553,153.230067061,4.67,1.1646924919
 01/01  21:00:00,177.330232353,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,174.704651826,170.014651826,4.67,0.02
 01/01  22:00:00,158.630281183,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,137.539944168,131.705447136,4.67,1.16449703283
 01/01  23:00:00,101.945208568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,134.355385896,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554301953,0.0,1.75125,1.16429301953
 01/02  01:00:00,107.342336055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,98.1194445265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,95.4083446607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,92.743054774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924272352,0.0,2.335,1.16424272352
 01/02  05:00:00,97.1485716269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,95.3466557824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,144.469672204,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,279.426519111,273.592256474,4.67,1.16426263735
 01/02  08:00:00,147.95941517,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,267.619084696,262.929084696,4.67,0.02
 01/02  09:00:00,216.354977708,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,243.31228494,233.97519487,8.1725,1.16459006936
 01/02  10:00:00,242.018546274,25.9652915878,0.0615224818472,0.0,62.886420148,41.4019203762,217.664917237,207.137417237,10.5075,0.02
 01/02  11:00:00,231.923326988,25.9652915878,0.0363863567121,0.0,62.886420148,41.4019203762,207.083190986,195.410668337,10.5075,1.16502264918
 01/02  12:00:00,261.258260719,25.9652915878,0.184905098841,0.0,62.886420148,41.4019203762,193.045217708,180.227284767,10.5075,2.31043294102
 01/02  13:00:00,241.908132157,25.9652915878,0.341358420444,0.0,62.886420148,41.4019203762,182.919245179,171.246549272,10.5075,1.16519590715
 01/02  14:00:00,239.230277557,25.9652915878,0.454916875396,0.0,62.886420148,41.4019203762,175.044973183,163.372066548,10.5075,1.1654066351
 01/02  15:00:00,233.6014061,25.9652915878,0.497869049567,0.0,62.886420148,41.4019203762,174.591380219,162.918806209,10.5075,1.1650740105
 01/02  16:00:00,228.808197413,25.9652915878,0.552817288512,0.0,62.886420148,41.4019203762,172.744809645,161.072303521,10.5075,1.16500612416
 01/02  17:00:00,228.491121868,25.9652915878,0.577232362844,0.0,62.886420148,41.4019203762,173.600642365,161.928133514,10.5075,1.16500885034
 01/02  18:00:00,235.430083165,25.9652915878,0.523775526344,0.0,62.886420148,41.4019203762,180.621182349,168.948655422,10.5075,1.16502692763
 01/02  19:00:00,240.91597103,25.9652915878,0.230349662518,0.0,41.9242800987,36.8599292233,188.622849052,178.117936239,9.34,1.16491281294
 01/02  20:00:00,225.310918791,25.9652915878,0.114898313591,0.0,41.9242800987,36.8599292233,198.096993199,187.592162602,9.34,1.16483059707
 01/02  21:00:00,199.54833935,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,205.438693834,196.101403936,8.1725,1.1647898982
 01/02  22:00:00,141.869637132,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,171.797085253,167.107085253,4.67,0.02
 01/02  23:00:00,86.4840589639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944744609,0.0,2.335,1.16444744609
 01/02  24:00:00,121.113140164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  01:00:00,91.0581185664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,83.450460517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925356777,0.0,2.335,1.16425356777
 01/03  03:00:00,82.6959436178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  04:00:00,82.1335776498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,103.989155935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.43605721964,0.0,2.335,0.10105721964
 01/03  06:00:00,103.783540484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.41815169371,0.0,2.335,1.08315169371
 01/03  07:00:00,154.550256253,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,339.752987622,335.062987622,4.67,0.02
 01/03  08:00:00,150.920794904,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,324.664844759,318.830393402,4.67,1.1644513563
 01/03  09:00:00,210.819112866,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,291.772159643,283.579659643,8.1725,0.02
 01/03  10:00:00,236.2543167,25.9652915878,0.049673472475,0.0,62.886420148,41.4019203762,263.022540954,251.350221581,10.5075,1.16481937298
 01/03  11:00:00,226.863563986,25.9652915878,0.0,0.0,62.886420148,41.4019203762,254.469269186,242.796828153,10.5075,1.16494103352
 01/03  12:00:00,257.4719821,25.9652915878,0.0,0.0,62.886420148,41.4019203762,244.354028882,232.681214849,10.5075,1.16531403332
 01/03  13:00:00,238.056104871,25.9652915878,0.0,0.0,62.886420148,41.4019203762,240.187676527,228.514847152,10.5075,1.16532937549
 01/03  14:00:00,235.438782488,25.9652915878,0.0,0.0,62.886420148,41.4019203762,235.109238043,222.291281576,10.5075,2.31045646719
 01/03  15:00:00,231.989917385,25.9652915878,0.0,0.0,62.886420148,41.4019203762,229.260648971,217.588081336,10.5075,1.16506763579
 01/03  16:00:00,228.860723144,25.9652915878,0.0,0.0,62.886420148,41.4019203762,224.574942144,212.902479876,10.5075,1.16496226804
 01/03  17:00:00,228.978189786,25.9652915878,0.0,0.0,62.886420148,41.4019203762,225.349456403,213.676982683,10.5075,1.1649737194
 01/03  18:00:00,235.527253609,25.9652915878,0.0,0.0,62.886420148,41.4019203762,229.385476253,217.712975675,10.5075,1.16500057813
 01/03  19:00:00,240.671898851,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,234.989081229,225.629081229,9.34,0.02
 01/03  20:00:00,218.778422624,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,243.100815618,232.595918963,9.34,1.16489665552
 01/03  21:00:00,193.742161852,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,247.703608642,238.366244211,8.1725,1.16486443074
 01/03  22:00:00,137.781853184,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,215.833725866,209.999102498,4.67,1.16462336863
 01/03  23:00:00,87.505823803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,122.472909352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,92.4576466758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925429191,0.0,2.335,1.16425429191
 01/04  02:00:00,85.2376629718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,84.6563994755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,84.3478186397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923849615,0.0,2.335,1.16423849615
 01/04  05:00:00,90.848478253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,90.483002505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  07:00:00,141.480278806,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,331.061036829,325.226777772,4.67,1.16425905644
 01/04  08:00:00,146.207658739,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,301.193517487,296.503517487,4.67,0.02
 01/04  09:00:00,214.391591851,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,268.075999586,258.738837785,8.1725,1.16466180105
 01/04  10:00:00,240.576222904,25.9652915878,0.0689933110071,0.0,62.886420148,41.4019203762,226.413377258,215.885877258,10.5075,0.02
 01/04  11:00:00,231.107907994,25.9652915878,0.0417535914377,0.0,62.886420148,41.4019203762,205.138303119,193.465846463,10.5075,1.16495665651
 01/04  12:00:00,260.717589672,25.9652915878,0.12591147945,0.0,62.886420148,41.4019203762,185.055727134,173.383019444,10.5075,1.16520769058
 01/04  13:00:00,241.555264895,25.9652915878,0.362082132484,0.0,62.886420148,41.4019203762,172.959391288,160.140987422,10.5075,2.31090386571
 01/04  14:00:00,238.177769538,25.9652915878,0.577093081824,0.0,62.886420148,41.4019203762,161.495049301,149.822199275,10.5075,1.1653500263
 01/04  15:00:00,232.999587897,25.9652915878,0.745849907628,0.0,62.886420148,41.4019203762,148.629791452,136.957272761,10.5075,1.16501869108
 01/04  16:00:00,228.635072722,25.9652915878,0.839203169799,0.0,62.886420148,41.4019203762,147.286746603,135.614294079,10.5075,1.16495252369
 01/04  17:00:00,227.541608117,25.9652915878,0.710300565995,0.0,62.886420148,41.4019203762,163.750901772,152.078444387,10.5075,1.16495738563
 01/04  18:00:00,233.302474628,25.9652915878,0.541045931839,0.0,62.886420148,41.4019203762,182.799756119,171.127278508,10.5075,1.16497761093
 01/04  19:00:00,237.999503162,25.9652915878,0.179714424314,0.0,41.9242800987,36.8599292233,197.576847424,187.071982187,9.34,1.1648652367
 01/04  20:00:00,220.695264312,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,214.127307045,203.622522327,9.34,1.16478471797
 01/04  21:00:00,194.833582442,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,224.579072538,215.241826663,8.1725,1.1647458745
 01/04  22:00:00,137.211255821,25.9652915878,0.00876459832639,0.0,13.9747600329,18.6919646116,197.70130633,193.01130633,4.67,0.02
 01/04  23:00:00,80.5688003636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945483945,0.0,2.335,1.16445483945
 01/04  24:00:00,115.806801734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,85.3143289658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,78.4289116454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992817538,0.0,2.335,1.1642817538
 01/05  03:00:00,77.978781092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,77.7088998685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,84.0966949141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  06:00:00,94.8862261209,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,27.2225274128,23.7232602209,2.335,1.16426719197
 01/05  07:00:00,135.158541155,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,395.792167606,391.102167606,4.67,0.02
 01/05  08:00:00,137.216369662,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,373.184202974,367.349792473,4.67,1.16441050036
 01/05  09:00:00,206.673613405,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,334.832739987,326.640239987,8.1725,0.02
 01/05  10:00:00,230.622722776,25.9652915878,0.0,0.0,62.886420148,41.4019203762,291.599143096,279.926951162,10.5075,1.16469193395
 01/05  11:00:00,220.937924635,25.9652915878,0.0,0.0,62.886420148,41.4019203762,274.828690437,263.156285294,10.5075,1.16490514304
 01/05  12:00:00,252.278226888,25.9652915878,0.0408984613849,0.0,62.886420148,41.4019203762,243.166257116,231.49347592,10.5075,1.16528119596
 01/05  13:00:00,232.558408136,25.9652915878,0.0405085498779,0.0,62.886420148,41.4019203762,215.889352859,204.216554022,10.5075,1.16529883616
 01/05  14:00:00,229.555307472,25.9652915878,0.0719965004704,0.0,62.886420148,41.4019203762,200.061796285,188.38906604,10.5075,1.16523024504
 01/05  15:00:00,226.209736018,25.9652915878,0.306276196793,0.0,62.886420148,41.4019203762,186.573932757,173.756160717,10.5075,2.31027204018
 01/05  16:00:00,222.92957996,25.9652915878,0.437424645537,0.0,62.886420148,41.4019203762,178.632278315,166.959839398,10.5075,1.16493891725
 01/05  17:00:00,222.769146978,25.9652915878,0.443221373545,0.0,62.886420148,41.4019203762,185.029732747,173.357280342,10.5075,1.1649524044
 01/05  18:00:00,229.025697423,25.9652915878,0.303467188419,0.0,62.886420148,41.4019203762,203.282013186,191.609531842,10.5075,1.16498134392
 01/05  19:00:00,234.67900819,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,222.928430433,213.568430433,9.34,0.02
 01/05  20:00:00,218.202631035,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,239.178247725,228.673368726,9.34,1.16487899927
 01/05  21:00:00,193.182496333,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,250.260841124,240.923492557,8.1725,1.16484856649
 01/05  22:00:00,136.171774106,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,228.537014562,222.702405945,4.67,1.16460861681
 01/05  23:00:00,79.5350646113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,115.312453548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,84.8387254432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923973628,0.0,2.335,1.16423973628
 01/06  02:00:00,77.7430780471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,77.5532710356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,77.3885997657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922454482,0.0,2.335,1.16422454482
 01/06  05:00:00,107.355861201,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,17.2416346243,14.8866346243,2.335,0.02
 01/06  06:00:00,107.316221555,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,18.937294783,16.582294783,2.335,0.02
 01/06  07:00:00,151.517889964,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,403.552468191,397.718222487,4.67,1.16424570418
 01/06  08:00:00,146.246490813,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,369.278993178,364.588993178,4.67,0.02
 01/06  09:00:00,206.711769069,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,333.427035964,324.089885207,8.1725,1.16465075722
 01/06  10:00:00,230.711175223,25.9652915878,0.0,0.0,62.886420148,41.4019203762,293.386458583,282.858958583,10.5075,0.02
 01/06  11:00:00,220.999238365,25.9652915878,0.0,0.0,62.886420148,41.4019203762,278.302051449,266.629603257,10.5075,1.16494819188
 01/06  12:00:00,252.032150266,25.9652915878,0.0,0.0,62.886420148,41.4019203762,261.155090107,249.482388227,10.5075,1.1652018796
 01/06  13:00:00,232.033834823,25.9652915878,0.0,0.0,62.886420148,41.4019203762,250.427413281,237.609013784,10.5075,2.31089949667
 01/06  14:00:00,228.774487585,25.9652915878,0.0,0.0,62.886420148,41.4019203762,237.734775581,226.061924917,10.5075,1.16535066468
 01/06  15:00:00,225.100877813,25.9652915878,0.0,0.0,62.886420148,41.4019203762,224.264726402,212.592205917,10.5075,1.16502048473
 01/06  16:00:00,221.643437594,25.9652915878,0.0,0.0,62.886420148,41.4019203762,221.442581668,209.770125607,10.5075,1.16495606019
 01/06  17:00:00,221.586542269,25.9652915878,0.0,0.0,62.886420148,41.4019203762,224.905656202,213.233193348,10.5075,1.16496285375
 01/06  18:00:00,228.183570864,25.9652915878,0.0,0.0,62.886420148,41.4019203762,235.225054588,223.552569536,10.5075,1.1649850519
 01/06  19:00:00,234.284411138,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,248.725329445,238.220455146,9.34,1.16487429851
 01/06  20:00:00,211.342113286,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,261.12566569,250.620870337,9.34,1.16479535306
 01/06  21:00:00,186.739261633,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,268.42531618,259.088058004,8.1725,1.16475817605
 01/06  22:00:00,131.358765531,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,243.283406942,238.593406942,4.67,0.02
 01/06  23:00:00,79.5382193534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941687382,0.0,2.335,1.16441687382
 01/06  24:00:00,115.2984699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,82.4602529476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,75.4374890431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563562209,0.0,1.75125,1.16438562209
 01/07  03:00:00,75.2446640056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  04:00:00,82.6373449212,7.45420442916,0.0,0.0,3.49369000822,6.81298672936,16.8396146739,15.0683646739,1.75125,0.02
 01/07  05:00:00,89.3490466703,7.45420442916,0.0,0.0,3.49369000822,6.81298672936,19.3551464406,16.4396127435,1.75125,1.16428369718
 01/07  06:00:00,92.5217354311,11.1813066437,0.0,0.0,3.49369000822,6.81298672936,31.3399170236,29.5686670236,1.75125,0.02
 01/07  07:00:00,120.919981347,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,430.938580473,427.416080473,3.5025,0.02
 01/07  08:00:00,123.0825092,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,414.368692158,409.701620798,3.5025,1.16457136065
 01/07  09:00:00,179.341465292,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,394.633597258,387.631411685,5.8375,1.16468557262
 01/07  10:00:00,196.609486796,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,364.437399594,355.077399594,9.34,0.02
 01/07  11:00:00,221.280251305,25.9652915878,0.0,0.0,62.886420148,41.4019203762,343.918660815,332.246250213,10.5075,1.16491060231
 01/07  12:00:00,252.004981357,25.9652915878,0.0,0.0,62.886420148,41.4019203762,332.220926944,320.548329223,10.5075,1.16509772134
 01/07  13:00:00,231.899029009,25.9652915878,0.0,0.0,62.886420148,41.4019203762,328.896070998,316.078003665,10.5075,2.31056733348
 01/07  14:00:00,228.626057529,25.9652915878,0.0,0.0,62.886420148,41.4019203762,326.460793405,314.788102173,10.5075,1.16519123191
 01/07  15:00:00,224.735983176,25.9652915878,0.0,0.0,62.886420148,41.4019203762,324.74022151,313.06763018,10.5075,1.1650913302
 01/07  16:00:00,221.308446433,25.9652915878,0.0,0.0,62.886420148,41.4019203762,322.130923463,310.458315898,10.5075,1.165107565
 01/07  17:00:00,221.321414536,25.9652915878,0.0,0.0,62.886420148,41.4019203762,320.634191595,308.961583408,10.5075,1.16510818679
 01/07  18:00:00,228.099344286,25.9652915878,0.0,0.0,62.886420148,41.4019203762,325.370528248,313.697934952,10.5075,1.16509329532
 01/07  19:00:00,220.464024767,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,351.251700465,341.914166172,8.1725,1.16503429288
 01/07  20:00:00,174.771318941,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,368.569216364,361.56694398,5.8375,1.1647723848
 01/07  21:00:00,164.578111072,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,376.910787648,371.053287648,5.8375,0.02
 01/07  22:00:00,121.926232045,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,354.207832679,349.540735107,3.5025,1.16459757117
 01/07  23:00:00,76.9527719165,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568983342,0.0,1.75125,1.16443983342
 01/07  24:00:00,112.842188511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,89.0470037053,7.45420442916,0.0,0.0,3.49369000822,6.81298672936,22.3762837266,20.6050337266,1.75125,0.02
 01/08  02:00:00,86.789623751,11.5052486343,0.0,0.0,3.49369000822,6.81298672936,40.3869590087,37.4713826351,1.75125,1.16432637357
 01/08  03:00:00,86.9133721832,11.5700370324,0.0,0.0,3.49369000822,6.81298672936,41.881400353,40.110150353,1.75125,0.02
 01/08  04:00:00,85.8597005554,10.6243513089,0.0,0.0,3.49369000822,6.81298672936,30.3452121876,28.5739621876,1.75125,0.02
 01/08  05:00:00,96.3873789562,14.6243569764,0.0,0.0,3.49369000822,6.81298672936,56.5326273964,53.6170688647,1.75125,1.16430853169
 01/08  06:00:00,96.5046327658,15.0239722239,0.0,0.0,3.49369000822,6.81298672936,55.0704316172,53.2991816172,1.75125,0.02
 01/08  07:00:00,121.064961156,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,532.494067096,528.971567096,3.5025,0.02
 01/08  08:00:00,123.29510637,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,499.215980332,494.549151953,3.5025,1.16432837874
 01/08  09:00:00,151.905587193,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,438.593599933,435.071099933,3.5025,0.02
 01/08  10:00:00,124.505900983,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,420.442353517,415.775378506,3.5025,1.16447501154
 01/08  11:00:00,159.247720674,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,382.108737758,375.083737758,7.005,0.02
 01/08  12:00:00,190.495245641,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,361.523971805,353.354298949,7.005,1.16467285586
 01/08  13:00:00,197.779062715,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,330.160639864,319.655712386,9.34,1.16492747843
 01/08  14:00:00,195.157054145,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,309.978706927,299.473935431,9.34,1.16477149588
 01/08  15:00:00,191.347339301,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,284.171072032,273.666329927,9.34,1.16474210484
 01/08  16:00:00,188.083191205,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,266.702364542,257.342364542,9.34,0.02
 01/08  17:00:00,188.139975981,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,267.136991916,256.632174534,9.34,1.16481738198
 01/08  18:00:00,166.556267818,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,311.469588338,303.299790217,7.005,1.1647981203
 01/08  19:00:00,179.681168797,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,333.065581376,327.230895901,4.67,1.16468547451
 01/08  20:00:00,159.765567607,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,335.510097338,330.820097338,4.67,0.02
 01/08  21:00:00,150.968240717,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,342.708541746,336.873953313,4.67,1.16458843327
 01/08  22:00:00,136.550436465,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,304.159302856,299.469302856,4.67,0.02
 01/08  23:00:00,78.839480984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563247522,0.0,1.75125,1.16438247522
 01/08  24:00:00,114.574657182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,85.5591710035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  02:00:00,78.2285100441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926882006,0.0,2.335,1.16426882006
 01/09  03:00:00,85.5157625437,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,18.1678124114,15.8128124114,2.335,0.02
 01/09  04:00:00,89.1939039343,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,29.9885040338,27.6335040338,2.335,0.02
 01/09  05:00:00,96.0823004755,11.4404602362,0.0,0.0,3.49369000822,9.08398230582,32.8768349406,29.3775719128,2.335,1.16426302778
 01/09  06:00:00,92.0422365523,7.8429348178,0.0,0.0,3.49369000822,9.08398230582,24.4423175562,22.0873175562,2.335,0.02
 01/09  07:00:00,135.392299034,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,438.540145718,433.850145718,4.67,0.02
 01/09  08:00:00,137.787280166,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,404.474527878,398.640094503,4.67,1.16443337561
 01/09  09:00:00,207.025299133,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,364.605278433,356.412778433,8.1725,0.02
 01/09  10:00:00,231.271633433,25.9652915878,0.0,0.0,62.886420148,41.4019203762,318.263354832,306.591025206,10.5075,1.16482962664
 01/09  11:00:00,221.546099816,25.9652915878,0.0,0.0,62.886420148,41.4019203762,294.472619178,282.800072183,10.5075,1.1650469951
 01/09  12:00:00,252.383453845,25.9652915878,0.0,0.0,62.886420148,41.4019203762,270.975151787,259.302496469,10.5075,1.16515531792
 01/09  13:00:00,232.86860112,25.9652915878,0.0,0.0,62.886420148,41.4019203762,255.329190074,243.656240191,10.5075,1.16544988355
 01/09  14:00:00,230.521535795,25.9652915878,0.0,0.0,62.886420148,41.4019203762,242.794542079,229.976328781,10.5075,2.31071329764
 01/09  15:00:00,226.953567005,25.9652915878,0.0,0.0,62.886420148,41.4019203762,233.86675044,222.194047035,10.5075,1.16520340472
 01/09  16:00:00,224.106319175,25.9652915878,0.0,0.0,62.886420148,41.4019203762,222.767403405,211.094800892,10.5075,1.16510251232
 01/09  17:00:00,224.388484466,25.9652915878,0.0,0.0,62.886420148,41.4019203762,220.942371668,209.269752149,10.5075,1.16511951889
 01/09  18:00:00,230.68637522,25.9652915878,0.0,0.0,62.886420148,41.4019203762,234.684468812,223.011816762,10.5075,1.1651520492
 01/09  19:00:00,236.171807562,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,246.767923921,236.262919299,9.34,1.16500462227
 01/09  20:00:00,220.043009214,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,255.215325319,245.855325319,9.34,0.02
 01/09  21:00:00,194.790827717,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,260.306692637,250.969347778,8.1725,1.16484485888
 01/09  22:00:00,137.479021612,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,237.181838888,231.347264469,4.67,1.16457441922
 01/09  23:00:00,81.8958489424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,117.243854667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933626233,0.0,2.335,1.16433626233
 01/10  01:00:00,86.2073891164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,78.8680526226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,78.2130318901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928627759,0.0,2.335,1.16428627759
 01/10  04:00:00,85.5791217728,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,17.8770118918,15.5220118918,2.335,0.02
 01/10  05:00:00,111.675492374,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,31.0846583589,28.7296583589,2.335,0.02
 01/10  06:00:00,111.690674003,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,31.8474709158,29.4924709158,2.335,0.02
 01/10  07:00:00,152.068443775,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,424.907261299,419.072989206,4.67,1.16427209288
 01/10  08:00:00,147.019197402,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,396.753301794,392.063301794,4.67,0.02
 01/10  09:00:00,207.138276746,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,352.620524701,343.283470756,8.1725,1.16455394466
 01/10  10:00:00,231.408100288,25.9652915878,0.0,0.0,62.886420148,41.4019203762,291.58916269,279.916888501,10.5075,1.16477418892
 01/10  11:00:00,221.998548614,25.9652915878,0.0171809435493,0.0,62.886420148,41.4019203762,264.515502056,252.843150961,10.5075,1.16485109445
 01/10  12:00:00,252.575813766,25.9652915878,0.0,0.0,62.886420148,41.4019203762,243.326878821,231.65408312,10.5075,1.16529570051
 01/10  13:00:00,232.769240426,25.9652915878,0.0,0.0,62.886420148,41.4019203762,225.695396419,214.022558797,10.5075,1.16533762287
 01/10  14:00:00,230.146785854,25.9652915878,0.0,0.0,62.886420148,41.4019203762,207.645612488,195.972843034,10.5075,1.16526945346
 01/10  15:00:00,226.81360141,25.9652915878,0.114125528212,0.0,62.886420148,41.4019203762,192.970423372,181.297693182,10.5075,1.16523019003
 01/10  16:00:00,223.860533062,25.9652915878,0.333995340949,0.0,62.886420148,41.4019203762,180.621240108,168.948798011,10.5075,1.16494209697
 01/10  17:00:00,223.955076986,25.9652915878,0.361313621052,0.0,62.886420148,41.4019203762,185.66531473,173.992866248,10.5075,1.16494848213
 01/10  18:00:00,229.778963604,25.9652915878,0.226002552168,0.0,62.886420148,41.4019203762,205.456073434,193.783603074,10.5075,1.16497036013
 01/10  19:00:00,235.008497648,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,227.043210392,216.53832834,9.34,1.16488205163
 01/10  20:00:00,212.097687833,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,243.055913922,232.551076755,9.34,1.16483716625
 01/10  21:00:00,187.542406743,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,254.084606472,244.747299623,8.1725,1.16480684912
 01/10  22:00:00,131.724505795,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,228.439149757,223.749149757,4.67,0.02
 01/10  23:00:00,79.9751772831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946412343,0.0,2.335,1.16446412343
 01/10  24:00:00,115.466726883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  01:00:00,84.9664619947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922304408,0.0,2.335,1.16422304408
 01/11  02:00:00,78.1339397769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,77.8710805306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  04:00:00,85.2069681545,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,19.8952222489,17.5402222489,2.335,0.02
 01/11  05:00:00,91.9103404544,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,22.9168499887,19.4175737056,2.335,1.16427628313
 01/11  06:00:00,95.2853925756,11.3972679708,0.0,0.0,3.49369000822,9.08398230582,37.3330040049,34.9780040049,2.335,0.02
 01/11  07:00:00,135.357984536,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,445.34474425,440.65474425,4.67,0.02
 01/11  08:00:00,137.558127778,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,418.582282967,412.74784477,4.67,1.16443819688
 01/11  09:00:00,206.892507017,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,367.45602791,359.26352791,8.1725,0.02
 01/11  10:00:00,231.043648015,25.9652915878,0.0,0.0,62.886420148,41.4019203762,312.669888259,300.99761799,10.5075,1.16477026868
 01/11  11:00:00,221.318770653,25.9652915878,0.0,0.0,62.886420148,41.4019203762,282.582337003,270.909882303,10.5075,1.16495470039
 01/11  12:00:00,252.312132203,25.9652915878,0.0391548361645,0.0,62.886420148,41.4019203762,250.980526257,239.307749825,10.5075,1.16527643262
 01/11  13:00:00,232.546148878,25.9652915878,0.039409604344,0.0,62.886420148,41.4019203762,227.129744369,214.311726431,10.5075,2.31051793833
 01/11  14:00:00,229.926204388,25.9652915878,0.0798666655082,0.0,62.886420148,41.4019203762,202.071669784,190.39871445,10.5075,1.16545533408
 01/11  15:00:00,226.445847705,25.9652915878,0.23891222647,0.0,62.886420148,41.4019203762,188.848221417,177.1756367,10.5075,1.16508471637
 01/11  16:00:00,223.354454773,25.9652915878,0.436483754622,0.0,62.886420148,41.4019203762,177.737696841,166.065191951,10.5075,1.16500489017
 01/11  17:00:00,223.283004574,25.9652915878,0.482847300004,0.0,62.886420148,41.4019203762,182.116391069,170.443871293,10.5075,1.16501977605
 01/11  18:00:00,229.54949644,25.9652915878,0.354350747177,0.0,62.886420148,41.4019203762,201.612600632,189.940050444,10.5075,1.16505018822
 01/11  19:00:00,234.826359606,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,226.755461936,216.250538398,9.34,1.16492353774
 01/11  20:00:00,218.466829903,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,245.009293073,234.504476151,9.34,1.16481692175
 01/11  21:00:00,193.406384118,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,255.651670727,247.459170727,8.1725,0.02
 01/11  22:00:00,136.322528096,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,229.168901639,223.334236739,4.67,1.16466490042
 01/11  23:00:00,79.8492539806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  24:00:00,115.410990506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930736695,0.0,2.335,1.16430736695
 01/12  01:00:00,84.9103702984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,77.9590731469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,77.6987776416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928100409,0.0,2.335,1.16428100409
 01/12  04:00:00,88.9029205883,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,31.3605921109,29.0055921109,2.335,0.02
 01/12  05:00:00,95.5599337578,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,31.9911242205,29.6361242205,2.335,0.02
 01/12  06:00:00,91.5766446629,7.64856962348,0.0,0.0,3.49369000822,9.08398230582,27.2417041896,23.7424773916,2.335,1.16422679799
 01/12  07:00:00,135.207711879,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,463.083613046,458.393613046,4.67,0.02
 01/12  08:00:00,137.491633457,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,435.462427288,430.772427288,4.67,0.02
 01/12  09:00:00,206.851541506,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,382.866154989,373.529103063,8.1725,1.16455192605
 01/12  10:00:00,231.069716007,25.9652915878,0.0,0.0,62.886420148,41.4019203762,314.745509136,303.073270225,10.5075,1.16473891132
 01/12  11:00:00,221.847446524,25.9652915878,0.0477069827701,0.0,62.886420148,41.4019203762,267.085301119,255.412806835,10.5075,1.16499428406
 01/12  12:00:00,253.022448855,25.9652915878,0.0547403006188,0.0,62.886420148,41.4019203762,224.246804792,212.573996553,10.5075,1.16530823907
 01/12  13:00:00,233.679369834,25.9652915878,0.121898609168,0.0,62.886420148,41.4019203762,196.776278141,185.103293083,10.5075,1.16548505807
 01/12  14:00:00,231.03122435,25.9652915878,0.388888946289,0.0,62.886420148,41.4019203762,180.919127607,169.246209597,10.5075,1.16541801026
 01/12  15:00:00,227.552485884,25.9652915878,0.589006359971,0.0,62.886420148,41.4019203762,166.876840231,155.204206434,10.5075,1.16513379711
 01/12  16:00:00,224.297532896,25.9652915878,0.735311919867,0.0,62.886420148,41.4019203762,159.696369347,148.023775726,10.5075,1.16509362101
 01/12  17:00:00,224.141799617,25.9652915878,0.752593262916,0.0,62.886420148,41.4019203762,162.928221456,151.255620165,10.5075,1.16510129147
 01/12  18:00:00,230.570090791,25.9652915878,0.67159625794,0.0,62.886420148,41.4019203762,175.527574502,163.854949907,10.5075,1.16512459534
 01/12  19:00:00,235.992615484,25.9652915878,0.276720528203,0.0,41.9242800987,36.8599292233,193.189236548,182.68419892,9.34,1.16503762835
 01/12  20:00:00,219.00500724,25.9652915878,0.0198180582002,0.0,41.9242800987,36.8599292233,221.462871439,210.958061784,9.34,1.16480965565
 01/12  21:00:00,194.20005498,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,227.444052069,218.1067675,8.1725,1.16478456821
 01/12  22:00:00,137.261372204,25.9652915878,0.00906203715999,0.0,13.9747600329,18.6919646116,192.83238911,186.997771159,4.67,1.16461795113
 01/12  23:00:00,81.0245119914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  24:00:00,116.295122335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,86.6307703917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924700038,0.0,2.335,1.16424700038
 01/13  02:00:00,79.6413019206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,79.5989450616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,79.4579912646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923361672,0.0,2.335,1.16423361672
 01/13  05:00:00,101.72048774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  06:00:00,101.463107552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,152.74021265,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,338.062263117,333.372263117,4.67,0.02
 01/13  08:00:00,148.839380074,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,314.383578836,308.549091236,4.67,1.16448760054
 01/13  09:00:00,210.676892864,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,273.892550786,264.555449866,8.1725,1.16460092068
 01/13  10:00:00,238.807960623,25.9652915878,0.0643841677123,0.0,62.886420148,41.4019203762,236.967171657,226.439671657,10.5075,0.02
 01/13  11:00:00,231.554818569,25.9652915878,0.0368214929139,0.0,62.886420148,41.4019203762,214.442590886,202.770184782,10.5075,1.16490610432
 01/13  12:00:00,262.581095716,25.9652915878,0.237481330179,0.0,62.886420148,41.4019203762,190.012051558,178.339383918,10.5075,1.16516763985
 01/13  13:00:00,244.087909781,25.9652915878,0.417117205852,0.0,62.886420148,41.4019203762,172.616157947,159.79780533,10.5075,2.31085261696
 01/13  14:00:00,239.294586771,25.9652915878,0.540871927669,0.0,62.886420148,41.4019203762,161.483235597,149.810399892,10.5075,1.16533570501
 01/13  15:00:00,232.868439014,25.9652915878,0.634762472853,0.0,62.886420148,41.4019203762,157.47915941,145.806650433,10.5075,1.165008977
 01/13  16:00:00,227.375089842,25.9652915878,0.720315015174,0.0,62.886420148,41.4019203762,156.298770902,144.626321189,10.5075,1.16494971313
 01/13  17:00:00,225.033976979,25.9652915878,0.68616525428,0.0,62.886420148,41.4019203762,167.051718259,155.379255966,10.5075,1.16496229241
 01/13  18:00:00,230.105043443,25.9652915878,0.489694511116,0.0,62.886420148,41.4019203762,190.933962033,179.261471643,10.5075,1.16499038941
 01/13  19:00:00,235.215800456,25.9652915878,0.0250031447853,0.0,41.9242800987,36.8599292233,213.919159408,203.414274932,9.34,1.16488447517
 01/13  20:00:00,211.725892625,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,236.985730445,226.480920217,9.34,1.16481022775
 01/13  21:00:00,187.270862957,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,251.675744389,242.338466346,8.1725,1.16477804294
 01/13  22:00:00,131.51340657,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,229.047255227,224.357255227,4.67,0.02
 01/13  23:00:00,79.7295659803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943826726,0.0,2.335,1.16443826726
 01/13  24:00:00,115.372712106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/14  01:00:00,82.2670614665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,75.5924802821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556868072,0.0,1.75125,1.16431868072
 01/14  03:00:00,75.3500559859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  04:00:00,82.7852289981,7.45420442916,0.0,0.0,3.49369000822,6.81298672936,19.9103329483,18.1390829483,1.75125,0.02
 01/14  05:00:00,93.0318638242,11.1813066437,0.0,0.0,3.49369000822,6.81298672936,35.3566337188,32.4410740469,1.75125,1.16430967193
 01/14  06:00:00,92.8352767639,11.3756718381,0.0,0.0,3.49369000822,6.81298672936,38.276394269,36.505144269,1.75125,0.02
 01/14  07:00:00,120.955815391,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,459.53581153,456.01331153,3.5025,0.02
 01/14  08:00:00,123.07200577,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,440.060031303,435.392929644,3.5025,1.16460165879
 01/14  09:00:00,179.268526252,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,389.234001902,382.231926649,5.8375,1.16457525271
 01/14  10:00:00,196.358087014,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,329.097201211,319.737201211,9.34,0.02
 01/14  11:00:00,221.121408714,25.9652915878,0.0,0.0,62.886420148,41.4019203762,291.695219759,280.022766919,10.5075,1.16495283973
 01/14  12:00:00,252.124649531,25.9652915878,0.0357712195879,0.0,62.886420148,41.4019203762,264.283755341,252.611108586,10.5075,1.16514675525
 01/14  13:00:00,232.003606102,25.9652915878,0.0,0.0,62.886420148,41.4019203762,251.58165593,238.763470942,10.5075,2.31068498792
 01/14  14:00:00,228.905564488,25.9652915878,0.0,0.0,62.886420148,41.4019203762,236.843705825,225.170947826,10.5075,1.16525799924
 01/14  15:00:00,225.171963781,25.9652915878,0.0,0.0,62.886420148,41.4019203762,227.858820759,216.186157822,10.5075,1.16516293702
 01/14  16:00:00,221.851960465,25.9652915878,0.0,0.0,62.886420148,41.4019203762,219.869289841,208.196605213,10.5075,1.16518462865
 01/14  17:00:00,221.836752914,25.9652915878,0.0,0.0,62.886420148,41.4019203762,219.366889057,207.694433734,10.5075,1.16495532358
 01/14  18:00:00,228.378387209,25.9652915878,0.0,0.0,62.886420148,41.4019203762,232.361191149,220.68874134,10.5075,1.16494980883
 01/14  19:00:00,220.511895453,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,261.369597334,252.032193499,8.1725,1.16490383538
 01/14  20:00:00,174.725634201,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,278.965058759,271.962687751,5.8375,1.16487100791
 01/14  21:00:00,164.494349425,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,284.939506231,277.937326404,5.8375,1.16467982744
 01/14  22:00:00,121.873599294,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,260.969767745,257.447267745,3.5025,0.02
 01/14  23:00:00,77.1760206885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573629422,0.0,1.75125,1.16448629422
 01/14  24:00:00,112.981809709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,82.1738796287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,75.3338251153,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155227364,0.0,1.75125,1.1642727364
 01/15  03:00:00,82.6650120836,7.45420442916,0.0,0.0,3.49369000822,6.81298672936,18.8980636257,17.1268136257,1.75125,0.02
 01/15  04:00:00,82.7784415183,7.45420442916,0.0,0.0,3.49369000822,6.81298672936,20.5077656578,18.7365156578,1.75125,0.02
 01/15  05:00:00,93.0384324494,11.2460950419,0.0,0.0,3.49369000822,6.81298672936,36.2958600108,33.380307485,1.75125,1.16430252578
 01/15  06:00:00,93.0100961731,11.5700370324,0.0,0.0,3.49369000822,6.81298672936,37.8338236682,36.0625736682,1.75125,0.02
 01/15  07:00:00,120.970117656,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,495.88023166,492.35773166,3.5025,0.02
 01/15  08:00:00,123.106909409,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,470.532724765,465.865877772,3.5025,1.16434699285
 01/15  09:00:00,151.788563069,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,402.310142824,398.787642824,3.5025,0.02
 01/15  10:00:00,124.31972518,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,375.37224191,370.705259953,3.5025,1.1644819572
 01/15  11:00:00,159.031922004,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,326.260768225,319.235768225,7.005,0.02
 01/15  12:00:00,190.526324489,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,298.58177418,290.411981016,7.005,1.16479316352
 01/15  13:00:00,198.11661147,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,256.521989245,246.017127959,9.34,1.16486128548
 01/15  14:00:00,195.693790076,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,233.029957288,222.525055178,9.34,1.16490210998
 01/15  15:00:00,192.177819165,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,216.460577874,205.955700627,9.34,1.16487724715
 01/15  16:00:00,188.97173256,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,203.546828203,194.186828203,9.34,0.02
 01/15  17:00:00,188.85403013,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,207.288417615,196.783459886,9.34,1.16495772821
 01/15  18:00:00,166.80672567,25.9652915878,0.0114709986685,0.0,27.9495200658,27.7759469175,253.634943703,245.465060113,7.005,1.16488359054
 01/15  19:00:00,179.777826847,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,278.663132645,272.828448079,4.67,1.16468456603
 01/15  20:00:00,159.480150584,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,294.623723167,289.933723167,4.67,0.02
 01/15  21:00:00,150.503794103,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,310.428946698,304.594339484,4.67,1.1646072147
 01/15  22:00:00,136.190283578,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,279.115278672,273.280820228,4.67,1.16445844487
 01/15  23:00:00,77.2828360186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,113.022230555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,82.3445082636,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553447935,0.0,1.75125,1.16428447935
 01/16  02:00:00,75.4199659825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  03:00:00,78.9405006228,3.72710221458,0.0,0.0,3.49369000822,6.81298672936,10.6728435436,8.9015935436,1.75125,0.02
 01/16  04:00:00,86.5507475512,11.1813066437,0.0,0.0,3.49369000822,6.81298672936,31.4861919705,28.5706572132,1.75125,1.16428475729
 01/16  05:00:00,89.5878211093,7.64856962348,0.0,0.0,3.49369000822,6.81298672936,26.1988383434,24.4275883434,1.75125,0.02
 01/16  06:00:00,92.9395610637,11.5700370324,0.0,0.0,3.49369000822,6.81298672936,37.8372736407,36.0660236407,1.75125,0.02
 01/16  07:00:00,120.946526018,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,508.423702119,503.756906073,3.5025,1.16429604638
 01/16  08:00:00,123.216172353,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,467.113402494,463.590902494,3.5025,0.02
 01/16  09:00:00,151.848756791,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,391.337241058,387.814741058,3.5025,0.02
 01/16  10:00:00,124.480992676,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,355.746742222,351.079802177,3.5025,1.16444004499
 01/16  11:00:00,159.689143904,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,301.439404109,293.269645887,7.005,1.16475822198
 01/16  12:00:00,191.378752606,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,258.419875503,251.394875503,7.005,0.02
 01/16  13:00:00,199.369799113,25.9652915878,0.0651066367004,0.0,41.9242800987,36.8599292233,220.206905827,209.70196625,9.34,1.16493957676
 01/16  14:00:00,196.974925286,25.9652915878,0.0464434389398,0.0,41.9242800987,36.8599292233,196.675760008,186.170876941,9.34,1.16488306684
 01/16  15:00:00,193.389751864,25.9652915878,0.046040177981,0.0,41.9242800987,36.8599292233,179.886464809,169.381598182,9.34,1.16486662703
 01/16  16:00:00,190.463083724,25.9652915878,0.306784687416,0.0,41.9242800987,36.8599292233,166.531621424,156.026719669,9.34,1.1649017554
 01/16  17:00:00,190.738282734,25.9652915878,0.470795048469,0.0,41.9242800987,36.8599292233,160.4961658,149.991365428,9.34,1.16480037173
 01/16  18:00:00,168.246221244,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,198.170747572,191.145747572,7.005,0.02
 01/16  19:00:00,180.965584502,25.9652915878,0.00869439553519,0.0,13.9747600329,18.6919646116,228.048306531,222.213594639,4.67,1.16471189198
 01/16  20:00:00,160.685367015,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,242.55069621,236.715943347,4.67,1.1647528634
 01/16  21:00:00,151.703590512,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,256.784573295,252.094573295,4.67,0.02
 01/16  22:00:00,137.357674348,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,223.775632824,217.941112002,4.67,1.16452082292
 01/16  23:00:00,78.6913660632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,114.008871289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,86.4072004921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992391376,0.0,2.335,1.1642391376
 01/17  02:00:00,79.2822166426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  03:00:00,79.0804541332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  04:00:00,78.7838280993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922660101,0.0,2.335,1.16422660101
 01/17  05:00:00,101.105648996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  06:00:00,101.096892237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  07:00:00,152.828992373,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,336.459474303,330.62522405,4.67,1.16425025266
