Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  08:00:00,147.785557888,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,309.178411611,304.488411611,4.67,0.02
 01/17  09:00:00,207.897578305,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,284.532976049,275.195810192,8.1725,1.16466585718
 01/17  10:00:00,232.3949259,25.9652915878,0.0485052004205,0.0,62.886420148,41.4019203762,257.048871712,246.521371712,10.5075,0.02
 01/17  11:00:00,223.944837461,25.9652915878,0.0,0.0,62.886420148,41.4019203762,251.66821127,239.99573694,10.5075,1.16497433065
 01/17  12:00:00,255.917275132,25.9652915878,0.0,0.0,62.886420148,41.4019203762,243.572928909,230.755047791,10.5075,2.31038111869
 01/17  13:00:00,237.812249332,25.9652915878,0.0,0.0,62.886420148,41.4019203762,236.843561305,225.170577822,10.5075,1.16548348261
 01/17  14:00:00,235.814947203,25.9652915878,0.0,0.0,62.886420148,41.4019203762,232.476020804,220.803105014,10.5075,1.16541578966
 01/17  15:00:00,232.644591609,25.9652915878,0.0,0.0,62.886420148,41.4019203762,225.116185241,213.443594674,10.5075,1.1650905674
 01/17  16:00:00,229.741157625,25.9652915878,0.0,0.0,62.886420148,41.4019203762,217.891278272,206.21874448,10.5075,1.16503379229
 01/17  17:00:00,230.004438121,25.9652915878,0.0,0.0,62.886420148,41.4019203762,218.337698532,206.665149716,10.5075,1.16504881549
 01/17  18:00:00,237.053779459,25.9652915878,0.0,0.0,62.886420148,41.4019203762,218.98268263,207.310103176,10.5075,1.16507945419
 01/17  19:00:00,242.783152197,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,219.98710313,209.482127479,9.34,1.16497565132
 01/17  20:00:00,222.06839691,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,224.249543991,213.744640556,9.34,1.16490343483
 01/17  21:00:00,197.030889405,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,228.487371533,219.1499982,8.1725,1.16487333284
 01/17  22:00:00,140.513209305,25.9652915878,0.00924214512704,0.0,13.9747600329,18.6919646116,194.279434906,189.589434906,4.67,0.02
 01/17  23:00:00,90.1386617867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944863462,0.0,2.335,1.16444863462
 01/17  24:00:00,124.556598445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,94.5310515693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,87.054511102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927090214,0.0,2.335,1.16427090214
 01/18  03:00:00,86.3998864445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,86.066280241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,92.4244767052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923325126,0.0,2.335,1.16423325126
 01/18  06:00:00,91.8201858029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  07:00:00,142.684668677,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,316.483649808,311.793649808,4.67,0.02
 01/18  08:00:00,148.132618796,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,288.245710641,282.411269052,4.67,1.16444158849
 01/18  09:00:00,217.309564745,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,252.485891204,244.293391204,8.1725,0.02
 01/18  10:00:00,245.366342048,25.9652915878,0.0917596545551,0.0,62.886420148,41.4019203762,216.523952913,204.851606871,10.5075,1.16484604206
 01/18  11:00:00,237.298381747,25.9652915878,0.0865251743622,0.0,62.886420148,41.4019203762,191.696833743,180.024475296,10.5075,1.16485844727
 01/18  12:00:00,269.895490421,25.9652915878,0.486836857936,0.0,62.886420148,41.4019203762,158.0428075,146.370120606,10.5075,1.16518689433
 01/18  13:00:00,258.020348084,25.9652915878,0.800487378075,0.0,62.886420148,41.4019203762,130.710457019,119.037466767,10.5075,1.1654902517
 01/18  14:00:00,260.134359828,25.9652915878,1.00310971953,0.0,62.886420148,41.4019203762,117.332103853,104.513792027,10.5075,2.31081182573
 01/18  15:00:00,258.000307257,25.9652915878,1.25148016469,0.0,62.886420148,41.4019203762,105.614772956,93.9422597465,10.5075,1.16501320941
 01/18  16:00:00,255.419308432,25.9652915878,1.40871348435,0.0,62.886420148,41.4019203762,99.6465425705,87.9741053879,10.5075,1.16493718263
 01/18  17:00:00,253.366485609,25.9652915878,1.23553358708,0.0,62.886420148,41.4019203762,110.359392667,98.6869358868,10.5075,1.16495678015
 01/18  18:00:00,257.405451002,25.9652915878,1.11768925411,0.0,62.886420148,41.4019203762,120.139486411,108.466994412,10.5075,1.16499199853
 01/18  19:00:00,258.680222036,25.9652915878,0.663284786907,0.0,41.9242800987,36.8599292233,132.787664297,122.282795144,9.34,1.16486915372
 01/18  20:00:00,244.582070122,25.9652915878,0.591705737162,0.0,41.9242800987,36.8599292233,140.861396844,130.356630708,9.34,1.16476613519
 01/18  21:00:00,218.493787572,25.9652915878,0.343472549224,0.0,34.9369000822,32.3179380704,145.421219919,137.228719919,8.1725,0.02
 01/18  22:00:00,158.368514625,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,115.021269128,109.186605631,4.67,1.16466349727
 01/18  23:00:00,104.917632106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,137.599516612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934392344,0.0,2.335,1.16434392344
 01/19  01:00:00,109.198954212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,100.502152631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,99.3022509923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923577271,0.0,2.335,1.16423577271
 01/19  04:00:00,98.4598530503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,104.902110911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  06:00:00,104.526923316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925029776,0.0,2.335,1.16425029776
 01/19  07:00:00,154.883220465,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,199.284461514,194.594461514,4.67,0.02
 01/19  08:00:00,163.396965455,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,189.232093943,184.542093943,4.67,0.02
 01/19  09:00:00,231.657060835,25.9652915878,0.0760676207558,0.0,34.9369000822,32.3179380704,171.480584329,162.143429842,8.1725,1.16465448708
 01/19  10:00:00,260.647266229,25.9652915878,0.530369523492,0.0,62.886420148,41.4019203762,143.353962103,131.68175817,10.5075,1.16470393283
 01/19  11:00:00,254.852924299,25.9652915878,0.74391772284,0.0,62.886420148,41.4019203762,132.432666745,120.760201906,10.5075,1.16496483938
 01/19  12:00:00,281.889946048,25.9652915878,0.898531951522,0.0,62.886420148,41.4019203762,118.906304097,107.233660126,10.5075,1.16514397128
 01/19  13:00:00,265.96997718,25.9652915878,1.06998100996,0.0,62.886420148,41.4019203762,114.14683231,102.47386478,10.5075,1.16546753034
 01/19  14:00:00,262.689693959,25.9652915878,1.05369627371,0.0,62.886420148,41.4019203762,117.682792339,106.009887491,10.5075,1.16540484716
 01/19  15:00:00,256.223453312,25.9652915878,1.07524788947,0.0,62.886420148,41.4019203762,119.145218963,107.47259545,10.5075,1.16512351255
 01/19  16:00:00,250.465050718,25.9652915878,1.06638946779,0.0,62.886420148,41.4019203762,121.667144681,109.994557293,10.5075,1.16508738795
 01/19  17:00:00,248.532467403,25.9652915878,1.01803992515,0.0,62.886420148,41.4019203762,127.063403595,115.390804162,10.5075,1.16509943327
 01/19  18:00:00,250.24086326,25.9652915878,0.881197250158,0.0,62.886420148,41.4019203762,135.376853644,123.704226455,10.5075,1.16512718888
 01/19  19:00:00,256.349478271,25.9652915878,0.563710025481,0.0,41.9242800987,36.8599292233,147.213314896,136.708270889,9.34,1.16504400664
 01/19  20:00:00,241.770857306,25.9652915878,0.472615418302,0.0,41.9242800987,36.8599292233,156.38596711,145.881148142,9.34,1.16481896753
 01/19  21:00:00,214.432462607,25.9652915878,0.236632612225,0.0,34.9369000822,32.3179380704,161.221441869,151.884144145,8.1725,1.16479772408
 01/19  22:00:00,154.634510035,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,131.921190001,126.086556199,4.67,1.1646338013
 01/19  23:00:00,101.026151947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,135.095510492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,108.937062997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926299779,0.0,2.335,1.16426299779
 01/20  02:00:00,106.06093626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,108.368053277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,107.25725907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925099467,0.0,2.335,1.16425099467
 01/20  05:00:00,129.062762364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,127.524900311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,176.794949641,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,177.169666047,172.479666047,4.67,0.02
 01/20  08:00:00,177.548853006,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,175.691519872,169.857012431,4.67,1.16450744093
 01/20  09:00:00,234.898303865,25.9652915878,0.0781232171444,0.0,34.9369000822,32.3179380704,158.330108893,148.992984311,8.1725,1.16462458165
 01/20  10:00:00,263.413146521,25.9652915878,0.69243456675,0.0,62.886420148,41.4019203762,130.505627737,119.978127737,10.5075,0.02
 01/20  11:00:00,259.018040426,25.9652915878,0.976016935174,0.0,62.886420148,41.4019203762,115.409998895,103.737563673,10.5075,1.16493522222
 01/20  12:00:00,288.657631158,25.9652915878,1.55747852356,0.0,62.886420148,41.4019203762,89.4144310623,77.7417288427,10.5075,1.16520221953
 01/20  13:00:00,277.355724603,25.9652915878,2.07184897597,0.0,62.886420148,41.4019203762,68.8053851377,55.9869478882,10.5075,2.31093724949
 01/20  14:00:00,278.135268879,25.9652915878,2.44778934556,0.0,62.886420148,41.4019203762,55.205430561,43.5325466508,10.5075,1.16538391021
 01/20  15:00:00,273.79393443,25.9652915878,2.79983048514,0.0,62.886420148,41.4019203762,44.7525536853,33.0799940366,10.5075,1.16505964875
 01/20  16:00:00,266.75010917,25.9652915878,3.04986553342,0.0,62.886420148,41.4019203762,39.9627000676,28.290195845,10.5075,1.16500422259
 01/20  17:00:00,260.832741363,25.9652915878,3.10972979348,0.0,62.886420148,41.4019203762,47.7513502829,36.0788294151,10.5075,1.16502086782
 01/20  18:00:00,258.231097751,25.9652915878,2.85642215677,0.0,62.886420148,41.4019203762,64.6706693416,52.9981161977,10.5075,1.16505314392
 01/20  19:00:00,261.311794257,25.9652915878,1.96754293994,0.0,41.9242800987,36.8599292233,83.4053401734,72.9003894987,9.34,1.1649506747
 01/20  20:00:00,237.845237698,25.9652915878,1.52868203072,0.0,41.9242800987,36.8599292233,100.998493469,90.4936137112,9.34,1.16487975753
 01/20  21:00:00,209.526838891,25.9652915878,0.876382604499,0.0,34.9369000822,32.3179380704,112.254438514,102.917087453,8.1725,1.16485106093
 01/20  22:00:00,150.258456667,25.9652915878,0.0686846968962,0.0,13.9747600329,18.6919646116,83.6621682057,78.9721682057,4.67,0.02
 01/20  23:00:00,100.219213488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946063926,0.0,2.335,1.16446063926
 01/20  24:00:00,132.193716785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,100.643520157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,92.1834709321,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564432929,0.0,1.75125,1.16439432929
 01/21  03:00:00,90.2542570131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,87.7763294171,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556129454,0.0,1.75125,1.16431129454
 01/21  05:00:00,92.3417284712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  06:00:00,90.4393422177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,127.537124462,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,270.149243338,265.482415665,3.5025,1.16432767288
 01/21  08:00:00,130.978625132,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,259.107688517,255.585188517,3.5025,0.02
 01/21  09:00:00,186.688649183,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,232.862336092,225.860176708,5.8375,1.16465938343
 01/21  10:00:00,205.369032587,25.9652915878,0.0914111936252,0.0,41.9242800987,36.8599292233,205.29921179,195.93921179,9.34,0.02
 01/21  11:00:00,230.680478223,25.9652915878,0.260415642545,0.0,62.886420148,41.4019203762,183.399618726,171.727074823,10.5075,1.1650439023
 01/21  12:00:00,261.104865722,25.9652915878,0.650163777203,0.0,62.886420148,41.4019203762,161.675538471,148.857688184,10.5075,2.31035028665
 01/21  13:00:00,242.595365351,25.9652915878,0.902253923073,0.0,62.886420148,41.4019203762,141.919910403,130.247003043,10.5075,1.1654073603
 01/21  14:00:00,240.235887978,25.9652915878,1.06940016572,0.0,62.886420148,41.4019203762,133.567167889,121.894303563,10.5075,1.16536432548
 01/21  15:00:00,234.734460689,25.9652915878,1.15932178779,0.0,62.886420148,41.4019203762,133.132453928,121.459925334,10.5075,1.16502859379
 01/21  16:00:00,230.113869914,25.9652915878,1.16374061112,0.0,62.886420148,41.4019203762,135.201336598,123.528778392,10.5075,1.16505820634
 01/21  17:00:00,231.493173863,25.9652915878,1.31741729562,0.0,62.886420148,41.4019203762,129.310447673,117.637875469,10.5075,1.16507220339
 01/21  18:00:00,234.90180336,25.9652915878,1.28755322742,0.0,62.886420148,41.4019203762,134.873114945,123.200544486,10.5075,1.16507045841
 01/21  19:00:00,227.662216311,25.9652915878,0.321222426336,0.0,34.9369000822,32.3179380704,168.616250276,159.278722312,8.1725,1.1650279633
 01/21  20:00:00,181.418477076,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,192.535107746,185.53280438,5.8375,1.16480336613
 01/21  21:00:00,170.15362334,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,207.078684492,200.076540592,5.8375,1.16464390014
 01/21  22:00:00,126.463140485,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,181.272434723,177.749934723,3.5025,0.02
 01/21  23:00:00,82.626819374,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577253312,0.0,1.75125,1.16452253312
 01/21  24:00:00,117.30136175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,86.8583815467,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557618075,0.0,1.75125,1.16432618075
 01/22  02:00:00,79.0405973494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,77.9294032938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,76.9175824255,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549828342,0.0,1.75125,1.16424828342
 01/22  05:00:00,82.8745105113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,82.1539587985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  07:00:00,121.314430619,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,408.029328391,403.362488113,3.5025,1.16434027796
 01/22  08:00:00,123.740830984,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,379.37358679,375.85108679,3.5025,0.02
 01/22  09:00:00,152.433593858,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,326.418957692,322.896457692,3.5025,0.02
 01/22  10:00:00,125.376530758,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,303.742992279,299.076085165,3.5025,1.16440711415
 01/22  11:00:00,160.766577131,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,254.053084093,245.88335512,7.005,1.16472897293
 01/22  12:00:00,191.86324902,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,224.81008329,217.78508329,7.005,0.02
 01/22  13:00:00,199.993918874,25.9652915878,0.0617136340502,0.0,41.9242800987,36.8599292233,199.531398094,189.026451411,9.34,1.16494668298
 01/22  14:00:00,197.916194325,25.9652915878,0.0170029795898,0.0,41.9242800987,36.8599292233,185.035371471,174.530511527,9.34,1.16485994381
 01/22  15:00:00,193.822427004,25.9652915878,0.1046873287,0.0,41.9242800987,36.8599292233,177.150344946,166.645498722,9.34,1.16484622419
 01/22  16:00:00,190.364789776,25.9652915878,0.252887496167,0.0,41.9242800987,36.8599292233,173.564696657,163.059812361,9.34,1.16488429569
 01/22  17:00:00,189.920544665,25.9652915878,0.186744144672,0.0,41.9242800987,36.8599292233,184.712197756,174.207412285,9.34,1.16478547103
 01/22  18:00:00,164.121151851,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,233.825445584,226.800445584,7.005,0.02
 01/22  19:00:00,180.110152744,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,265.818864691,259.984165491,4.67,1.16469919993
 01/22  20:00:00,159.817328701,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,283.331197611,277.496454719,4.67,1.16474289196
 01/22  21:00:00,150.927085494,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,298.646625887,293.956625887,4.67,0.02
 01/22  22:00:00,136.36512558,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,271.028504748,265.193992512,4.67,1.16451223605
 01/22  23:00:00,77.4994994076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,113.095705836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/23  01:00:00,84.6182227356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923106911,0.0,2.335,1.16423106911
 01/23  02:00:00,77.8901501054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,77.6874979469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  04:00:00,88.9182262088,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,31.3896407422,27.8904212777,2.335,1.16421946457
 01/23  05:00:00,95.5706846928,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,32.461732865,30.106732865,2.335,0.02
 01/23  06:00:00,91.3909705663,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,25.3116293157,22.9566293157,2.335,0.02
 01/23  07:00:00,135.223655486,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,442.204810655,436.37056667,4.67,1.16424398477
 01/23  08:00:00,137.55327436,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,401.852421904,397.162421904,4.67,0.02
 01/23  09:00:00,206.90353827,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,351.305298492,341.968135371,8.1725,1.1646631206
 01/23  10:00:00,231.153787824,25.9652915878,0.0,0.0,62.886420148,41.4019203762,294.830671735,284.303171735,10.5075,0.02
 01/23  11:00:00,222.12005262,25.9652915878,0.0516591967285,0.0,62.886420148,41.4019203762,252.757507649,241.085032282,10.5075,1.16497536705
 01/23  12:00:00,253.201890423,25.9652915878,0.0351760178839,0.0,62.886420148,41.4019203762,211.520647893,198.702613494,10.5075,2.31053439924
 01/23  13:00:00,234.24328044,25.9652915878,0.320017056624,0.0,62.886420148,41.4019203762,179.878859347,168.205864349,10.5075,1.16549499802
 01/23  14:00:00,231.825196311,25.9652915878,0.646922987168,0.0,62.886420148,41.4019203762,160.636353046,148.963423068,10.5075,1.16542997783
 01/23  15:00:00,228.28001924,25.9652915878,0.826337278597,0.0,62.886420148,41.4019203762,144.904568195,133.231961752,10.5075,1.16510644311
 01/23  16:00:00,225.078678656,25.9652915878,1.02193488538,0.0,62.886420148,41.4019203762,133.762577127,122.090024877,10.5075,1.16505224983
 01/23  17:00:00,225.224572039,25.9652915878,1.19284750031,0.0,62.886420148,41.4019203762,133.634076482,121.961506399,10.5075,1.16507008352
 01/23  18:00:00,228.171378746,25.9652915878,1.04434317869,0.0,62.886420148,41.4019203762,148.41144175,136.73883815,10.5075,1.16510359972
 01/23  19:00:00,236.642697777,25.9652915878,0.524135288848,0.0,41.9242800987,36.8599292233,175.813232059,165.308229898,9.34,1.1650021607
 01/23  20:00:00,220.035469316,25.9652915878,0.330349804791,0.0,41.9242800987,36.8599292233,191.416966686,180.91222005,9.34,1.16474663679
 01/23  21:00:00,194.578687535,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,207.306545651,197.969322596,8.1725,1.16472305463
 01/23  22:00:00,137.262881984,25.9652915878,0.00941002524484,0.0,13.9747600329,18.6919646116,187.446189301,182.756189301,4.67,0.02
 01/23  23:00:00,80.542669848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944651004,0.0,2.335,1.16444651004
 01/23  24:00:00,115.965389328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,85.7140197508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,78.2495324788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923214661,0.0,2.335,1.16423214661
 01/24  03:00:00,78.0033021454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,77.8443805958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  05:00:00,103.827581992,3.72710221458,0.0,0.0,3.49369000822,9.08398230582,13.4819465827,9.98267984502,2.335,1.16426673767
 01/24  06:00:00,111.430691461,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,27.2654519856,24.9104519856,2.335,0.02
 01/24  07:00:00,151.89509114,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,403.396594942,398.706594942,4.67,0.02
 01/24  08:00:00,146.801546281,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,365.707177418,359.872700544,4.67,1.16447687457
 01/24  09:00:00,207.156051561,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,318.117122852,309.924622852,8.1725,0.02
 01/24  10:00:00,231.855215635,25.9652915878,0.0433626769666,0.0,62.886420148,41.4019203762,268.033535506,256.361238207,10.5075,1.16479729902
 01/24  11:00:00,222.94991506,25.9652915878,0.0341099718104,0.0,62.886420148,41.4019203762,224.585149247,212.912640682,10.5075,1.16500856492
 01/24  12:00:00,254.856074834,25.9652915878,0.338596374344,0.0,62.886420148,41.4019203762,183.819978912,172.14724696,10.5075,1.16523195181
 01/24  13:00:00,238.86171111,25.9652915878,0.824771850284,0.0,62.886420148,41.4019203762,151.164558477,139.491814861,10.5075,1.16524361638
 01/24  14:00:00,238.973201667,25.9652915878,1.11838354148,0.0,62.886420148,41.4019203762,135.667356472,122.848939191,10.5075,2.31091728092
 01/24  15:00:00,235.529627072,25.9652915878,1.40648478849,0.0,62.886420148,41.4019203762,125.692294203,114.019725785,10.5075,1.16506841861
 01/24  16:00:00,232.605122077,25.9652915878,1.69398640538,0.0,62.886420148,41.4019203762,117.208595104,105.536100252,10.5075,1.16499485169
 01/24  17:00:00,231.107687388,25.9652915878,1.69678866874,0.0,62.886420148,41.4019203762,121.066393965,109.393876929,10.5075,1.16501703606
 01/24  18:00:00,232.416295734,25.9652915878,1.47944517111,0.0,62.886420148,41.4019203762,132.877415756,121.204860857,10.5075,1.16505489917
 01/24  19:00:00,239.366361001,25.9652915878,0.830229015126,0.0,41.9242800987,36.8599292233,148.798907486,138.29397336,9.34,1.16493412531
 01/24  20:00:00,217.426782969,25.9652915878,0.701386339214,0.0,41.9242800987,36.8599292233,158.477748443,147.972915357,9.34,1.16483308556
 01/24  21:00:00,193.260504379,25.9652915878,0.39909220766,0.0,34.9369000822,32.3179380704,164.308951348,156.116451348,8.1725,0.02
 01/24  22:00:00,137.161049012,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,140.582433163,134.747771316,4.67,1.16466184758
 01/24  23:00:00,87.0551957634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,121.920067097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933022472,0.0,2.335,1.16433022472
 01/25  01:00:00,92.9703849488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  02:00:00,85.2552115763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,85.1533981432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923445679,0.0,2.335,1.16423445679
 01/25  04:00:00,85.2850094834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  05:00:00,92.0789066785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,91.8357570174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925358814,0.0,2.335,1.16425358814
 01/25  07:00:00,142.72784167,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,288.008951283,283.318951283,4.67,0.02
 01/25  08:00:00,148.119889082,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,271.891333442,267.201333442,4.67,0.02
 01/25  09:00:00,217.00649927,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,246.319583894,236.982426297,8.1725,1.16465759682
 01/25  10:00:00,243.876817737,25.9652915878,0.0669512984097,0.0,62.886420148,41.4019203762,217.837444185,206.16507403,10.5075,1.1648701551
 01/25  11:00:00,233.979579181,25.9652915878,0.122145292063,0.0,62.886420148,41.4019203762,199.74248453,188.069940686,10.5075,1.16504384358
 01/25  12:00:00,263.644911271,25.9652915878,0.374977518912,0.0,62.886420148,41.4019203762,182.01595633,170.34323043,10.5075,1.16522590014
 01/25  13:00:00,244.95317304,25.9652915878,0.495295150987,0.0,62.886420148,41.4019203762,171.757366151,160.084608549,10.5075,1.16525760226
 01/25  14:00:00,241.568676951,25.9652915878,0.65510083628,0.0,62.886420148,41.4019203762,158.598737006,146.926035676,10.5075,1.1652013307
 01/25  15:00:00,234.79746722,25.9652915878,0.774112963313,0.0,62.886420148,41.4019203762,153.364847891,140.5470978,10.5075,2.31025009104
 01/25  16:00:00,228.463051815,25.9652915878,0.876945383416,0.0,62.886420148,41.4019203762,147.476962164,135.804518244,10.5075,1.16494392012
 01/25  17:00:00,226.021568211,25.9652915878,0.889941349704,0.0,62.886420148,41.4019203762,151.897273825,140.224803484,10.5075,1.16497034058
 01/25  18:00:00,227.736084533,25.9652915878,0.794468766909,0.0,62.886420148,41.4019203762,166.573820507,154.901308013,10.5075,1.1650124948
 01/25  19:00:00,236.299121979,25.9652915878,0.34269235341,0.0,41.9242800987,36.8599292233,187.610198689,177.105326217,9.34,1.16487247235
 01/25  20:00:00,219.148276594,25.9652915878,0.0878625501799,0.0,41.9242800987,36.8599292233,206.165217084,196.805217084,9.34,0.02
 01/25  21:00:00,194.375739116,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,220.183209832,210.845990666,8.1725,1.16471916581
 01/25  22:00:00,137.290218421,25.9652915878,0.00892315270348,0.0,13.9747600329,18.6919646116,193.037379091,187.202710883,4.67,1.16466820766
 01/25  23:00:00,80.8067423291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,115.976080378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930187449,0.0,2.335,1.16430187449
 01/26  01:00:00,85.4885091369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,78.3541614123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,77.9797675602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,77.7050834912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922158432,0.0,2.335,1.16422158432
 01/26  05:00:00,91.5962648681,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,19.9090972314,17.5540972314,2.335,0.02
 01/26  06:00:00,91.2339478503,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,22.4023803915,20.0473803915,2.335,0.02
 01/26  07:00:00,135.054384854,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,435.333481279,429.499234823,4.67,1.16424645599
 01/26  08:00:00,137.194043089,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,406.76859564,402.07859564,4.67,0.02
 01/26  09:00:00,206.657628652,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,365.361919328,356.02482681,8.1725,1.16459251771
 01/26  10:00:00,230.594354233,25.9652915878,0.0,0.0,62.886420148,41.4019203762,315.17949318,304.65199318,10.5075,0.02
 01/26  11:00:00,220.877103844,25.9652915878,0.0,0.0,62.886420148,41.4019203762,292.934028511,281.26147997,10.5075,1.16504854096
 01/26  12:00:00,251.867941243,25.9652915878,0.0350860769256,0.0,62.886420148,41.4019203762,266.075887361,253.257844969,10.5075,2.31054239271
 01/26  13:00:00,231.613467271,25.9652915878,0.0,0.0,62.886420148,41.4019203762,247.314548056,235.641772213,10.5075,1.16527584271
 01/26  14:00:00,228.610467239,25.9652915878,0.0,0.0,62.886420148,41.4019203762,232.09457193,220.421855956,10.5075,1.16521597479
 01/26  15:00:00,225.032029183,25.9652915878,0.0,0.0,62.886420148,41.4019203762,219.765895336,208.093210604,10.5075,1.16518473298
 01/26  16:00:00,221.704551778,25.9652915878,0.0172064880853,0.0,62.886420148,41.4019203762,211.428302926,199.755671501,10.5075,1.16513142424
 01/26  17:00:00,221.669948439,25.9652915878,0.0718408699143,0.0,62.886420148,41.4019203762,214.920093225,203.247443152,10.5075,1.16515007295
 01/26  18:00:00,224.810051574,25.9652915878,0.0,0.0,62.886420148,41.4019203762,226.215866595,214.54318212,10.5075,1.16518447506
 01/26  19:00:00,234.153002342,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,248.820446855,238.315363071,9.34,1.16508378432
 01/26  20:00:00,217.844230758,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,265.792714729,255.287885819,9.34,1.16482891035
 01/26  21:00:00,192.864333208,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,276.981896421,267.644590249,8.1725,1.16480617137
 01/26  22:00:00,136.082632739,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,254.050357729,249.360357729,4.67,0.02
 01/26  23:00:00,79.4958287829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946624635,0.0,2.335,1.16446624635
 01/26  24:00:00,115.283798246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,84.6040857996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922689733,0.0,2.335,1.16422689733
 01/27  02:00:00,77.6058641711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  03:00:00,84.908868547,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,20.7110564818,18.3560564818,2.335,0.02
 01/27  04:00:00,85.0207318282,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,22.2406747422,19.8856747422,2.335,0.02
 01/27  05:00:00,111.257262702,11.3540757054,0.0,0.0,3.49369000822,9.08398230582,39.0636018396,35.5643525887,2.335,1.16424925096
 01/27  06:00:00,111.407497296,11.4404602362,0.0,0.0,3.49369000822,9.08398230582,39.7870673659,37.4320673659,2.335,0.02
 01/27  07:00:00,151.684435258,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,459.422547867,454.732547867,4.67,0.02
 01/27  08:00:00,146.416543643,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,433.476074277,427.641624204,4.67,1.16445007333
 01/27  09:00:00,206.809822107,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,385.089176684,376.896676684,8.1725,0.02
 01/27  10:00:00,230.875374228,25.9652915878,0.0,0.0,62.886420148,41.4019203762,325.121663093,313.449371064,10.5075,1.16479202838
 01/27  11:00:00,221.042693289,25.9652915878,0.0,0.0,62.886420148,41.4019203762,292.215521613,280.543035759,10.5075,1.1649858537
 01/27  12:00:00,252.057545954,25.9652915878,0.0378634639476,0.0,62.886420148,41.4019203762,260.493498831,248.820679757,10.5075,1.1653190734
 01/27  13:00:00,232.178679484,25.9652915878,0.0343904756072,0.0,62.886420148,41.4019203762,239.270342505,226.452214347,10.5075,2.31062815791
 01/27  14:00:00,229.111100071,25.9652915878,0.0327070130831,0.0,62.886420148,41.4019203762,219.775773491,208.103040262,10.5075,1.16523322869
 01/27  15:00:00,225.607724011,25.9652915878,0.0672828689151,0.0,62.886420148,41.4019203762,202.173665649,190.501006733,10.5075,1.16515891598
 01/27  16:00:00,222.635744001,25.9652915878,0.300058177465,0.0,62.886420148,41.4019203762,188.062331089,176.389744976,10.5075,1.16508611346
 01/27  17:00:00,222.77859107,25.9652915878,0.416946749115,0.0,62.886420148,41.4019203762,185.901486083,174.22887705,10.5075,1.16510903286
 01/27  18:00:00,225.741378659,25.9652915878,0.327129599581,0.0,62.886420148,41.4019203762,200.957762863,189.285115193,10.5075,1.16514766984
 01/27  19:00:00,234.712559637,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,222.226527982,211.7215005,9.34,1.16502748252
 01/27  20:00:00,211.493086893,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,241.602477365,231.097736181,9.34,1.16474118332
 01/27  21:00:00,186.734276204,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,257.920165198,248.582950464,8.1725,1.16471473355
 01/27  22:00:00,131.293545169,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,234.555607961,229.865607961,4.67,0.02
 01/27  23:00:00,79.521073713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942824749,0.0,2.335,1.16442824749
 01/27  24:00:00,115.306648971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,82.4435083855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,75.339129684,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560146209,0.0,1.75125,1.16435146209
 01/28  03:00:00,78.852549794,3.72710221458,0.0,0.0,3.49369000822,6.81298672936,10.8864924917,9.11524249167,1.75125,0.02
 01/28  04:00:00,86.4384439616,11.1813066437,0.0,0.0,3.49369000822,6.81298672936,28.823481718,27.052231718,1.75125,0.02
 01/28  05:00:00,89.3968613957,7.58378122538,0.0,0.0,3.49369000822,6.81298672936,24.3172259775,21.4016720126,1.75125,1.16430396493
 01/28  06:00:00,92.8334582411,11.5700370324,0.0,0.0,3.49369000822,6.81298672936,33.2437665884,31.4725165884,1.75125,0.02
 01/28  07:00:00,120.857147314,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,460.625490039,457.102990039,3.5025,0.02
 01/28  08:00:00,123.069247158,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,424.805776608,420.138725629,3.5025,1.16455097905
 01/28  09:00:00,179.283879661,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,369.31214893,362.309972831,5.8375,1.16467609881
 01/28  10:00:00,196.786313446,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,296.371497424,287.011497424,9.34,0.02
 01/28  11:00:00,222.44780868,25.9652915878,0.0616222592571,0.0,62.886420148,41.4019203762,240.910058298,229.237531981,10.5075,1.16502631656
 01/28  12:00:00,253.515841462,25.9652915878,0.070114519251,0.0,62.886420148,41.4019203762,197.050777273,185.37802458,10.5075,1.16525269306
 01/28  13:00:00,234.799467124,25.9652915878,0.440627743584,0.0,62.886420148,41.4019203762,169.631437863,156.813290573,10.5075,2.31064729007
 01/28  14:00:00,232.086110073,25.9652915878,0.744451454018,0.0,62.886420148,41.4019203762,150.363095261,138.690347128,10.5075,1.1652481324
 01/28  15:00:00,229.475367917,25.9652915878,0.946343030239,0.0,62.886420148,41.4019203762,133.925212853,122.252554562,10.5075,1.16515829026
 01/28  16:00:00,227.436802497,25.9652915878,1.30369557238,0.0,62.886420148,41.4019203762,120.988259474,109.315573249,10.5075,1.16518622437
 01/28  17:00:00,228.039321406,25.9652915878,1.60354892409,0.0,62.886420148,41.4019203762,116.078126374,104.405664964,10.5075,1.16496140988
 01/28  18:00:00,229.327238682,25.9652915878,1.31363236879,0.0,62.886420148,41.4019203762,133.880055402,122.207593557,10.5075,1.16496184434
 01/28  19:00:00,223.140594885,25.9652915878,0.362004118486,0.0,34.9369000822,32.3179380704,171.426349327,162.088927827,8.1725,1.16492150003
 01/28  20:00:00,176.856806037,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,194.03396008,187.031567916,5.8375,1.16489216401
 01/28  21:00:00,166.288165,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,212.614711953,205.612505219,5.8375,1.16470673457
 01/28  22:00:00,122.992756829,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,199.034057327,195.511557327,3.5025,0.02
 01/28  23:00:00,78.6283975235,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570808218,0.0,1.75125,1.16445808218
 01/28  24:00:00,113.995356131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,84.0079492534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,76.5119957977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555412891,0.0,1.75125,1.16430412891
 01/29  03:00:00,76.1592810173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,75.9563785066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  05:00:00,82.0921008209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554849696,0.0,1.75125,1.16429849696
 01/29  06:00:00,89.083605072,7.45420442916,0.0,0.0,3.49369000822,6.81298672936,17.0045616085,15.2333116085,1.75125,0.02
 01/29  07:00:00,121.049191784,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,439.583867968,436.061367968,3.5025,0.02
 01/29  08:00:00,123.378498967,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,414.307768073,409.640884506,3.5025,1.1643835663
 01/29  09:00:00,152.135240838,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,343.086787045,339.564287045,3.5025,0.02
 01/29  10:00:00,125.651493379,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,299.917404894,295.250489334,3.5025,1.1644155601
 01/29  11:00:00,161.37623944,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,231.800742909,224.775742909,7.005,0.02
 01/29  12:00:00,194.90826504,25.9652915878,0.0299818405029,0.0,27.9495200658,27.7759469175,182.353311293,174.183470168,7.005,1.16484112499
 01/29  13:00:00,206.81865174,25.9652915878,0.431131943008,0.0,41.9242800987,36.8599292233,138.447009327,127.942094503,9.34,1.16491482367
 01/29  14:00:00,206.653270513,25.9652915878,0.994151290131,0.0,41.9242800987,36.8599292233,116.726784851,106.222017598,9.34,1.16476725304
 01/29  15:00:00,203.684626289,25.9652915878,1.27866521892,0.0,41.9242800987,36.8599292233,102.393691657,91.8889363483,9.34,1.16475530887
 01/29  16:00:00,200.342877053,25.9652915878,1.58908058163,0.0,41.9242800987,36.8599292233,95.6272684041,85.1224730105,9.34,1.16479539353
 01/29  17:00:00,199.980687331,25.9652915878,1.70754215373,0.0,41.9242800987,36.8599292233,95.4682815847,86.1082815847,9.34,0.02
 01/29  18:00:00,170.336182573,25.9652915878,0.4542320933,0.0,27.9495200658,27.7759469175,136.117377912,127.947543874,7.005,1.16483403727
 01/29  19:00:00,182.354471337,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,181.668756368,175.834067758,4.67,1.16468860921
 01/29  20:00:00,161.485391831,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,202.057610903,196.222952081,4.67,1.16465882147
 01/29  21:00:00,152.871500128,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,201.921696813,197.231696813,4.67,0.02
 01/29  22:00:00,138.1550721,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,179.550876083,173.716446941,4.67,1.16442914195
 01/29  23:00:00,79.3468619328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,114.446241897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,87.0445458216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921618186,0.0,2.335,1.16421618186
 01/30  02:00:00,79.8017924374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,79.5301749359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,79.2390628302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927260222,0.0,2.335,1.16427260222
 01/30  05:00:00,85.6509109525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  06:00:00,84.7484602783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  07:00:00,135.73135663,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,355.187556843,350.497556843,4.67,0.02
 01/30  08:00:00,138.052471459,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,333.5737249,327.739261314,4.67,1.16446358627
 01/30  09:00:00,207.700637498,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,288.011503645,278.674420143,8.1725,1.16458350129
 01/30  10:00:00,234.017005455,25.9652915878,0.100179788373,0.0,62.886420148,41.4019203762,225.902019637,215.374519637,10.5075,0.02
 01/30  11:00:00,228.760962498,25.9652915878,0.482497936652,0.0,62.886420148,41.4019203762,173.71006811,162.037669917,10.5075,1.16489819252
 01/30  12:00:00,267.803739182,25.9652915878,1.14278801426,0.0,62.886420148,41.4019203762,125.922144346,114.249475062,10.5075,1.16516928463
 01/30  13:00:00,257.275267498,25.9652915878,1.76502199474,0.0,62.886420148,41.4019203762,98.1370032957,85.3186206865,10.5075,2.31088260924
 01/30  14:00:00,256.018855577,25.9652915878,2.04166210064,0.0,62.886420148,41.4019203762,88.4370670582,76.7642060073,10.5075,1.16536105086
 01/30  15:00:00,253.754689585,25.9652915878,2.44586453315,0.0,62.886420148,41.4019203762,72.8869565635,61.2144179734,10.5075,1.16503859009
 01/30  16:00:00,250.793420213,25.9652915878,2.66207573928,0.0,62.886420148,41.4019203762,70.2579611938,58.5854753815,10.5075,1.16498581226
 01/30  17:00:00,249.843677659,25.9652915878,2.68380645921,0.0,62.886420148,41.4019203762,73.3992320954,61.7267266108,10.5075,1.16500548464
 01/30  18:00:00,252.147174765,25.9652915878,2.53764509638,0.0,62.886420148,41.4019203762,81.5278545547,69.855313717,10.5075,1.16504083769
 01/30  19:00:00,256.682062367,25.9652915878,1.54826255295,0.0,41.9242800987,36.8599292233,102.073751997,91.5688111104,9.34,1.16494088663
 01/30  20:00:00,241.155149844,25.9652915878,1.08664381282,0.0,41.9242800987,36.8599292233,120.534491741,110.029619326,9.34,1.16487241494
 01/30  21:00:00,212.218746226,25.9652915878,0.650900350827,0.0,34.9369000822,32.3179380704,136.375132514,127.037786184,8.1725,1.16484633033
 01/30  22:00:00,151.499302489,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,108.191370235,103.501370235,4.67,0.02
 01/30  23:00:00,97.6377425986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945661318,0.0,2.335,1.16445661318
 01/30  24:00:00,131.475469118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,102.402539611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  02:00:00,93.7606137625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924580469,0.0,2.335,1.16424580469
 01/31  03:00:00,92.9853154031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,92.7965982085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  05:00:00,115.23756354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992769093,0.0,2.335,1.1642769093
 01/31  06:00:00,115.187460821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,165.618611381,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,206.850205097,202.160205097,4.67,0.02
 01/31  08:00:00,164.723579523,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,202.217744953,196.383324355,4.67,1.16442059787
 01/31  09:00:00,225.956934065,25.9652915878,0.0877534071425,0.0,34.9369000822,32.3179380704,175.601419935,167.408919935,8.1725,0.02
 01/31  10:00:00,257.080226736,25.9652915878,0.807424366574,0.0,62.886420148,41.4019203762,137.914380601,126.242048708,10.5075,1.16483189253
 01/31  11:00:00,251.884963947,25.9652915878,1.06739871061,0.0,62.886420148,41.4019203762,120.080749171,108.408188666,10.5075,1.16506050554
 01/31  12:00:00,283.248057686,25.9652915878,1.66357933934,0.0,62.886420148,41.4019203762,94.6742315367,83.001550335,10.5075,1.16518120177
 01/31  13:00:00,274.404818676,25.9652915878,2.38892064881,0.0,62.886420148,41.4019203762,67.6292670977,55.9562767853,10.5075,1.16549031239
 01/31  14:00:00,275.755913424,25.9652915878,2.78429314329,0.0,62.886420148,41.4019203762,55.650087116,42.8317631169,10.5075,2.3108239991
 01/31  15:00:00,271.382989497,25.9652915878,3.00044851092,0.0,62.886420148,41.4019203762,47.6478195983,35.9752960885,10.5075,1.16502350981
 01/31  16:00:00,267.141664058,25.9652915878,3.2495593617,0.0,62.886420148,41.4019203762,40.9228295549,29.2503784617,10.5075,1.16495109313
 01/31  17:00:00,265.178871912,25.9652915878,3.06593355344,0.0,62.886420148,41.4019203762,49.0444807591,37.3720059427,10.5075,1.16497481646
 01/31  18:00:00,266.391484793,25.9652915878,2.92805401084,0.0,62.886420148,41.4019203762,57.61798495,45.9454707017,10.5075,1.16501424829
 01/31  19:00:00,271.488262472,25.9652915878,2.21211960581,0.0,41.9242800987,36.8599292233,68.5978158788,58.0929211553,9.34,1.16489472353
 01/31  20:00:00,251.101287044,25.9652915878,1.70449973097,0.0,41.9242800987,36.8599292233,85.9311799955,75.4263851352,9.34,1.16479486035
 01/31  21:00:00,223.532480609,25.9652915878,0.912724823044,0.0,34.9369000822,32.3179380704,98.3828276014,90.1903276014,8.1725,0.02
 01/31  22:00:00,159.53096943,25.9652915878,0.0626840202849,0.0,13.9747600329,18.6919646116,81.1458254817,75.3112008692,4.67,1.16462461253
 01/31  23:00:00,106.848036096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,137.559958644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929332271,0.0,2.335,1.16429332271
 02/01  01:00:00,106.713086201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,92.5442755684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,86.2965227363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926957468,0.0,2.335,1.16426957468
 02/01  04:00:00,81.9303005186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,85.3135224791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  06:00:00,84.1398790905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921755261,0.0,2.335,1.16421755261
 02/01  07:00:00,135.277097018,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,364.386207765,359.696207765,4.67,0.02
 02/01  08:00:00,137.324019021,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,338.057051678,333.367051678,4.67,0.02
 02/01  09:00:00,206.996128055,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,292.76529368,283.428242924,8.1725,1.16455075557
 02/01  10:00:00,231.189918286,25.9652915878,0.0719962730777,0.0,62.886420148,41.4019203762,242.16879554,230.496458539,10.5075,1.16483700066
 02/01  11:00:00,222.574430826,25.9652915878,0.0641006126112,0.0,62.886420148,41.4019203762,207.520462339,195.847950278,10.5075,1.16501206086
 02/01  12:00:00,253.861221557,25.9652915878,0.464862671683,0.0,62.886420148,41.4019203762,176.159657469,164.486961698,10.5075,1.16519577158
 02/01  13:00:00,234.398158712,25.9652915878,0.782964034408,0.0,62.886420148,41.4019203762,152.441648253,140.76891946,10.5075,1.16522879267
 02/01  14:00:00,232.328136397,25.9652915878,0.987914853644,0.0,62.886420148,41.4019203762,135.468991468,123.796025822,10.5075,1.16546564632
 02/01  15:00:00,230.320220363,25.9652915878,1.44439882041,0.0,62.886420148,41.4019203762,121.484239059,108.666541171,10.5075,2.31019788816
 02/01  16:00:00,227.207405131,25.9652915878,1.76824779667,0.0,62.886420148,41.4019203762,111.737952627,101.210452627,10.5075,0.02
 02/01  17:00:00,226.514617165,25.9652915878,1.79992901689,0.0,62.886420148,41.4019203762,119.174345267,106.356728805,10.5075,2.31011646262
 02/01  18:00:00,228.694554907,25.9652915878,1.61190649101,0.0,62.886420148,41.4019203762,132.047277897,120.374787678,10.5075,1.16499021889
 02/01  19:00:00,237.013347814,25.9652915878,0.807070181045,0.0,41.9242800987,36.8599292233,156.612005916,147.252005916,9.34,0.02
 02/01  20:00:00,220.193349497,25.9652915878,0.520975141515,0.0,41.9242800987,36.8599292233,180.435443545,169.930544622,9.34,1.16489892293
 02/01  21:00:00,194.53080426,25.9652915878,0.0913511802122,0.0,34.9369000822,32.3179380704,197.276586698,187.939205896,8.1725,1.1648808015
 02/01  22:00:00,137.461383997,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,171.336566266,165.501989826,4.67,1.16457643961
 02/01  23:00:00,81.0213183098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  24:00:00,116.248434701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928241528,0.0,2.335,1.16428241528
 02/02  01:00:00,86.349224363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,78.9143058081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  03:00:00,78.8160487443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,78.7033351028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927000447,0.0,2.335,1.16427000447
 02/02  05:00:00,84.9954653338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  06:00:00,84.2250349105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  07:00:00,135.469448107,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,361.348088548,355.513860926,4.67,1.16422762192
 02/02  08:00:00,137.69015606,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,335.805198973,331.115198973,4.67,0.02
 02/02  09:00:00,207.571264051,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,282.191512777,272.85443809,8.1725,1.16457468756
 02/02  10:00:00,232.896666472,25.9652915878,0.10697647823,0.0,62.886420148,41.4019203762,220.854765441,210.327265441,10.5075,0.02
