Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  11:00:00,224.093927618,25.9652915878,0.3787171429,0.0,62.886420148,41.4019203762,180.991309815,169.318777576,10.5075,1.16503223921
 02/02  12:00:00,257.113420967,25.9652915878,0.924488835971,0.0,62.886420148,41.4019203762,146.153971172,133.335957759,10.5075,2.3105134133
 02/02  13:00:00,239.873454638,25.9652915878,1.23510116941,0.0,62.886420148,41.4019203762,129.592709322,117.919946436,10.5075,1.16526288589
 02/02  14:00:00,242.151726716,25.9652915878,2.1790065654,0.0,62.886420148,41.4019203762,93.9647094609,82.2920054892,10.5075,1.16520397166
 02/02  15:00:00,244.766423203,25.9652915878,2.81679896908,0.0,62.886420148,41.4019203762,72.5955678092,60.9228941656,10.5075,1.16517364355
 02/02  16:00:00,244.508620788,25.9652915878,3.07088737866,0.0,62.886420148,41.4019203762,62.9781601773,51.3055389069,10.5075,1.16512127035
 02/02  17:00:00,246.792295593,25.9652915878,3.20953507349,0.0,62.886420148,41.4019203762,61.0198628811,49.3472219507,10.5075,1.16514093046
 02/02  18:00:00,248.815433654,25.9652915878,2.87076934097,0.0,62.886420148,41.4019203762,76.1963771049,64.5237007514,10.5075,1.16517635353
 02/02  19:00:00,253.876525458,25.9652915878,1.80168460159,0.0,41.9242800987,36.8599292233,98.105733228,87.6006567325,9.34,1.16507649552
 02/02  20:00:00,237.529001589,25.9652915878,1.21300662261,0.0,41.9242800987,36.8599292233,121.225044735,110.720222501,9.34,1.1648222338
 02/02  21:00:00,208.749753185,25.9652915878,0.730832426749,0.0,34.9369000822,32.3179380704,136.299225594,126.961925242,8.1725,1.16480035259
 02/02  22:00:00,149.43285404,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,105.222130736,100.532130736,4.67,0.02
 02/02  23:00:00,94.1636610176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946076629,0.0,2.335,1.16446076629
 02/02  24:00:00,127.849211165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,98.5134210803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922161067,0.0,2.335,1.16422161067
 02/03  02:00:00,89.0626356318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,87.515248687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,86.0541119384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  05:00:00,106.977755756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49913735227,0.0,2.335,1.16413735227
 02/03  06:00:00,105.612988366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  07:00:00,154.849893269,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,330.842910435,326.152910435,4.67,0.02
 02/03  08:00:00,151.20621409,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,312.337234223,306.502788642,4.67,1.16444558088
 02/03  09:00:00,212.327042958,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,262.356925831,254.164425831,8.1725,0.02
 02/03  10:00:00,240.683895047,25.9652915878,0.239178004976,0.0,62.886420148,41.4019203762,194.78442089,183.112071208,10.5075,1.16484968146
 02/03  11:00:00,239.337608083,25.9652915878,0.997510521665,0.0,62.886420148,41.4019203762,133.043316131,121.370832953,10.5075,1.16498317808
 02/03  12:00:00,276.083878127,25.9652915878,1.94337350363,0.0,62.886420148,41.4019203762,87.6722701157,75.9994526482,10.5075,1.16531746747
 02/03  13:00:00,263.335243501,25.9652915878,2.4922658089,0.0,62.886420148,41.4019203762,69.4344545493,56.6163272822,10.5075,2.31062726709
 02/03  14:00:00,262.895276037,25.9652915878,3.00602081188,0.0,62.886420148,41.4019203762,53.4625412029,41.7898073425,10.5075,1.16523386039
 02/03  15:00:00,258.735711089,25.9652915878,3.52519057664,0.0,62.886420148,41.4019203762,43.9709554127,32.2982952109,10.5075,1.16516020179
 02/03  16:00:00,254.068050672,25.9652915878,3.82725332114,0.0,62.886420148,41.4019203762,37.8112482921,26.1386602418,10.5075,1.16508805026
 02/03  17:00:00,251.710884373,25.9652915878,3.75222061687,0.0,62.886420148,41.4019203762,45.2933300067,33.6207182922,10.5075,1.16511171444
 02/03  18:00:00,248.745440424,25.9652915878,3.38767683657,0.0,62.886420148,41.4019203762,61.6320561374,49.9594050256,10.5075,1.16515111179
 02/03  19:00:00,256.093169072,25.9652915878,2.26292987378,0.0,41.9242800987,36.8599292233,84.8677844106,74.3627528879,9.34,1.16503152264
 02/03  20:00:00,233.482869449,25.9652915878,1.76786001557,0.0,41.9242800987,36.8599292233,102.096959509,91.5922138527,9.34,1.16474565678
 02/03  21:00:00,205.098826742,25.9652915878,0.961384017899,0.0,34.9369000822,32.3179380704,118.277813799,108.940593945,8.1725,1.16471985377
 02/03  22:00:00,145.465608014,25.9652915878,0.0693931062739,0.0,13.9747600329,18.6919646116,94.7678666084,90.0778666084,4.67,0.02
 02/03  23:00:00,94.6903156021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943359732,0.0,2.335,1.16443359732
 02/03  24:00:00,126.988033133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,95.4220750657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  02:00:00,86.8959637176,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560705316,0.0,1.75125,1.16435705316
 02/04  03:00:00,85.6467236236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  04:00:00,84.8266107737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  05:00:00,90.4967315523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550934913,0.0,1.75125,1.16425934913
 02/04  06:00:00,89.4083869804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  07:00:00,127.020167801,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,312.993207627,309.470707627,3.5025,0.02
 02/04  08:00:00,131.077009411,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,292.139924546,287.472867425,3.5025,1.16455712169
 02/04  09:00:00,187.808183165,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,238.623062809,231.620880115,5.8375,1.16468269344
 02/04  10:00:00,211.4669047,25.9652915878,0.250123910176,0.0,41.9242800987,36.8599292233,166.720916031,157.360916031,9.34,0.02
 02/04  11:00:00,244.807117743,25.9652915878,1.19840020718,0.0,62.886420148,41.4019203762,109.96219915,98.2896656187,10.5075,1.1650335318
 02/04  12:00:00,281.250580415,25.9652915878,2.24344807276,0.0,62.886420148,41.4019203762,70.2480207353,58.5753959788,10.5075,1.16512475648
 02/04  13:00:00,272.363186923,25.9652915878,3.01067890812,0.0,62.886420148,41.4019203762,45.7970171768,32.9788525299,10.5075,2.31066464691
 02/04  14:00:00,272.893102217,25.9652915878,3.72628664278,0.0,62.886420148,41.4019203762,25.1428439388,13.4700864131,10.5075,1.16525752571
 02/04  15:00:00,268.839728503,25.9652915878,4.30890896879,0.0,62.886420148,41.4019203762,12.9207165703,1.24804845014,10.5075,1.16516812015
 02/04  16:00:00,264.932670439,25.9652915878,4.71086383047,0.0,62.886420148,41.4019203762,11.6726965331,0.0,10.5075,1.16519653315
 02/04  17:00:00,264.30861893,25.9652915878,5.00998315567,0.0,62.886420148,41.4019203762,11.6724720456,0.0,10.5075,1.16497204558
 02/04  18:00:00,260.398094586,25.9652915878,4.51827742284,0.0,62.886420148,41.4019203762,21.6451085318,9.9726355346,10.5075,1.1649729972
 02/04  19:00:00,251.023540158,25.9652915878,2.35973120379,0.0,34.9369000822,32.3179380704,63.2098630707,53.8724300183,8.1725,1.16493305235
 02/04  20:00:00,204.711893588,25.9652915878,0.900654496961,0.0,20.9621400493,23.2339557645,87.0136594154,80.0112552283,5.8375,1.1649041871
 02/04  21:00:00,190.535542634,25.9652915878,0.69806547317,0.0,20.9621400493,23.2339557645,98.7834741785,91.7812550957,5.8375,1.16471908282
 02/04  22:00:00,142.392925455,25.9652915878,0.0584132022841,0.0,6.98738001645,14.1499734587,74.085247261,70.562747261,3.5025,0.02
 02/04  23:00:00,99.3829866538,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157206463,0.0,1.75125,1.1644706463
 02/04  24:00:00,132.268964205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,103.866275989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,93.5571184295,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556678224,0.0,1.75125,1.16431678224
 02/05  03:00:00,91.5172118151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,90.4213794296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  05:00:00,96.3575892335,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556124842,0.0,1.75125,1.16431124842
 02/05  06:00:00,95.2238573466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  07:00:00,133.264989675,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,250.980646186,247.458146186,3.5025,0.02
 02/05  08:00:00,139.033015613,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,245.403914256,240.737017817,3.5025,1.16439643895
 02/05  09:00:00,167.888988033,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,198.862166874,195.339666874,3.5025,0.02
 02/05  10:00:00,149.764290813,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,162.811936665,158.145008055,3.5025,1.16442860935
 02/05  11:00:00,189.471014477,25.9652915878,0.266829608697,0.0,27.9495200658,27.7759469175,118.02277318,109.853127424,7.005,1.1646457566
 02/05  12:00:00,221.808429309,25.9652915878,0.630690624359,0.0,27.9495200658,27.7759469175,92.4819037926,85.4569037926,7.005,0.02
 02/05  13:00:00,237.298512579,25.9652915878,1.61165966396,0.0,41.9242800987,36.8599292233,71.6260245453,61.1210959446,9.34,1.16492860069
 02/05  14:00:00,237.229247189,25.9652915878,2.19126135622,0.0,41.9242800987,36.8599292233,60.303628037,49.7988468116,9.34,1.16478122545
 02/05  15:00:00,232.009136255,25.9652915878,2.52201477519,0.0,41.9242800987,36.8599292233,53.8903836001,43.3856140838,9.34,1.16476951631
 02/05  16:00:00,227.571929915,25.9652915878,2.82444442489,0.0,41.9242800987,36.8599292233,48.6640731201,38.1592632978,9.34,1.16480982226
 02/05  17:00:00,227.110072145,25.9652915878,2.95062321993,0.0,41.9242800987,36.8599292233,47.0524479876,37.6924479876,9.34,0.02
 02/05  18:00:00,195.558007844,25.9652915878,1.51694114207,0.0,27.9495200658,27.7759469175,63.6285976891,55.458750654,7.005,1.16484703513
 02/05  19:00:00,209.051390174,25.9652915878,0.527006711259,0.0,13.9747600329,18.6919646116,87.7314760494,81.8968488478,4.67,1.16462720159
 02/05  20:00:00,192.433324056,25.9652915878,0.349282731804,0.0,13.9747600329,18.6919646116,97.1311362129,91.2964624325,4.67,1.16467378036
 02/05  21:00:00,181.905632837,25.9652915878,0.263528587488,0.0,13.9747600329,18.6919646116,101.337303336,96.6473033363,4.67,0.02
 02/05  22:00:00,163.052858404,25.9652915878,0.129110887927,0.0,13.9747600329,18.6919646116,69.4796867186,63.6452425288,4.67,1.16444418978
 02/05  23:00:00,106.1813666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,138.861236245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/06  01:00:00,114.470215939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923118961,0.0,2.335,1.16423118961
 02/06  02:00:00,105.933886277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,105.54487606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  04:00:00,105.411000235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922011893,0.0,2.335,1.16422011893
 02/06  05:00:00,112.920115183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,112.20744572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  07:00:00,162.099649193,25.9652915878,0.0165425168139,0.0,13.9747600329,18.6919646116,144.765712973,140.075712973,4.67,0.02
 02/06  08:00:00,172.501341387,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,148.458180989,142.623702364,4.67,1.16447862564
 02/06  09:00:00,240.841895156,25.9652915878,0.360866077313,0.0,34.9369000822,32.3179380704,132.74845959,123.411361054,8.1725,1.16459853633
 02/06  10:00:00,269.942656274,25.9652915878,1.18008991634,0.0,62.886420148,41.4019203762,107.147356998,96.6198569983,10.5075,0.02
 02/06  11:00:00,265.131323585,25.9652915878,1.54776137267,0.0,62.886420148,41.4019203762,97.5812447602,85.9088315774,10.5075,1.16491318281
 02/06  12:00:00,290.162461581,25.9652915878,1.89066176766,0.0,62.886420148,41.4019203762,86.7571456437,75.084461383,10.5075,1.16518426069
 02/06  13:00:00,276.354007876,25.9652915878,2.09034467421,0.0,62.886420148,41.4019203762,85.3429250364,72.5245124751,10.5075,2.31091256139
 02/06  14:00:00,276.333763968,25.9652915878,2.32052989297,0.0,62.886420148,41.4019203762,78.7300218347,67.0571458601,10.5075,1.16537597459
 02/06  15:00:00,271.919151823,25.9652915878,2.47452851128,0.0,62.886420148,41.4019203762,74.4848152452,62.812261737,10.5075,1.16505350824
 02/06  16:00:00,268.680259425,25.9652915878,2.60594670599,0.0,62.886420148,41.4019203762,71.0847490529,59.4122482909,10.5075,1.16500076201
 02/06  17:00:00,269.487539438,25.9652915878,2.6560246679,0.0,62.886420148,41.4019203762,71.619039291,59.9465188796,10.5075,1.16502041132
 02/06  18:00:00,269.609487159,25.9652915878,2.62113661948,0.0,62.886420148,41.4019203762,74.7387216032,63.0661658537,10.5075,1.16505574952
 02/06  19:00:00,278.54741501,25.9652915878,1.97941067481,0.0,41.9242800987,36.8599292233,79.6056813388,69.1007255486,9.34,1.16495579016
 02/06  20:00:00,266.742095589,25.9652915878,1.78863785526,0.0,41.9242800987,36.8599292233,85.4402522762,74.9353649693,9.34,1.16488730684
 02/06  21:00:00,241.890822641,25.9652915878,1.17391727115,0.0,34.9369000822,32.3179380704,88.2283069777,78.8909457799,8.1725,1.16486119776
 02/06  22:00:00,175.461448493,25.9652915878,0.333696262201,0.0,13.9747600329,18.6919646116,51.829370317,47.139370317,4.67,0.02
 02/06  23:00:00,119.740281024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942018957,0.0,2.335,1.16442018957
 02/06  24:00:00,150.60643756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,125.803710339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,116.412880764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926070057,0.0,2.335,1.16426070057
 02/07  03:00:00,115.110203204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  04:00:00,113.673805809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,135.343470854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992242229,0.0,2.335,1.1642242229
 02/07  06:00:00,131.355310871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  07:00:00,177.159660844,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,164.272552346,159.582552346,4.67,0.02
 02/07  08:00:00,173.884436893,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,176.765555161,170.931119845,4.67,1.16443531639
 02/07  09:00:00,232.132858672,25.9652915878,0.14269751932,0.0,34.9369000822,32.3179380704,151.795488183,143.602988183,8.1725,0.02
 02/07  10:00:00,262.340631603,25.9652915878,1.02741971903,0.0,62.886420148,41.4019203762,114.602627615,102.930282735,10.5075,1.16484488006
 02/07  11:00:00,257.26698326,25.9652915878,1.58753947093,0.0,62.886420148,41.4019203762,90.2493044956,78.5769433836,10.5075,1.16486111206
 02/07  12:00:00,283.90933113,25.9652915878,2.04549056121,0.0,62.886420148,41.4019203762,74.6146391664,62.9419441085,10.5075,1.16519505794
 02/07  13:00:00,266.949424397,25.9652915878,2.29718838415,0.0,62.886420148,41.4019203762,72.8391833548,61.1661795067,10.5075,1.16550384814
 02/07  14:00:00,263.741747761,25.9652915878,2.45612127197,0.0,62.886420148,41.4019203762,76.092889965,63.2745397726,10.5075,2.31085019236
 02/07  15:00:00,257.234263924,25.9652915878,2.43710860846,0.0,62.886420148,41.4019203762,79.683177572,68.010641251,10.5075,1.16503632096
 02/07  16:00:00,252.149862409,25.9652915878,2.43023838714,0.0,62.886420148,41.4019203762,82.4552207467,70.7827570164,10.5075,1.16496373025
 02/07  17:00:00,249.7244119,25.9652915878,2.27008539326,0.0,62.886420148,41.4019203762,92.0916060555,80.4191188631,10.5075,1.16498719245
 02/07  18:00:00,246.235941854,25.9652915878,1.9940496015,0.0,62.886420148,41.4019203762,106.764010851,95.0914844921,10.5075,1.16502635841
 02/07  19:00:00,253.454512771,25.9652915878,1.14071219964,0.0,41.9242800987,36.8599292233,125.820165339,115.315258719,9.34,1.16490662038
 02/07  20:00:00,230.717150943,25.9652915878,0.845026685321,0.0,41.9242800987,36.8599292233,142.420356303,131.915549745,9.34,1.16480655729
 02/07  21:00:00,203.568789346,25.9652915878,0.518662712971,0.0,34.9369000822,32.3179380704,152.712667507,144.520167507,8.1725,0.02
 02/07  22:00:00,144.676752958,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,127.689108368,121.854472229,4.67,1.16463613897
 02/07  23:00:00,94.5176303462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,127.929589774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930480484,0.0,2.335,1.16430480484
 02/08  01:00:00,97.7048116298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,89.9572835215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,88.8005214904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928088608,0.0,2.335,1.16428088608
 02/08  04:00:00,87.9286492041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,93.9056761348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  06:00:00,92.9153597257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922874885,0.0,2.335,1.16422874885
 02/08  07:00:00,142.835611932,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,250.547627909,245.857627909,4.67,0.02
 02/08  08:00:00,143.899494543,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,238.86177257,234.17177257,4.67,0.02
 02/08  09:00:00,216.392411324,25.9652915878,0.0599494497747,0.0,34.9369000822,32.3179380704,215.968113727,206.630956081,8.1725,1.16465764586
 02/08  10:00:00,243.338884327,25.9652915878,0.293907306777,0.0,62.886420148,41.4019203762,186.801513146,175.129256415,10.5075,1.16475673036
 02/08  11:00:00,234.126865636,25.9652915878,0.539188031188,0.0,62.886420148,41.4019203762,173.417373698,161.744852075,10.5075,1.16502162297
 02/08  12:00:00,264.153412676,25.9652915878,0.7461208297,0.0,62.886420148,41.4019203762,155.052370857,143.37966618,10.5075,1.16520467692
 02/08  13:00:00,247.709813642,25.9652915878,0.975037078063,0.0,62.886420148,41.4019203762,136.657216576,124.984479407,10.5075,1.16523716955
 02/08  14:00:00,249.948242499,25.9652915878,1.62391249403,0.0,62.886420148,41.4019203762,107.485892936,95.8129195317,10.5075,1.16547340383
 02/08  15:00:00,250.304888882,25.9652915878,2.25571869103,0.0,62.886420148,41.4019203762,86.9909146546,74.1732023969,10.5075,2.31021225769
 02/08  16:00:00,248.119489474,25.9652915878,2.54181541285,0.0,62.886420148,41.4019203762,75.4250954576,63.7526695504,10.5075,1.16492590728
 02/08  17:00:00,248.759639303,25.9652915878,2.69790218809,0.0,62.886420148,41.4019203762,73.4597163258,61.7872632357,10.5075,1.16495309007
 02/08  18:00:00,247.051040559,25.9652915878,2.5255461913,0.0,62.886420148,41.4019203762,83.8384273371,72.1659313065,10.5075,1.16499603058
 02/08  19:00:00,254.14524429,25.9652915878,1.58255034513,0.0,41.9242800987,36.8599292233,102.113171392,92.7531713923,9.34,0.02
 02/08  20:00:00,234.976399231,25.9652915878,0.982774042875,0.0,41.9242800987,36.8599292233,129.364751472,118.859847131,9.34,1.16490434126
 02/08  21:00:00,204.780448176,25.9652915878,0.515833320709,0.0,34.9369000822,32.3179380704,150.032279967,140.694894194,8.1725,1.16488577349
 02/08  22:00:00,145.407157319,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,129.138496989,123.303915809,4.67,1.16458118022
 02/08  23:00:00,89.6639254525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,123.524933442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928703775,0.0,2.335,1.16428703775
 02/09  01:00:00,93.4754127275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  02:00:00,84.9654920913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,83.6521507795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,82.833374769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927441292,0.0,2.335,1.16427441292
 02/09  05:00:00,88.6018946456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  06:00:00,87.3591560519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,136.820751277,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,349.60186312,343.767631277,4.67,1.16423184365
 02/09  08:00:00,136.325564789,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,325.180437408,320.490437408,4.67,0.02
 02/09  09:00:00,209.446556179,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,281.193287345,271.856209241,8.1725,1.1645781036
 02/09  10:00:00,236.120689364,25.9652915878,0.105165530977,0.0,62.886420148,41.4019203762,218.968664806,208.441164806,10.5075,0.02
 02/09  11:00:00,229.88731165,25.9652915878,0.519645633544,0.0,62.886420148,41.4019203762,164.955631609,153.283097043,10.5075,1.16503456563
 02/09  12:00:00,267.734929214,25.9652915878,1.66045048559,0.0,62.886420148,41.4019203762,104.832062348,92.0140469698,10.5075,2.31051537874
 02/09  13:00:00,253.067110724,25.9652915878,2.84191516907,0.0,62.886420148,41.4019203762,69.5187375083,57.8459747961,10.5075,1.16526271222
 02/09  14:00:00,251.085651888,25.9652915878,3.58819788864,0.0,62.886420148,41.4019203762,52.380404675,40.7077015874,10.5075,1.16520308766
 02/09  15:00:00,248.031774864,25.9652915878,4.35751019328,0.0,62.886420148,41.4019203762,36.7390824569,25.0664103951,10.5075,1.16517206185
 02/09  16:00:00,245.610895669,25.9652915878,5.05823375943,0.0,62.886420148,41.4019203762,23.5366347443,11.8640157239,10.5075,1.16511902043
 02/09  17:00:00,246.238348602,25.9652915878,5.37440493148,0.0,62.886420148,41.4019203762,22.6072771907,10.9346392468,10.5075,1.16513794394
 02/09  18:00:00,243.767563653,25.9652915878,4.92642190271,0.0,62.886420148,41.4019203762,36.7872192018,25.1145465873,10.5075,1.1651726145
 02/09  19:00:00,252.175470729,25.9652915878,3.47909970315,0.0,41.9242800987,36.8599292233,62.5409484916,52.0358763518,9.34,1.16507213975
 02/09  20:00:00,234.289340207,25.9652915878,2.58186077774,0.0,41.9242800987,36.8599292233,87.7562357083,77.2514182947,9.34,1.16481741359
 02/09  21:00:00,204.783876799,25.9652915878,1.32406708934,0.0,34.9369000822,32.3179380704,109.731941545,100.394646658,8.1725,1.16479488673
 02/09  22:00:00,142.88381542,25.9652915878,0.151079930587,0.0,13.9747600329,18.6919646116,93.4861794068,88.7961794068,4.67,0.02
 02/09  23:00:00,86.0295924789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933005544,0.0,2.335,1.16433005544
 02/09  24:00:00,119.398564787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,89.7926160744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921573177,0.0,2.335,1.16421573177
 02/10  02:00:00,82.213220411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,83.8014006752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,85.0957758947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  05:00:00,108.423694485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927177785,0.0,2.335,1.16427177785
 02/10  06:00:00,109.058866722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,160.909813126,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,246.346212336,241.656212336,4.67,0.02
 02/10  08:00:00,156.338535459,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,239.717768491,233.883329741,4.67,1.16443874993
 02/10  09:00:00,218.177378369,25.9652915878,0.0622974169003,0.0,34.9369000822,32.3179380704,209.176006023,200.983506023,8.1725,0.02
 02/10  10:00:00,242.281438446,25.9652915878,0.654171035209,0.0,62.886420148,41.4019203762,156.323322539,144.650951888,10.5075,1.16487065111
 02/10  11:00:00,234.136951248,25.9652915878,1.19415926491,0.0,62.886420148,41.4019203762,128.80286268,117.130388734,10.5075,1.16497394551
 02/10  12:00:00,265.786060737,25.9652915878,1.92668458122,0.0,62.886420148,41.4019203762,103.865766712,92.192959853,10.5075,1.16530685872
 02/10  13:00:00,249.471106225,25.9652915878,2.59783278023,0.0,62.886420148,41.4019203762,84.6498334234,71.8317303817,10.5075,2.31060304168
 02/10  14:00:00,250.472232093,25.9652915878,3.26648123563,0.0,62.886420148,41.4019203762,63.4328968219,51.7601765021,10.5075,1.16522031981
 02/10  15:00:00,249.384077668,25.9652915878,4.24583357956,0.0,62.886420148,41.4019203762,41.5531352175,29.8804894369,10.5075,1.16514578057
 02/10  16:00:00,246.509576233,25.9652915878,4.84656115393,0.0,62.886420148,41.4019203762,28.7776196274,17.1050468267,10.5075,1.1650728007
 02/10  17:00:00,246.314374926,25.9652915878,4.85726451844,0.0,62.886420148,41.4019203762,31.736080284,20.0634847891,10.5075,1.1650954949
 02/10  18:00:00,244.825333062,25.9652915878,4.45330356082,0.0,62.886420148,41.4019203762,46.1822516825,34.5096177867,10.5075,1.16513389575
 02/10  19:00:00,254.769210258,25.9652915878,3.23298221348,0.0,41.9242800987,36.8599292233,66.2613590345,55.7563455088,9.34,1.16501352563
 02/10  20:00:00,231.299386942,25.9652915878,2.5086907671,0.0,41.9242800987,36.8599292233,86.7832268994,76.2783140142,9.34,1.16491288522
 02/10  21:00:00,202.196960272,25.9652915878,1.39781118691,0.0,34.9369000822,32.3179380704,104.175281302,95.9827813017,8.1725,0.02
 02/10  22:00:00,142.085206748,25.9652915878,0.180139666683,0.0,13.9747600329,18.6919646116,89.8563969038,84.0217260043,4.67,1.16467089953
 02/10  23:00:00,91.1087243721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994137846,0.0,2.335,1.1644137846
 02/10  24:00:00,124.448351194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,93.5874487074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,85.110845341,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558677744,0.0,1.75125,1.16433677744
 02/11  03:00:00,84.0117975081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,83.3761127805,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,89.1945560566,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556413519,0.0,1.75125,1.16431413519
 02/11  06:00:00,87.9126861926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  07:00:00,124.821625688,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,272.410499144,268.887999144,3.5025,0.02
 02/11  08:00:00,122.544847126,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,266.069908628,261.402873073,3.5025,1.16453555501
 02/11  09:00:00,181.200061484,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,236.94079036,229.938630349,5.8375,1.16466001019
 02/11  10:00:00,198.637150927,25.9652915878,0.104365960128,0.0,41.9242800987,36.8599292233,198.594341786,189.234341786,9.34,0.02
 02/11  11:00:00,224.600986575,25.9652915878,0.605835402452,0.0,62.886420148,41.4019203762,161.583251612,149.910742222,10.5075,1.16500939002
 02/11  12:00:00,258.681757904,25.9652915878,1.26645002389,0.0,62.886420148,41.4019203762,124.409484207,112.736885042,10.5075,1.16509916444
 02/11  13:00:00,240.41755342,25.9652915878,1.64275986777,0.0,62.886420148,41.4019203762,111.279844871,98.4617357346,10.5075,2.31060913658
 02/11  14:00:00,239.041215255,25.9652915878,2.16037560892,0.0,62.886420148,41.4019203762,95.3445735074,83.6718454664,10.5075,1.16522804104
 02/11  15:00:00,237.001918501,25.9652915878,2.72572178712,0.0,62.886420148,41.4019203762,81.4434593317,69.7708217899,10.5075,1.1651375418
 02/11  16:00:00,233.910896817,25.9652915878,3.04421192344,0.0,62.886420148,41.4019203762,76.0672924418,64.3946276621,10.5075,1.16516477968
 02/11  17:00:00,233.538068564,25.9652915878,3.13875848723,0.0,62.886420148,41.4019203762,78.0734217981,66.4007456416,10.5075,1.16517615652
 02/11  18:00:00,231.512135613,25.9652915878,2.83853559461,0.0,62.886420148,41.4019203762,93.0416369468,81.3691979646,10.5075,1.16493898222
 02/11  19:00:00,226.05101797,25.9652915878,1.05048969692,0.0,34.9369000822,32.3179380704,129.562183628,120.224560799,8.1725,1.16512282861
 02/11  20:00:00,177.772225,25.9652915878,0.218006708879,0.0,20.9621400493,23.2339557645,154.99045786,147.988090111,5.8375,1.16486774829
 02/11  21:00:00,167.008430978,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,170.878735124,163.876553257,5.8375,1.1646818677
 02/11  22:00:00,124.027873905,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,149.426143752,145.903643752,3.5025,0.02
 02/11  23:00:00,79.6429865972,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568293389,0.0,1.75125,1.16443293389
 02/11  24:00:00,114.475595087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,85.2566919925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,77.8073360623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552874647,0.0,1.75125,1.16427874647
 02/12  03:00:00,77.4304032268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,77.2374402722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  05:00:00,83.6384412015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552269719,0.0,1.75125,1.16427269719
 02/12  06:00:00,82.7702965523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  07:00:00,121.928672141,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,359.678519736,356.156019736,3.5025,0.02
 02/12  08:00:00,121.177210582,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,338.286347094,333.619489905,3.5025,1.16435718843
 02/12  09:00:00,154.656981563,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,273.946072219,270.423572219,3.5025,0.02
 02/12  10:00:00,129.065614976,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,234.233160107,229.566271755,3.5025,1.16438835205
 02/12  11:00:00,165.787720355,25.9652915878,0.0581104374837,0.0,27.9495200658,27.7759469175,185.710707,178.685707,7.005,0.02
 02/12  12:00:00,199.848555973,25.9652915878,0.0496959696195,0.0,27.9495200658,27.7759469175,153.37304804,145.203235745,7.005,1.16481229576
 02/12  13:00:00,212.431546447,25.9652915878,0.903385769633,0.0,41.9242800987,36.8599292233,117.361455168,106.85656858,9.34,1.16488658795
 02/12  14:00:00,210.955421268,25.9652915878,1.30138168333,0.0,41.9242800987,36.8599292233,100.631777761,90.1268478579,9.34,1.16492990274
 02/12  15:00:00,207.686127856,25.9652915878,1.73031419545,0.0,41.9242800987,36.8599292233,89.0926646615,78.5877557692,9.34,1.16490889231
 02/12  16:00:00,205.137494564,25.9652915878,2.13662284317,0.0,41.9242800987,36.8599292233,80.2643013446,69.7595394314,9.34,1.16476191313
 02/12  17:00:00,205.751345644,25.9652915878,2.3261082979,0.0,41.9242800987,36.8599292233,78.0334748823,68.6734748823,9.34,0.02
 02/12  18:00:00,174.191858059,25.9652915878,0.921007319491,0.0,27.9495200658,27.7759469175,103.044345522,94.8745477928,7.005,1.16479772912
 02/12  19:00:00,190.368952507,25.9652915878,0.0853138412155,0.0,13.9747600329,18.6919646116,134.114185201,128.279608244,4.67,1.16457695676
 02/12  20:00:00,168.902676214,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,154.735544433,148.900922169,4.67,1.16462226432
 02/12  21:00:00,158.582752742,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,165.008803653,160.318803653,4.67,0.02
 02/12  22:00:00,143.064145211,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,131.810877455,125.976370361,4.67,1.16450709422
 02/12  23:00:00,85.4187011015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,119.401578115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,92.4730821577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924649104,0.0,2.335,1.16424649104
 02/13  02:00:00,84.3326158634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,83.5030331923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,82.9827085398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923482877,0.0,2.335,1.16423482877
 02/13  05:00:00,89.13149976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,88.6259506303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  07:00:00,139.400875336,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,263.101444492,258.411444492,4.67,0.02
 02/13  08:00:00,140.779276248,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,247.96673782,242.132312848,4.67,1.16442497199
 02/13  09:00:00,214.139634395,25.9652915878,0.0610278039121,0.0,34.9369000822,32.3179380704,217.561453721,208.224410417,8.1725,1.16454330425
 02/13  10:00:00,241.091995614,25.9652915878,0.368343476746,0.0,62.886420148,41.4019203762,180.316066901,169.788566901,10.5075,0.02
 02/13  11:00:00,233.253805308,25.9652915878,0.763417394811,0.0,62.886420148,41.4019203762,158.461989255,146.789633522,10.5075,1.16485573275
 02/13  12:00:00,265.833836057,25.9652915878,0.998764894496,0.0,62.886420148,41.4019203762,137.642465338,125.969564995,10.5075,1.16540034296
 02/13  13:00:00,251.454892781,25.9652915878,1.3468748327,0.0,62.886420148,41.4019203762,122.517175174,109.698888669,10.5075,2.31078650486
 02/13  14:00:00,252.450388861,25.9652915878,1.69234244754,0.0,62.886420148,41.4019203762,107.894489925,96.2216792672,10.5075,1.16531065773
 02/13  15:00:00,250.416673707,25.9652915878,1.85565808088,0.0,62.886420148,41.4019203762,101.132136483,89.4594011116,10.5075,1.16523537143
 02/13  16:00:00,246.311070306,25.9652915878,1.8476851723,0.0,62.886420148,41.4019203762,101.53935598,89.8669233907,10.5075,1.16493258978
 02/13  17:00:00,245.428530363,25.9652915878,1.55783155883,0.0,62.886420148,41.4019203762,114.626807575,102.954357031,10.5075,1.1649505446
 02/13  18:00:00,248.603074775,25.9652915878,1.46035448952,0.0,62.886420148,41.4019203762,117.999491528,106.327007343,10.5075,1.16498418528
 02/13  19:00:00,262.583153705,25.9652915878,0.960797470457,0.0,41.9242800987,36.8599292233,116.991725843,106.486843022,9.34,1.16488282128
 02/13  20:00:00,253.531731919,25.9652915878,0.986064473272,0.0,41.9242800987,36.8599292233,114.613321977,104.108508984,9.34,1.16481299266
 02/13  21:00:00,230.105043822,25.9652915878,0.738132154699,0.0,34.9369000822,32.3179380704,112.947238017,103.609952505,8.1725,1.16478551168
 02/13  22:00:00,168.793604063,25.9652915878,0.102336284363,0.0,13.9747600329,18.6919646116,71.881852956,67.191852956,4.67,0.02
 02/13  23:00:00,114.794272703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939541843,0.0,2.335,1.16439541843
 02/13  24:00:00,146.241422616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,119.729334535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,109.780202496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925596613,0.0,2.335,1.16425596613
 02/14  03:00:00,107.560989787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  04:00:00,105.87950633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,126.823199806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921504373,0.0,2.335,1.16421504373
 02/14  06:00:00,122.757973886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  07:00:00,168.673784351,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,188.220349603,183.530349603,4.67,0.02
 02/14  08:00:00,160.693936631,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,195.187506185,189.353037914,4.67,1.16446827116
 02/14  09:00:00,220.752852773,25.9652915878,0.0742306287218,0.0,34.9369000822,32.3179380704,178.517891836,170.325391836,8.1725,0.02
 02/14  10:00:00,245.093189198,25.9652915878,0.532302086821,0.0,62.886420148,41.4019203762,157.79785506,146.125590813,10.5075,1.16476424701
 02/14  11:00:00,235.512280028,25.9652915878,0.862437584134,0.0,62.886420148,41.4019203762,139.603384093,127.930892491,10.5075,1.16499160255
 02/14  12:00:00,266.222388985,25.9652915878,1.28655329007,0.0,62.886420148,41.4019203762,116.89327024,105.220384877,10.5075,1.16538536298
 02/14  13:00:00,247.365193814,25.9652915878,1.69178869417,0.0,62.886420148,41.4019203762,105.018454651,93.3455392509,10.5075,1.16541540023
 02/14  14:00:00,244.483983275,25.9652915878,2.09223528233,0.0,62.886420148,41.4019203762,96.4496024353,83.6314340775,10.5075,2.31066835787
 02/14  15:00:00,238.937970983,25.9652915878,2.31094748145,0.0,62.886420148,41.4019203762,92.8134483316,81.1407567853,10.5075,1.16519154626
 02/14  16:00:00,234.078897493,25.9652915878,2.61445652082,0.0,62.886420148,41.4019203762,89.8413695177,78.1687719207,10.5075,1.16509759699
 02/14  17:00:00,232.747498142,25.9652915878,2.59530376218,0.0,62.886420148,41.4019203762,95.2460450078,83.5734221898,10.5075,1.16512281797
 02/14  18:00:00,229.964469267,25.9652915878,2.29990727523,0.0,62.886420148,41.4019203762,109.896453971,98.2237902376,10.5075,1.16516373351
 02/14  19:00:00,240.360777835,25.9652915878,1.4486265192,0.0,41.9242800987,36.8599292233,126.25203135,115.7470087,9.34,1.16502265022
 02/14  20:00:00,215.316332438,25.9652915878,0.955368712147,0.0,41.9242800987,36.8599292233,145.327382341,135.967382341,9.34,0.02
 02/14  21:00:00,189.719844329,25.9652915878,0.43225623688,0.0,34.9369000822,32.3179380704,170.472126589,161.134758058,8.1725,1.16486853032
 02/14  22:00:00,133.258073374,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,153.512699214,147.678024771,4.67,1.16467444297
 02/14  23:00:00,81.5015213002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,116.382683475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928349927,0.0,2.335,1.16428349927
 02/15  01:00:00,86.5228350713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,79.4348196752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,78.9700533248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924735554,0.0,2.335,1.16424735554
 02/15  04:00:00,78.3786741815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,84.5253497983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,83.8389556942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  07:00:00,135.137899088,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,375.683629543,369.849357728,4.67,1.16427181456
 02/15  08:00:00,133.804633532,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,364.111700607,359.421700607,4.67,0.02
 02/15  09:00:00,206.633103412,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,339.568295336,330.231199371,8.1725,1.16459596482
 02/15  10:00:00,230.499609777,25.9652915878,0.0,0.0,62.886420148,41.4019203762,303.162443896,291.490119869,10.5075,1.16482402723
 02/15  11:00:00,220.795645091,25.9652915878,0.0,0.0,62.886420148,41.4019203762,296.025100733,284.352692342,10.5075,1.16490839084
 02/15  12:00:00,251.793468208,25.9652915878,0.0,0.0,62.886420148,41.4019203762,285.375097674,273.702233564,10.5075,1.16536410977
 02/15  13:00:00,231.440646556,25.9652915878,0.0,0.0,62.886420148,41.4019203762,276.607668463,264.934755011,10.5075,1.16541345158
 02/15  14:00:00,228.113166719,25.9652915878,0.0,0.0,62.886420148,41.4019203762,272.448458412,260.775606584,10.5075,1.16535182736
 02/15  15:00:00,224.299008132,25.9652915878,0.0,0.0,62.886420148,41.4019203762,271.844502037,260.171930953,10.5075,1.16507108398
 02/15  16:00:00,220.844719668,25.9652915878,0.0,0.0,62.886420148,41.4019203762,268.160542546,256.488006765,10.5075,1.1650357813
 02/15  17:00:00,220.857286668,25.9652915878,0.0,0.0,62.886420148,41.4019203762,280.655375769,268.982826886,10.5075,1.16504888286
 02/15  18:00:00,220.877200547,25.9652915878,0.0,0.0,62.886420148,41.4019203762,295.76351043,284.09093277,10.5075,1.1650776605
 02/15  19:00:00,233.98429876,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,309.166119558,298.661124251,9.34,1.16499530702
 02/15  20:00:00,217.714457554,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,323.369671421,312.86490056,9.34,1.16477086113
 02/15  21:00:00,192.711535977,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,337.407418752,328.070168272,8.1725,1.1647504798
 02/15  22:00:00,135.969810443,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,322.620618573,316.78603141,4.67,1.1645871633
 02/15  23:00:00,79.1011700966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,115.105657768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,87.4975914418,3.72710221458,0.0,0.0,3.49369000822,9.08398230582,16.2249615025,12.7257449169,2.335,1.1642165856
 02/16  02:00:00,88.5361087153,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,40.1446630979,37.7896630979,2.335,0.02
 02/16  03:00:00,85.023702104,7.7997425524,0.0,0.0,3.49369000822,9.08398230582,28.6642811146,26.3092811146,2.335,0.02
 02/16  04:00:00,89.8865179227,12.8973893807,0.0,0.0,3.49369000822,9.08398230582,52.6479673004,49.1486951634,2.335,1.16427213704
 02/16  05:00:00,98.9664698363,15.1445693823,0.0,0.0,3.49369000822,9.08398230582,62.521280035,60.166280035,2.335,0.02
 02/16  06:00:00,95.355225054,11.9605461834,0.0,0.0,3.49369000822,9.08398230582,50.6580285667,48.3030285667,2.335,0.02
 02/16  07:00:00,134.830066958,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,528.403334648,523.713334648,4.67,0.02
 02/16  08:00:00,133.635575895,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,487.76841595,481.933954498,4.67,1.16446145182
 02/16  09:00:00,206.590001897,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,438.249871512,428.91279289,8.1725,1.16457862232
 02/16  10:00:00,230.619459439,25.9652915878,0.0,0.0,62.886420148,41.4019203762,376.484503816,365.957003816,10.5075,0.02
 02/16  11:00:00,220.759544855,25.9652915878,0.0,0.0,62.886420148,41.4019203762,336.97699564,325.304606312,10.5075,1.16488932863
 02/16  12:00:00,251.758448669,25.9652915878,0.0,0.0,62.886420148,41.4019203762,295.993250241,284.320593739,10.5075,1.16515650239
 02/16  13:00:00,231.522830132,25.9652915878,0.0,0.0,62.886420148,41.4019203762,267.462821376,254.644475473,10.5075,2.31084590329
 02/16  14:00:00,228.300341057,25.9652915878,0.0,0.0,62.886420148,41.4019203762,241.315130462,229.642292052,10.5075,1.1653384102
 02/16  15:00:00,224.932985493,25.9652915878,0.0,0.0,62.886420148,41.4019203762,218.343407916,206.670893748,10.5075,1.16501416822
 02/16  16:00:00,221.980832855,25.9652915878,0.115865316877,0.0,62.886420148,41.4019203762,197.76173989,186.089281238,10.5075,1.1649586516
 02/16  17:00:00,222.249950978,25.9652915878,0.270945135772,0.0,62.886420148,41.4019203762,192.733417566,181.060942191,10.5075,1.16497537558
 02/16  18:00:00,222.018642509,25.9652915878,0.240910385411,0.0,62.886420148,41.4019203762,203.169254013,191.496746307,10.5075,1.16500770559
 02/16  19:00:00,234.551213551,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,225.403365663,214.898460396,9.34,1.16490526749
 02/16  20:00:00,217.950853964,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,246.011157135,235.506322744,9.34,1.1648343905
 02/16  21:00:00,192.727598023,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,262.628365519,253.291059744,8.1725,1.16480577499
 02/16  22:00:00,135.969240541,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,236.642576653,231.952576653,4.67,0.02
 02/16  23:00:00,79.3981174394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946705671,0.0,2.335,1.16446705671
 02/16  24:00:00,115.272330038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,84.7462795829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,77.5849144178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927549879,0.0,2.335,1.16427549879
 02/17  03:00:00,77.3730535052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  04:00:00,84.7675208436,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,17.7082060147,15.3532060147,2.335,0.02
 02/17  05:00:00,107.383973681,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,20.1225858171,16.6233179062,2.335,1.16426791084
 02/17  06:00:00,111.012100498,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,31.0905430343,28.7355430343,2.335,0.02
 02/17  07:00:00,151.620985696,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,409.861836416,405.171836416,4.67,0.02
 02/17  08:00:00,142.945526054,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,374.827023105,368.99253676,4.67,1.1644863455
 02/17  09:00:00,206.837804561,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,328.084306253,319.891806253,8.1725,0.02
 02/17  10:00:00,231.482218568,25.9652915878,0.0186836319609,0.0,62.886420148,41.4019203762,278.83523651,267.162865901,10.5075,1.16487060948
 02/17  11:00:00,222.37719993,25.9652915878,0.0415271344358,0.0,62.886420148,41.4019203762,251.057909474,239.385403204,10.5075,1.16500627037
 02/17  12:00:00,253.767271434,25.9652915878,0.0427302939485,0.0,62.886420148,41.4019203762,222.960206133,211.287525981,10.5075,1.16518015224
 02/17  13:00:00,236.770133959,25.9652915878,0.0434144408601,0.0,62.886420148,41.4019203762,207.891590656,196.218664124,10.5075,1.16542653237
 02/17  14:00:00,234.349335348,25.9652915878,0.0190756302148,0.0,62.886420148,41.4019203762,211.977315037,199.159128384,10.5075,2.31068665272
 02/17  15:00:00,230.993677293,25.9652915878,0.0415381841112,0.0,62.886420148,41.4019203762,211.408106069,199.735407159,10.5075,1.16519891012
 02/17  16:00:00,228.073151116,25.9652915878,0.100196603855,0.0,62.886420148,41.4019203762,208.211117559,196.538513779,10.5075,1.16510378011
 02/17  17:00:00,227.681466228,25.9652915878,0.10005118407,0.0,62.886420148,41.4019203762,210.086200814,198.413573199,10.5075,1.16512761487
 02/17  18:00:00,227.698615105,25.9652915878,0.0165654271935,0.0,62.886420148,41.4019203762,216.49015381,204.817486695,10.5075,1.16516711551
 02/17  19:00:00,240.811329477,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,224.162789554,213.657764596,9.34,1.16502495777
 02/17  20:00:00,219.613442738,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,229.258003991,219.898003991,9.34,0.02
 02/17  21:00:00,194.613150926,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,234.733695896,225.396326009,8.1725,1.16486988702
 02/17  22:00:00,138.572050624,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,202.128560582,196.29388561,4.67,1.16467497128
 02/17  23:00:00,87.9903524557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,122.571089107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928374984,0.0,2.335,1.16428374984
 02/18  01:00:00,90.1978097083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,82.7195609712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,82.0271820397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560595763,0.0,1.75125,1.16435595763
 02/18  04:00:00,81.6099587773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,87.8907424525,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550226265,0.0,1.75125,1.16425226265
 02/18  06:00:00,87.174949488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  07:00:00,125.293411667,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,347.619523613,344.097023613,3.5025,0.02
 02/18  08:00:00,125.665390617,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,318.083620326,313.416538072,3.5025,1.16458225364
 02/18  09:00:00,185.150089696,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,287.603277658,281.745777658,5.8375,0.02
 02/18  10:00:00,205.037566074,25.9652915878,0.0290106328566,0.0,41.9242800987,36.8599292233,250.196420325,239.691687924,9.34,1.16473240123
 02/18  11:00:00,232.076723596,25.9652915878,0.0542248242876,0.0,62.886420148,41.4019203762,206.808043936,195.135538479,10.5075,1.1650054571
 02/18  12:00:00,263.807940892,25.9652915878,0.282012417852,0.0,62.886420148,41.4019203762,173.144222322,161.47158347,10.5075,1.16513885186
