Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  13:00:00,246.689134419,25.9652915878,0.480315094734,0.0,62.886420148,41.4019203762,161.538536137,149.865640876,10.5075,1.16539526037
 02/18  14:00:00,245.446815657,25.9652915878,0.650868520444,0.0,62.886420148,41.4019203762,148.986384265,136.168259866,10.5075,2.31062439898
 02/18  15:00:00,243.541075559,25.9652915878,0.847164238987,0.0,62.886420148,41.4019203762,131.069117885,119.396472285,10.5075,1.16514560062
 02/18  16:00:00,240.887865106,25.9652915878,1.01664587973,0.0,62.886420148,41.4019203762,124.373461479,112.700795643,10.5075,1.16516583659
 02/18  17:00:00,240.542621253,25.9652915878,1.08886204717,0.0,62.886420148,41.4019203762,124.484252413,112.811582041,10.5075,1.16517037113
 02/18  18:00:00,239.925605402,25.9652915878,1.00296815216,0.0,62.886420148,41.4019203762,131.03786425,119.365205023,10.5075,1.16515922731
 02/18  19:00:00,235.758828974,25.9652915878,0.330406746021,0.0,34.9369000822,32.3179380704,153.390154033,144.052554446,8.1725,1.16509958675
 02/18  20:00:00,190.891918508,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,167.679348061,160.67703668,5.8375,1.16481138074
 02/18  21:00:00,179.62770918,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,171.706761191,165.849261191,5.8375,0.02
 02/18  22:00:00,135.639298189,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,139.301428095,134.634341664,3.5025,1.16458643112
 02/18  23:00:00,93.59086416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  24:00:00,127.39240208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569908374,0.0,1.75125,1.16444908374
 02/19  01:00:00,98.2237655836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,90.2455072224,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551321991,0.0,1.75125,1.16426321991
 02/19  03:00:00,89.5766514318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,89.1512910158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,95.6082920666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.94793432936,0.0,1.75125,0.196684329365
 02/19  06:00:00,95.4889940291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.73875024614,0.0,1.75125,0.987500246138
 02/19  07:00:00,135.44169614,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,256.516052117,252.993552117,3.5025,0.02
 02/19  08:00:00,141.14242773,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,237.303342973,232.636468691,3.5025,1.16437428109
 02/19  09:00:00,174.250727412,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,198.772605676,195.250105676,3.5025,0.02
 02/19  10:00:00,158.653858462,25.9652915878,0.016701137118,0.0,6.98738001645,14.1499734587,155.087208671,151.564708671,3.5025,0.02
 02/19  11:00:00,201.416692322,25.9652915878,0.195773560982,0.0,27.9495200658,27.7759469175,103.01032003,94.8405516502,7.005,1.16476837944
 02/19  12:00:00,233.263272932,25.9652915878,0.534009186611,0.0,27.9495200658,27.7759469175,73.154987589,64.9852654123,7.005,1.16472217668
 02/19  13:00:00,250.082197974,25.9652915878,1.70262220667,0.0,41.9242800987,36.8599292233,48.0300876085,37.525276309,9.34,1.16481129955
 02/19  14:00:00,250.043466652,25.9652915878,2.47111649552,0.0,41.9242800987,36.8599292233,36.88749087,26.3826375269,9.34,1.16485334304
 02/19  15:00:00,244.545172894,25.9652915878,2.85017737396,0.0,41.9242800987,36.8599292233,26.5784261906,17.2184261906,9.34,0.02
 02/19  16:00:00,239.972171059,25.9652915878,3.03245742581,0.0,41.9242800987,36.8599292233,25.7387633493,15.2339204215,9.34,1.1648429278
 02/19  17:00:00,237.231415175,25.9652915878,2.89739047993,0.0,41.9242800987,36.8599292233,32.0314892345,21.5265737988,9.34,1.16491543575
 02/19  18:00:00,205.294889534,25.9652915878,1.57376767438,0.0,27.9495200658,27.7759469175,46.6199857054,38.4500956092,7.005,1.16489009621
 02/19  19:00:00,217.636509316,25.9652915878,0.62949951591,0.0,13.9747600329,18.6919646116,64.9556330787,59.1210363146,4.67,1.16459676407
 02/19  20:00:00,205.235613595,25.9652915878,0.444331244866,0.0,13.9747600329,18.6919646116,74.7513825465,70.0613825465,4.67,0.02
 02/19  21:00:00,192.380761309,25.9652915878,0.350784294766,0.0,13.9747600329,18.6919646116,82.487300455,76.6527961616,4.67,1.16450429335
 02/19  22:00:00,172.468817618,25.9652915878,0.37313848062,0.0,13.9747600329,18.6919646116,38.2024520948,33.5124520948,4.67,0.02
 02/19  23:00:00,115.508951828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564201423,0.0,1.75125,1.16439201423
 02/19  24:00:00,145.499564357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,119.41327563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,110.138642546,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553650932,0.0,1.75125,1.16428650932
 02/20  03:00:00,109.323142362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,108.674612913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,115.8103841,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552507029,0.0,1.75125,1.16427507029
 02/20  06:00:00,115.184018778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,153.238474766,25.9652915878,0.00542762645001,0.0,6.98738001645,14.1499734587,135.509726424,131.987226424,3.5025,0.02
 02/20  08:00:00,160.887858477,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,145.399059119,140.732185731,3.5025,1.16437338816
 02/20  09:00:00,190.769002365,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,132.678434284,129.155934284,3.5025,0.02
 02/20  10:00:00,171.270824234,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,121.805703547,117.138785754,3.5025,1.16441779301
 02/20  11:00:00,208.202757909,25.9652915878,0.425762003845,0.0,27.9495200658,27.7759469175,95.170419546,88.145419546,7.005,0.02
 02/20  12:00:00,235.484527006,25.9652915878,0.729979320883,0.0,27.9495200658,27.7759469175,83.8159724791,75.6462428031,7.005,1.16472967604
 02/20  13:00:00,252.901894923,25.9652915878,1.73064027749,0.0,41.9242800987,36.8599292233,69.213375029,58.7085764695,9.34,1.16479855946
 02/20  14:00:00,253.355598259,25.9652915878,2.08009513148,0.0,41.9242800987,36.8599292233,65.0346771009,54.5298370766,9.34,1.16484002422
 02/20  15:00:00,247.699957719,25.9652915878,2.25012497871,0.0,41.9242800987,36.8599292233,62.8840008324,52.3791850296,9.34,1.16481580288
 02/20  16:00:00,243.436992395,25.9652915878,2.30541707179,0.0,41.9242800987,36.8599292233,62.0197791313,52.6597791313,9.34,0.02
 02/20  17:00:00,242.888015768,25.9652915878,2.32580828454,0.0,41.9242800987,36.8599292233,63.0343804251,52.529483389,9.34,1.16489703605
 02/20  18:00:00,211.884038266,25.9652915878,0.975707914491,0.0,27.9495200658,27.7759469175,75.9475038323,67.7776208366,7.005,1.16488299577
 02/20  19:00:00,224.144678402,25.9652915878,0.371545714095,0.0,13.9747600329,18.6919646116,84.2057651457,78.3711405259,4.67,1.16462461982
 02/20  20:00:00,213.563763112,25.9652915878,0.261286166651,0.0,13.9747600329,18.6919646116,87.8934887272,83.2034887272,4.67,0.02
 02/20  21:00:00,199.098313772,25.9652915878,0.0871083672391,0.0,13.9747600329,18.6919646116,99.2006240969,93.3660764212,4.67,1.16454767571
 02/20  22:00:00,176.105710646,25.9652915878,0.0190915812668,0.0,13.9747600329,18.6919646116,60.4767657728,55.7867657728,4.67,0.02
 02/20  23:00:00,117.323558478,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563755267,0.0,1.75125,1.16438755267
 02/20  24:00:00,146.387663755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,120.774252074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,111.235440276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929469594,0.0,2.335,1.16429469594
 02/21  03:00:00,108.481447597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,105.742825959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,126.206149481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926055732,0.0,2.335,1.16426055732
 02/21  06:00:00,123.555074523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,171.472213401,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,187.375983775,182.685983775,4.67,0.02
 02/21  08:00:00,167.670609345,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,184.450472752,178.616048339,4.67,1.164424413
 02/21  09:00:00,230.842964033,25.9652915878,0.0866341216274,0.0,34.9369000822,32.3179380704,161.219515606,153.027015606,8.1725,0.02
 02/21  10:00:00,259.952976614,25.9652915878,0.812311606397,0.0,62.886420148,41.4019203762,130.39155976,118.719209898,10.5075,1.16484986132
 02/21  11:00:00,254.956862321,25.9652915878,1.36315017916,0.0,62.886420148,41.4019203762,102.3403938,90.6679460584,10.5075,1.16494774158
 02/21  12:00:00,285.390269582,25.9652915878,2.12809654515,0.0,62.886420148,41.4019203762,75.4488904452,63.7761168778,10.5075,1.16527356738
 02/21  13:00:00,272.889491645,25.9652915878,3.09946692928,0.0,62.886420148,41.4019203762,48.4293501899,35.611329112,10.5075,2.3105210778
 02/21  14:00:00,272.543092038,25.9652915878,3.92050125297,0.0,62.886420148,41.4019203762,27.7334816509,16.0605196469,10.5075,1.16546200405
 02/21  15:00:00,264.943555144,25.9652915878,4.18708329742,0.0,62.886420148,41.4019203762,24.2546532732,12.5820603617,10.5075,1.16509291146
 02/21  16:00:00,260.224435509,25.9652915878,4.51338399669,0.0,62.886420148,41.4019203762,19.4925420358,7.82002645412,10.5075,1.16501558164
 02/21  17:00:00,260.693202436,25.9652915878,4.49414736097,0.0,62.886420148,41.4019203762,22.085905178,10.4133718598,10.5075,1.16503331825
 02/21  18:00:00,258.635430602,25.9652915878,4.15359645859,0.0,62.886420148,41.4019203762,32.9827669413,21.3102002991,10.5075,1.16506664222
 02/21  19:00:00,264.920047797,25.9652915878,3.09001290744,0.0,41.9242800987,36.8599292233,49.5485697052,39.0436274201,9.34,1.1649422851
 02/21  20:00:00,250.873638229,25.9652915878,2.59709480182,0.0,41.9242800987,36.8599292233,62.4083067473,51.9034688981,9.34,1.16483784917
 02/21  21:00:00,224.255294417,25.9652915878,1.86008190791,0.0,34.9369000822,32.3179380704,68.5576238614,60.3651238614,8.1725,0.02
 02/21  22:00:00,163.372995192,25.9652915878,0.578031699346,0.0,13.9747600329,18.6919646116,38.5186501152,32.6840580084,4.67,1.16459210676
 02/21  23:00:00,115.006271562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,146.196356891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933095274,0.0,2.335,1.16433095274
 02/22  01:00:00,119.874489948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,108.876773402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,106.862504915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923382246,0.0,2.335,1.16423382246
 02/22  04:00:00,105.461386809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,110.97931252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,109.777444532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925145098,0.0,2.335,1.16425145098
 02/22  07:00:00,158.395698118,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,150.957308552,146.267308552,4.67,0.02
 02/22  08:00:00,162.772403868,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,161.075971775,156.385971775,4.67,0.02
 02/22  09:00:00,234.287999486,25.9652915878,0.221386501386,0.0,34.9369000822,32.3179380704,147.6799953,138.342821583,8.1725,1.16467371722
 02/22  10:00:00,263.274929866,25.9652915878,0.931038696288,0.0,62.886420148,41.4019203762,124.773669788,113.101403138,10.5075,1.16476665089
 02/22  11:00:00,257.840402135,25.9652915878,1.14549255571,0.0,62.886420148,41.4019203762,114.724465128,103.05194135,10.5075,1.16502377866
 02/22  12:00:00,285.365608006,25.9652915878,1.44578744606,0.0,62.886420148,41.4019203762,103.812553142,92.1398542035,10.5075,1.16519893819
 02/22  13:00:00,270.279464695,25.9652915878,1.57860535176,0.0,62.886420148,41.4019203762,101.544657189,89.8719323693,10.5075,1.16522481983
 02/22  14:00:00,269.825007511,25.9652915878,1.73449271371,0.0,62.886420148,41.4019203762,97.2521411862,85.579188149,10.5075,1.16545303716
 02/22  15:00:00,266.73172889,25.9652915878,1.93702022912,0.0,62.886420148,41.4019203762,90.5870309246,78.9143612476,10.5075,1.16516967699
 02/22  16:00:00,265.422650964,25.9652915878,2.17659939257,0.0,62.886420148,41.4019203762,82.4152984507,70.7426675898,10.5075,1.1651308609
 02/22  17:00:00,266.256824296,25.9652915878,2.23208354434,0.0,62.886420148,41.4019203762,81.8475559677,70.1749160919,10.5075,1.16513987577
 02/22  18:00:00,266.153426256,25.9652915878,2.17510365932,0.0,62.886420148,41.4019203762,85.8725266971,73.0549135256,10.5075,2.31011317155
 02/22  19:00:00,270.282860178,25.9652915878,1.39686175446,0.0,41.9242800987,36.8599292233,94.5744579632,85.2144579632,9.34,0.02
 02/22  20:00:00,259.084332295,25.9652915878,1.10885850078,0.0,41.9242800987,36.8599292233,106.900321854,96.3954698502,9.34,1.16485200345
 02/22  21:00:00,232.223770593,25.9652915878,0.712107211325,0.0,34.9369000822,32.3179380704,113.7374428,104.400114643,8.1725,1.16482815735
 02/22  22:00:00,166.85687838,25.9652915878,0.00809883896572,0.0,13.9747600329,18.6919646116,84.5822526285,78.747590231,4.67,1.16466239752
 02/22  23:00:00,111.557745373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,142.571004964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,114.574315945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922394774,0.0,2.335,1.16422394774
 02/23  02:00:00,105.412994016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,103.618604882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,102.464189731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921080965,0.0,2.335,1.16421080965
 02/23  05:00:00,107.996033239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,106.083398448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,153.72554997,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,200.3337282,194.499494373,4.67,1.16423382788
 02/23  08:00:00,150.66197802,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,197.368899459,192.678899459,4.67,0.02
 02/23  09:00:00,223.375652963,25.9652915878,0.0744994815505,0.0,34.9369000822,32.3179380704,182.499202215,173.162056067,8.1725,1.16464614755
 02/23  10:00:00,250.563081818,25.9652915878,0.433493039773,0.0,62.886420148,41.4019203762,158.117281884,147.589781884,10.5075,0.02
 02/23  11:00:00,241.41309509,25.9652915878,0.597344004256,0.0,62.886420148,41.4019203762,155.468187322,143.79573607,10.5075,1.1649512518
 02/23  12:00:00,268.934526537,25.9652915878,0.708396626972,0.0,62.886420148,41.4019203762,145.792375047,134.119662393,10.5075,1.16521265402
 02/23  13:00:00,249.284349883,25.9652915878,0.789537014954,0.0,62.886420148,41.4019203762,142.340848563,129.522405935,10.5075,2.3109426285
 02/23  14:00:00,248.049172695,25.9652915878,1.03286271286,0.0,62.886420148,41.4019203762,128.182682238,116.509801674,10.5075,1.16538056431
 02/23  15:00:00,242.874364113,25.9652915878,1.04946769952,0.0,62.886420148,41.4019203762,130.62859648,118.956042649,10.5075,1.16505383057
 02/23  16:00:00,238.267947463,25.9652915878,0.989781565775,0.0,62.886420148,41.4019203762,135.249067492,123.576572819,10.5075,1.1649946733
 02/23  17:00:00,238.020510267,25.9652915878,0.886057963632,0.0,62.886420148,41.4019203762,140.493715977,128.821208786,10.5075,1.16500719154
 02/23  18:00:00,237.500013072,25.9652915878,0.818848655915,0.0,62.886420148,41.4019203762,149.506143624,137.833608372,10.5075,1.16503525228
 02/23  19:00:00,244.543379379,25.9652915878,0.501163422509,0.0,41.9242800987,36.8599292233,161.401236179,150.896306856,9.34,1.16492932305
 02/23  20:00:00,232.928165505,25.9652915878,0.361103068523,0.0,41.9242800987,36.8599292233,173.920896225,163.416041173,9.34,1.16485505245
 02/23  21:00:00,206.461008194,25.9652915878,0.0411028814428,0.0,34.9369000822,32.3179380704,183.494986665,174.157663862,8.1725,1.1648228029
 02/23  22:00:00,147.256717624,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,152.356310901,147.666310901,4.67,0.02
 02/23  23:00:00,91.8605691586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943141832,0.0,2.335,1.16443141832
 02/23  24:00:00,125.564822987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,95.0757393515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,87.3555252099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929051844,0.0,2.335,1.16429051844
 02/24  03:00:00,86.2990348114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  04:00:00,85.5785927262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,107.371951062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924798671,0.0,2.335,1.16424798671
 02/24  06:00:00,106.451976996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  07:00:00,156.127046512,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,303.209368849,298.519368849,4.67,0.02
 02/24  08:00:00,145.166323461,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,284.713830329,278.879333472,4.67,1.1644968564
 02/24  09:00:00,211.462418568,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,249.13744228,240.94494228,8.1725,0.02
 02/24  10:00:00,236.441167964,25.9652915878,0.0826072712397,0.0,62.886420148,41.4019203762,215.271148319,203.598861064,10.5075,1.16478725524
 02/24  11:00:00,226.962348114,25.9652915878,0.142087013128,0.0,62.886420148,41.4019203762,199.092546948,187.420040809,10.5075,1.16500613952
 02/24  12:00:00,258.321997833,25.9652915878,0.491829011899,0.0,62.886420148,41.4019203762,175.279072922,163.606570685,10.5075,1.16500223709
 02/24  13:00:00,240.623866099,25.9652915878,0.773455321372,0.0,62.886420148,41.4019203762,149.620792884,137.947877772,10.5075,1.16541511249
 02/24  14:00:00,241.917352385,25.9652915878,1.05570930179,0.0,62.886420148,41.4019203762,129.050280932,116.232129815,10.5075,2.31065111649
 02/24  15:00:00,241.252825597,25.9652915878,1.44236455872,0.0,62.886420148,41.4019203762,110.906882951,99.2342075223,10.5075,1.16517542859
 02/24  16:00:00,240.489266403,25.9652915878,1.90897610849,0.0,62.886420148,41.4019203762,94.7231904224,83.0506137938,10.5075,1.16507662864
 02/24  17:00:00,241.693508549,25.9652915878,2.04878577238,0.0,62.886420148,41.4019203762,92.9867014171,81.3141053513,10.5075,1.16509606578
 02/24  18:00:00,241.859173056,25.9652915878,2.03467605168,0.0,62.886420148,41.4019203762,97.2421899988,85.5695589215,10.5075,1.16513107731
 02/24  19:00:00,246.680743449,25.9652915878,1.09501544936,0.0,41.9242800987,36.8599292233,118.55719856,108.052213015,9.34,1.16498554542
 02/24  20:00:00,227.0202182,25.9652915878,0.769231702066,0.0,41.9242800987,36.8599292233,137.823562226,128.463562226,9.34,0.02
 02/24  21:00:00,201.37389413,25.9652915878,0.481708782814,0.0,34.9369000822,32.3179380704,146.367319093,137.029991648,8.1725,1.16482744584
 02/24  22:00:00,144.096317509,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,118.521003165,112.686444908,4.67,1.16455825692
 02/24  23:00:00,94.2164002268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,127.874330873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993208879,0.0,2.335,1.1643208879
 02/25  01:00:00,96.8138216847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,88.5919812486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  03:00:00,87.6091981259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555723149,0.0,1.75125,1.16430723149
 02/25  04:00:00,87.0165780456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,93.2417763099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  06:00:00,92.4698836631,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155272424,0.0,1.75125,1.1642772424
 02/25  07:00:00,131.000905583,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,266.02282671,262.50032671,3.5025,0.02
 02/25  08:00:00,129.808918522,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,253.468133707,248.801105975,3.5025,1.16452773172
 02/25  09:00:00,192.529878328,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,220.404237863,214.546737863,5.8375,0.02
 02/25  10:00:00,213.811414682,25.9652915878,0.102957940031,0.0,41.9242800987,36.8599292233,183.156617463,172.651865652,9.34,1.16475181042
 02/25  11:00:00,240.137632609,25.9652915878,0.550415731813,0.0,62.886420148,41.4019203762,155.263481859,143.590936041,10.5075,1.16504581843
 02/25  12:00:00,271.12005675,25.9652915878,0.84056942842,0.0,62.886420148,41.4019203762,133.638679196,121.966110791,10.5075,1.16506840577
 02/25  13:00:00,256.520047385,25.9652915878,1.15820195624,0.0,62.886420148,41.4019203762,115.4869501,103.814131595,10.5075,1.16531850549
 02/25  14:00:00,257.521957596,25.9652915878,1.6870643128,0.0,62.886420148,41.4019203762,96.8372011079,84.0192429393,10.5075,2.31045816867
 02/25  15:00:00,254.981418,25.9652915878,2.07883322322,0.0,62.886420148,41.4019203762,81.5078047478,69.8352481835,10.5075,1.16505656435
 02/25  16:00:00,250.89700788,25.9652915878,2.19064075563,0.0,62.886420148,41.4019203762,81.1010918789,69.428519577,10.5075,1.16507230195
 02/25  17:00:00,250.052345594,25.9652915878,2.17906971931,0.0,62.886420148,41.4019203762,83.611719551,71.9391471175,10.5075,1.16507243351
 02/25  18:00:00,248.868361872,25.9652915878,2.07629997982,0.0,62.886420148,41.4019203762,90.12566598,78.4531090039,10.5075,1.16505697614
 02/25  19:00:00,239.672416576,25.9652915878,0.803603991439,0.0,34.9369000822,32.3179380704,114.607875405,105.270382091,8.1725,1.16499331332
 02/25  20:00:00,198.986027508,25.9652915878,0.247967099995,0.0,20.9621400493,23.2339557645,126.098685278,120.241185278,5.8375,0.02
 02/25  21:00:00,185.846845062,25.9652915878,0.0579913618655,0.0,20.9621400493,23.2339557645,140.044628542,133.042380767,5.8375,1.16474777493
 02/25  22:00:00,140.34685437,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,121.240856791,116.57374419,3.5025,1.16461260036
 02/25  23:00:00,98.2118344154,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,131.004967012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568780545,0.0,1.75125,1.16443780545
 02/26  01:00:00,101.178560206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,91.1765537263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,88.0350816537,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555644294,0.0,1.75125,1.16430644294
 02/26  04:00:00,85.2748794781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,89.8856564273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,87.7846790032,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552777802,0.0,1.75125,1.16427777802
 02/26  07:00:00,124.045222741,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,369.497378308,365.974878308,3.5025,0.02
 02/26  08:00:00,118.825371999,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,350.260970633,346.738470633,3.5025,0.02
 02/26  09:00:00,153.557876329,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,305.156039721,300.489152323,3.5025,1.16438739806
 02/26  10:00:00,126.204218784,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,282.392728877,278.870228877,3.5025,0.02
 02/26  11:00:00,161.792031615,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,239.799579945,231.629937865,7.005,1.1646420806
 02/26  12:00:00,192.876926168,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,212.223580283,204.053814412,7.005,1.16476587083
 02/26  13:00:00,200.616620165,25.9652915878,0.0681889814192,0.0,41.9242800987,36.8599292233,184.437552571,173.932683236,9.34,1.16486933498
 02/26  14:00:00,198.65745032,25.9652915878,0.171517467412,0.0,41.9242800987,36.8599292233,170.166600647,160.806600647,9.34,0.02
 02/26  15:00:00,194.334214479,25.9652915878,0.365539410729,0.0,41.9242800987,36.8599292233,163.436054719,152.931189977,9.34,1.1648647421
 02/26  16:00:00,190.768570475,25.9652915878,0.494465706477,0.0,41.9242800987,36.8599292233,156.400463347,145.895575357,9.34,1.16488799009
 02/26  17:00:00,190.726717009,25.9652915878,0.568089199158,0.0,41.9242800987,36.8599292233,155.472127675,144.96716434,9.34,1.16496333549
 02/26  18:00:00,161.443701727,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,189.873218004,181.703480158,7.005,1.16473784602
 02/26  19:00:00,177.59412267,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,214.806117735,210.116117735,4.67,0.02
 02/26  20:00:00,160.561016753,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,230.008911083,224.174277597,4.67,1.16463348645
 02/26  21:00:00,151.642708558,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,247.909775698,242.075162017,4.67,1.16461368108
 02/26  22:00:00,137.227323354,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,215.473328734,210.783328734,4.67,0.02
 02/26  23:00:00,78.4021485764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557242727,0.0,1.75125,1.16432242727
 02/26  24:00:00,113.475687414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,85.3650992561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,78.3347730305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,77.9387371676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924223874,0.0,2.335,1.16424223874
 02/27  04:00:00,77.729242592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  05:00:00,87.9004882313,3.72710221458,0.0,0.0,3.49369000822,9.08398230582,10.8573091657,8.50230916566,2.335,0.02
 02/27  06:00:00,95.130063049,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,28.3113730302,24.8121142478,2.335,1.16425878232
 02/27  07:00:00,135.354061514,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,398.737746824,394.047746824,4.67,0.02
 02/27  08:00:00,130.793600223,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,364.040005576,359.350005576,4.67,0.02
 02/27  09:00:00,207.222138686,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,308.979050735,299.641968964,8.1725,1.16458177164
 02/27  10:00:00,232.501510412,25.9652915878,0.0704918139156,0.0,62.886420148,41.4019203762,245.883697161,234.211341658,10.5075,1.16485550373
 02/27  11:00:00,223.520868008,25.9652915878,0.086172143132,0.0,62.886420148,41.4019203762,204.032201399,192.359682999,10.5075,1.16501839933
 02/27  12:00:00,254.545069623,25.9652915878,0.548607107796,0.0,62.886420148,41.4019203762,168.201306889,156.528618219,10.5075,1.16518867004
 02/27  13:00:00,237.280101995,25.9652915878,0.926424708886,0.0,62.886420148,41.4019203762,142.886374217,131.213663767,10.5075,1.16521044992
 02/27  14:00:00,236.616843571,25.9652915878,1.30038585289,0.0,62.886420148,41.4019203762,123.391471246,111.718537567,10.5075,1.16543367941
 02/27  15:00:00,233.76586993,25.9652915878,1.68203600601,0.0,62.886420148,41.4019203762,112.928849516,101.256201653,10.5075,1.16514786288
 02/27  16:00:00,229.855105631,25.9652915878,1.899296964,0.0,62.886420148,41.4019203762,108.136844393,96.4642388855,10.5075,1.16510550789
 02/27  17:00:00,230.76247505,25.9652915878,2.18386141421,0.0,62.886420148,41.4019203762,103.339556756,91.6669459563,10.5075,1.16511079997
 02/27  18:00:00,229.602434936,25.9652915878,2.0817714113,0.0,62.886420148,41.4019203762,112.63135193,100.958720237,10.5075,1.16513169271
 02/27  19:00:00,235.573573966,25.9652915878,1.08793379978,0.0,41.9242800987,36.8599292233,134.804763286,124.299720603,9.34,1.16504268332
 02/27  20:00:00,221.751500458,25.9652915878,0.842167821262,0.0,41.9242800987,36.8599292233,151.760971645,141.256158509,9.34,1.16481313611
 02/27  21:00:00,196.034752583,25.9652915878,0.375411870219,0.0,34.9369000822,32.3179380704,172.157603438,162.820317467,8.1725,1.16478597151
 02/27  22:00:00,138.281725591,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,152.18645225,146.351834346,4.67,1.16461790317
 02/27  23:00:00,82.6500719461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,117.509998172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,87.6845976974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924678648,0.0,2.335,1.16424678648
 02/28  02:00:00,79.8646055576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,79.1727192446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,78.9838529066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923232565,0.0,2.335,1.16423232565
 02/28  05:00:00,101.389308618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,101.086647918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  07:00:00,152.382673731,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,349.727567741,345.037567741,4.67,0.02
 02/28  08:00:00,140.614409694,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,330.064218907,324.22973486,4.67,1.16448404753
 02/28  09:00:00,208.452650536,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,274.505192605,265.168098864,8.1725,1.16459374093
 02/28  10:00:00,235.321857538,25.9652915878,0.121303854303,0.0,62.886420148,41.4019203762,210.753971858,200.226471858,10.5075,0.02
 02/28  11:00:00,228.420477562,25.9652915878,0.553629170968,0.0,62.886420148,41.4019203762,169.642643411,157.970249717,10.5075,1.16489369408
 02/28  12:00:00,263.453466021,25.9652915878,1.19493365495,0.0,62.886420148,41.4019203762,128.183175303,116.510525316,10.5075,1.16514998702
 02/28  13:00:00,247.761477413,25.9652915878,1.80118770902,0.0,62.886420148,41.4019203762,104.892276693,92.0739741333,10.5075,2.31080255967
 02/28  14:00:00,245.968154246,25.9652915878,2.37239760504,0.0,62.886420148,41.4019203762,86.5008147569,74.8280097446,10.5075,1.16530501222
 02/28  15:00:00,243.495094072,25.9652915878,3.00468593146,0.0,62.886420148,41.4019203762,70.3139532766,58.6412317588,10.5075,1.16522151776
 02/28  16:00:00,239.646958462,25.9652915878,3.48677854767,0.0,62.886420148,41.4019203762,61.0743320442,49.4019191637,10.5075,1.16491288049
 02/28  17:00:00,238.374981047,25.9652915878,3.59049487026,0.0,62.886420148,41.4019203762,64.4440929731,52.7714412528,10.5075,1.16515172032
 02/28  18:00:00,236.571806885,25.9652915878,3.39040891303,0.0,62.886420148,41.4019203762,74.6724177995,62.9999724338,10.5075,1.16494536564
 02/28  19:00:00,242.723383094,25.9652915878,2.33482988195,0.0,41.9242800987,36.8599292233,93.4143061897,82.9092552415,9.34,1.16505094823
 02/28  20:00:00,220.568374283,25.9652915878,1.66812467837,0.0,41.9242800987,36.8599292233,115.353123827,104.848365293,9.34,1.16475853349
 02/28  21:00:00,193.466258002,25.9652915878,0.935193201036,0.0,34.9369000822,32.3179380704,130.300627086,120.963404134,8.1725,1.16472295126
 02/28  22:00:00,135.662710284,25.9652915878,0.0553723140531,0.0,13.9747600329,18.6919646116,103.31633817,98.6263381695,4.67,0.02
 02/28  23:00:00,83.904171114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943317476,0.0,2.335,1.16443317476
 02/28  24:00:00,117.724013918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  01:00:00,88.823725525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,81.4878600278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926062162,0.0,2.335,1.16426062162
 03/01  03:00:00,81.6097145137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,81.824540016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,88.4971322068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,88.0379602793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921310973,0.0,2.335,1.16421310973
 03/01  07:00:00,138.758973726,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,262.480672878,257.790672878,4.67,0.02
 03/01  08:00:00,136.490800008,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,239.340624753,234.650624753,4.67,0.02
 03/01  09:00:00,213.759133427,25.9652915878,0.0591330886876,0.0,34.9369000822,32.3179380704,212.829081824,203.491912023,8.1725,1.16466980135
 03/01  10:00:00,241.772287223,25.9652915878,0.32174427978,0.0,62.886420148,41.4019203762,184.840961983,173.16861083,10.5075,1.16485115313
 03/01  11:00:00,233.37882284,25.9652915878,0.610657103156,0.0,62.886420148,41.4019203762,168.997092526,157.324702023,10.5075,1.1648905029
 03/01  12:00:00,264.15095088,25.9652915878,0.752248493451,0.0,62.886420148,41.4019203762,154.55489522,142.882125823,10.5075,1.16526939625
 03/01  13:00:00,247.233443393,25.9652915878,0.873677055615,0.0,62.886420148,41.4019203762,143.330225584,131.657436455,10.5075,1.16528912862
 03/01  14:00:00,246.707083231,25.9652915878,0.992459804134,0.0,62.886420148,41.4019203762,134.640171684,122.967449336,10.5075,1.16522234811
 03/01  15:00:00,244.693907478,25.9652915878,1.20578827924,0.0,62.886420148,41.4019203762,127.92665384,115.108892319,10.5075,2.31026152162
 03/01  16:00:00,243.741947988,25.9652915878,1.47530928753,0.0,62.886420148,41.4019203762,114.869418442,103.196982435,10.5075,1.16493600766
 03/01  17:00:00,245.375946328,25.9652915878,1.58685768262,0.0,62.886420148,41.4019203762,111.46872121,99.796269811,10.5075,1.16495139848
 03/01  18:00:00,245.539627337,25.9652915878,1.59829512778,0.0,62.886420148,41.4019203762,113.736351735,102.063869451,10.5075,1.16498228478
 03/01  19:00:00,252.67469926,25.9652915878,1.06309679177,0.0,41.9242800987,36.8599292233,117.76246861,108.40246861,9.34,0.02
 03/01  20:00:00,242.322873584,25.9652915878,0.864288590521,0.0,41.9242800987,36.8599292233,128.771115226,118.266233804,9.34,1.16488142178
 03/01  21:00:00,214.638591975,25.9652915878,0.517798978369,0.0,34.9369000822,32.3179380704,140.966213443,131.628860802,8.1725,1.16485264124
 03/01  22:00:00,154.660076397,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,115.036231434,109.201689133,4.67,1.16454230125
 03/01  23:00:00,100.477762489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,133.53502348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  01:00:00,105.050902256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924496856,0.0,2.335,1.16424496856
 03/02  02:00:00,96.4428286588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,95.1509170371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,94.1966030677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923003229,0.0,2.335,1.16423003229
 03/02  05:00:00,100.108646462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,98.9399744258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,147.952634093,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,235.829328375,229.995077074,4.67,1.1642513013
 03/02  08:00:00,146.463805214,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,222.984166131,218.294166131,4.67,0.02
 03/02  09:00:00,222.603952286,25.9652915878,0.0830497734183,0.0,34.9369000822,32.3179380704,191.272156998,181.935000464,8.1725,1.16465653419
 03/02  10:00:00,255.454694976,25.9652915878,0.631334408723,0.0,62.886420148,41.4019203762,137.283035568,126.755535568,10.5075,0.02
 03/02  11:00:00,254.634252861,25.9652915878,1.51604537267,0.0,62.886420148,41.4019203762,95.3719500457,83.6994960704,10.5075,1.16495397526
 03/02  12:00:00,285.617186609,25.9652915878,2.32295394498,0.0,62.886420148,41.4019203762,66.2688625735,54.5961549537,10.5075,1.16520761981
 03/02  13:00:00,268.861273261,25.9652915878,2.80168561951,0.0,62.886420148,41.4019203762,57.2486072537,44.4301962581,10.5075,2.31091099553
 03/02  14:00:00,264.512700744,25.9652915878,3.17901459735,0.0,62.886420148,41.4019203762,52.289586471,40.6167300605,10.5075,1.16535641043
 03/02  15:00:00,260.107266057,25.9652915878,3.66860994094,0.0,62.886420148,41.4019203762,40.5192876642,28.8467614275,10.5075,1.16502623672
 03/02  16:00:00,254.689230642,25.9652915878,3.7901407027,0.0,62.886420148,41.4019203762,40.2770423183,28.6045804825,10.5075,1.16496183579
 03/02  17:00:00,254.161793552,25.9652915878,3.97386609944,0.0,62.886420148,41.4019203762,39.5173495816,27.8448809495,10.5075,1.16496863211
 03/02  18:00:00,253.387736072,25.9652915878,3.93894899418,0.0,62.886420148,41.4019203762,45.9432771917,34.2707863552,10.5075,1.16499083641
 03/02  19:00:00,256.965315944,25.9652915878,2.8545467328,0.0,41.9242800987,36.8599292233,67.38729252,56.8824124297,9.34,1.1648800903
 03/02  20:00:00,243.869898964,25.9652915878,2.26066915458,0.0,41.9242800987,36.8599292233,88.1564192478,77.6516180968,9.34,1.16480115101
 03/02  21:00:00,213.862298318,25.9652915878,1.37145096442,0.0,34.9369000822,32.3179380704,102.937030634,93.5997666589,8.1725,1.16476397503
 03/02  22:00:00,151.285925021,25.9652915878,0.226284770667,0.0,13.9747600329,18.6919646116,81.7659117888,77.0759117888,4.67,0.02
 03/02  23:00:00,94.2148689225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937123443,0.0,2.335,1.16437123443
 03/02  24:00:00,127.059863944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,97.9974591289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,90.1683739529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922939205,0.0,2.335,1.16422939205
 03/03  03:00:00,89.1792763487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,88.05099011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  05:00:00,109.437664465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  06:00:00,108.717364472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925251601,0.0,2.335,1.16425251601
 03/03  07:00:00,158.49536378,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,226.269927971,221.579927971,4.67,0.02
 03/03  08:00:00,148.039950184,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,219.257153569,213.422723938,4.67,1.16442963107
 03/03  09:00:00,214.614315875,25.9652915878,0.0895451472923,0.0,34.9369000822,32.3179380704,193.29025636,185.09775636,8.1725,0.02
 03/03  10:00:00,242.919201494,25.9652915878,0.80885734904,0.0,62.886420148,41.4019203762,153.210071825,141.53777144,10.5075,1.16480038509
 03/03  11:00:00,236.285214552,25.9652915878,1.27676041185,0.0,62.886420148,41.4019203762,126.209347414,114.536923163,10.5075,1.16492425127
 03/03  12:00:00,269.698514697,25.9652915878,1.98419833945,0.0,62.886420148,41.4019203762,98.9651925302,87.2923922281,10.5075,1.1653003021
 03/03  13:00:00,256.888756847,25.9652915878,2.70598365392,0.0,62.886420148,41.4019203762,77.0408871331,65.3680692511,10.5075,1.165317882
 03/03  14:00:00,257.777658116,25.9652915878,3.37222484273,0.0,62.886420148,41.4019203762,59.5665749852,46.7486356812,10.5075,2.31043930402
 03/03  15:00:00,256.286280426,25.9652915878,3.90418028668,0.0,62.886420148,41.4019203762,41.6014308872,29.9288692121,10.5075,1.16506167505
 03/03  16:00:00,254.201085681,25.9652915878,4.25480340991,0.0,62.886420148,41.4019203762,31.7894088095,20.1169507772,10.5075,1.16495803228
 03/03  17:00:00,255.317110071,25.9652915878,4.48903244636,0.0,62.886420148,41.4019203762,28.2705497145,16.5980781968,10.5075,1.16497151771
 03/03  18:00:00,253.270024843,25.9652915878,4.15075924669,0.0,62.886420148,41.4019203762,40.9320343108,29.2595338577,10.5075,1.16500045313
 03/03  19:00:00,256.752237229,25.9652915878,2.89703873077,0.0,41.9242800987,36.8599292233,63.8389322166,54.4789322166,9.34,0.02
 03/03  20:00:00,236.50389823,25.9652915878,2.20954139676,0.0,41.9242800987,36.8599292233,87.6761678389,77.1712697294,9.34,1.16489810952
 03/03  21:00:00,206.395358034,25.9652915878,1.1871620391,0.0,34.9369000822,32.3179380704,106.061452212,96.7240845636,8.1725,1.16486764843
 03/03  22:00:00,146.782548469,25.9652915878,0.244104535997,0.0,13.9747600329,18.6919646116,78.3892141037,72.5546576743,4.67,1.16455642945
 03/03  23:00:00,95.7969360623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,127.883739366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,96.1124516015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565475637,0.0,1.75125,1.16440475637
 03/04  02:00:00,87.9223632146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,87.4084042154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557479246,0.0,1.75125,1.16432479246
 03/04  04:00:00,86.9786006035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,93.2577947951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,92.7545607193,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552710017,0.0,1.75125,1.16427710017
 03/04  07:00:00,132.044916285,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,218.696064369,215.173564369,3.5025,0.02
 03/04  08:00:00,132.330015241,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,209.129695777,204.462694762,3.5025,1.16450101541
 03/04  09:00:00,196.845919926,25.9652915878,0.0456756950359,0.0,20.9621400493,23.2339557645,181.83442765,175.97692765,5.8375,0.02
 03/04  10:00:00,221.055787564,25.9652915878,0.305379568307,0.0,41.9242800987,36.8599292233,152.530168717,142.025424294,9.34,1.16474442279
 03/04  11:00:00,249.234696646,25.9652915878,0.935585234463,0.0,62.886420148,41.4019203762,123.268178292,111.595803207,10.5075,1.16487508522
 03/04  12:00:00,283.148563011,25.9652915878,1.6332611258,0.0,62.886420148,41.4019203762,90.9240944061,79.2514433724,10.5075,1.16515103376
 03/04  13:00:00,274.756239923,25.9652915878,2.41576264318,0.0,62.886420148,41.4019203762,58.6587173818,46.9858050164,10.5075,1.16541236542
 03/04  14:00:00,279.904727726,25.9652915878,3.36758030147,0.0,62.886420148,41.4019203762,28.6429588791,16.9701056802,10.5075,1.16535319888
 03/04  15:00:00,279.481401599,25.9652915878,4.22635885609,0.0,62.886420148,41.4019203762,11.7759993841,0.103446531518,10.5075,1.16505285256
 03/04  16:00:00,278.153183739,25.9652915878,4.98903509943,0.0,62.886420148,41.4019203762,11.6725738463,0.0,10.5075,1.16507384628
 03/04  17:00:00,277.913886831,25.9652915878,5.28332291826,0.0,62.886420148,41.4019203762,11.6725794221,0.0,10.5075,1.1650794221
 03/04  18:00:00,276.102166187,25.9652915878,5.15712142024,0.0,62.886420148,41.4019203762,11.6725695445,0.0,10.5075,1.16506954446
 03/04  19:00:00,264.185621126,25.9652915878,3.25433897539,0.0,34.9369000822,32.3179380704,18.5633460942,9.22582012096,8.1725,1.16502597323
 03/04  20:00:00,223.930923547,25.9652915878,1.54874405946,0.0,20.9621400493,23.2339557645,41.4078678536,34.4055460741,5.8375,1.16482177947
 03/04  21:00:00,209.45876396,25.9652915878,1.16197812056,0.0,20.9621400493,23.2339557645,50.8570756712,43.8548946611,5.8375,1.16468101016
 03/04  22:00:00,159.029167389,25.9652915878,0.5123347873,0.0,6.98738001645,14.1499734587,22.1634829235,17.8892574685,3.5025,0.771725454996
 03/04  23:00:00,114.908160306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.1638300234,0.0,1.75125,0.412580023403
 03/04  24:00:00,146.77770298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,121.989226997,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552980251,0.0,1.75125,1.16427980251
 03/05  02:00:00,111.693466287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,110.083092344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,108.24669021,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155337178,0.0,1.75125,1.1642837178
 03/05  05:00:00,112.876309457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,109.275886269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,143.251413798,25.9652915878,0.00490072648796,0.0,6.98738001645,14.1499734587,155.766845129,151.100022752,3.5025,1.16432237679
 03/05  08:00:00,140.90529723,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,168.375608145,164.853108145,3.5025,0.02
 03/05  09:00:00,173.666706671,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,152.024465338,147.35752828,3.5025,1.16443705792
 03/05  10:00:00,148.174859796,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,142.019347236,138.496847236,3.5025,0.02
 03/05  11:00:00,183.245826573,25.9652915878,0.405069051882,0.0,27.9495200658,27.7759469175,112.48384394,104.314125408,7.005,1.1647185322
 03/05  12:00:00,214.864454017,25.9652915878,0.911002490462,0.0,27.9495200658,27.7759469175,85.5715353565,77.4018559,7.005,1.16467945645
 03/05  13:00:00,227.6446605,25.9652915878,2.23477861141,0.0,41.9242800987,36.8599292233,60.9576988988,51.5976988988,9.34,0.02
 03/05  14:00:00,224.341752445,25.9652915878,2.71890345033,0.0,41.9242800987,36.8599292233,53.9996600338,43.4948647477,9.34,1.16479528606
 03/05  15:00:00,218.250632269,25.9652915878,3.00707440856,0.0,41.9242800987,36.8599292233,49.7510692188,39.2462920613,9.34,1.16477715756
 03/05  16:00:00,211.195739852,25.9652915878,3.20087887311,0.0,41.9242800987,36.8599292233,51.0668832795,40.562084968,9.34,1.16479831148
 03/05  17:00:00,208.17638755,25.9652915878,3.28172023946,0.0,41.9242800987,36.8599292233,56.2760818735,45.7712069584,9.34,1.16487491506
 03/05  18:00:00,174.166329472,25.9652915878,1.43011780762,0.0,27.9495200658,27.7759469175,80.1044558294,73.0794558294,7.005,0.02
 03/05  19:00:00,187.021163143,25.9652915878,0.420236289834,0.0,13.9747600329,18.6919646116,107.751749398,101.917044769,4.67,1.16470462972
 03/05  20:00:00,168.764768863,25.9652915878,0.125216120034,0.0,13.9747600329,18.6919646116,124.303992968,118.469338824,4.67,1.16465414419
 03/05  21:00:00,157.92730152,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,138.866050413,134.176050413,4.67,0.02
 03/05  22:00:00,141.331115794,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,112.742593507,106.90813371,4.67,1.16445979721
 03/05  23:00:00,81.6989810694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,115.27439346,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550647586,0.0,1.75125,1.16425647586
 03/06  01:00:00,88.3126913155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,80.8445438742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,80.3652233392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,79.8351845576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927355595,0.0,2.335,1.16427355595
 03/06  05:00:00,86.0753644325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,85.4374901219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  07:00:00,136.366644159,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,300.616134526,294.781908081,4.67,1.16422644487
 03/06  08:00:00,131.787968674,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,287.859635403,283.169635403,4.67,0.02
 03/06  09:00:00,208.674335713,25.9652915878,0.0343628195643,0.0,34.9369000822,32.3179380704,236.483464234,227.146339456,8.1725,1.16462477732
 03/06  10:00:00,235.05257917,25.9652915878,0.430410169294,0.0,62.886420148,41.4019203762,176.290119305,165.762619305,10.5075,0.02
 03/06  11:00:00,227.775472028,25.9652915878,0.910161651873,0.0,62.886420148,41.4019203762,148.677125778,137.004639374,10.5075,1.1649864041
 03/06  12:00:00,260.466886446,25.9652915878,1.34494808037,0.0,62.886420148,41.4019203762,123.113394664,110.295533772,10.5075,2.31036089147
 03/06  13:00:00,246.339032879,25.9652915878,2.17027915174,0.0,62.886420148,41.4019203762,95.0350579276,83.3621081143,10.5075,1.16544981332
 03/06  14:00:00,246.660681804,25.9652915878,2.9554090104,0.0,62.886420148,41.4019203762,74.2033950328,62.5305246194,10.5075,1.16537041343
