Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  15:00:00,244.079501248,25.9652915878,3.5175390715,0.0,62.886420148,41.4019203762,61.2142868135,49.5417489661,10.5075,1.16503784737
 03/06  16:00:00,242.333858194,25.9652915878,4.13873595473,0.0,62.886420148,41.4019203762,47.1391228642,35.4666529758,10.5075,1.16496988844
 03/06  17:00:00,242.979480929,25.9652915878,4.46508309334,0.0,62.886420148,41.4019203762,43.8752408028,32.2027681242,10.5075,1.16497267857
 03/06  18:00:00,241.07909187,25.9652915878,4.30553100317,0.0,62.886420148,41.4019203762,53.6234330112,41.9509422113,10.5075,1.16499079996
 03/06  19:00:00,244.360569572,25.9652915878,2.80552696276,0.0,41.9242800987,36.8599292233,83.7374263818,73.2325496759,9.34,1.16487670594
 03/06  20:00:00,229.267836203,25.9652915878,2.08119537226,0.0,41.9242800987,36.8599292233,106.234901845,95.7301073305,9.34,1.16479451474
 03/06  21:00:00,200.621647408,25.9652915878,1.12211518593,0.0,34.9369000822,32.3179380704,122.378249246,113.040995368,8.1725,1.16475387859
 03/06  22:00:00,140.022367403,25.9652915878,0.0724515689786,0.0,13.9747600329,18.6919646116,106.961984903,102.271984903,4.67,0.02
 03/06  23:00:00,84.3067969503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946220039,0.0,2.335,1.16446220039
 03/06  24:00:00,118.831377755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,89.5117520264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,81.239915224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928845057,0.0,2.335,1.16428845057
 03/07  03:00:00,80.4487764872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,79.9783627919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,101.978631711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,101.674605364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923928432,0.0,2.335,1.16423928432
 03/07  07:00:00,149.462614947,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,305.22716951,300.53716951,4.67,0.02
 03/07  08:00:00,141.069624942,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,290.235438096,284.401024723,4.67,1.16441337321
 03/07  09:00:00,208.41217504,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,247.83048915,239.63798915,8.1725,0.02
 03/07  10:00:00,233.766586047,25.9652915878,0.184459335088,0.0,62.886420148,41.4019203762,204.812529952,193.140251199,10.5075,1.1647787526
 03/07  11:00:00,226.292768332,25.9652915878,0.582203921888,0.0,62.886420148,41.4019203762,173.712436241,162.040038288,10.5075,1.16489795282
 03/07  12:00:00,258.527788456,25.9652915878,0.977474301473,0.0,62.886420148,41.4019203762,142.680915361,131.008147568,10.5075,1.16526779259
 03/07  13:00:00,242.67317368,25.9652915878,1.50527051705,0.0,62.886420148,41.4019203762,118.760979895,107.088198878,10.5075,1.16528101663
 03/07  14:00:00,242.446938155,25.9652915878,2.16889314965,0.0,62.886420148,41.4019203762,98.4214689704,86.7487604978,10.5075,1.16520847263
 03/07  15:00:00,239.772142819,25.9652915878,2.66988035308,0.0,62.886420148,41.4019203762,87.7173057091,74.8995886629,10.5075,2.31021704623
 03/07  16:00:00,238.564058172,25.9652915878,3.3228069408,0.0,62.886420148,41.4019203762,70.030369236,58.3579629268,10.5075,1.16490630924
 03/07  17:00:00,239.774813903,25.9652915878,3.64434005891,0.0,62.886420148,41.4019203762,64.1289388597,53.6014388597,10.5075,0.02
 03/07  18:00:00,237.971533408,25.9652915878,3.36388122264,0.0,62.886420148,41.4019203762,78.9539646001,66.1363596129,10.5075,2.31010498718
 03/07  19:00:00,243.851860903,25.9652915878,2.26934028197,0.0,41.9242800987,36.8599292233,96.4614556291,87.1014556291,9.34,0.02
 03/07  20:00:00,223.083114551,25.9652915878,1.71175987409,0.0,41.9242800987,36.8599292233,115.952767444,105.447932855,9.34,1.1648345892
 03/07  21:00:00,195.527514211,25.9652915878,0.936346391939,0.0,34.9369000822,32.3179380704,132.541979683,123.204679051,8.1725,1.16480063253
 03/07  22:00:00,137.696974697,25.9652915878,0.032321778622,0.0,13.9747600329,18.6919646116,109.03871536,103.204087556,4.67,1.16462780372
 03/07  23:00:00,86.5855372931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,120.658843771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,91.7289769841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925625488,0.0,2.335,1.16425625488
 03/08  02:00:00,84.0118660635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,83.0577987226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,82.0560259158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923927011,0.0,2.335,1.16423927011
 03/08  05:00:00,87.9509315968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,87.3571113856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,134.412359871,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,278.158188842,273.468188842,4.67,0.02
 03/08  08:00:00,135.354453608,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,260.63335694,254.798870889,4.67,1.16448605086
 03/08  09:00:00,213.862494374,25.9652915878,0.114008834936,0.0,34.9369000822,32.3179380704,205.690100637,196.352941436,8.1725,1.16465920144
 03/08  10:00:00,246.839831488,25.9652915878,0.867940152904,0.0,62.886420148,41.4019203762,142.017716245,131.490216245,10.5075,0.02
 03/08  11:00:00,246.65759315,25.9652915878,1.87655132447,0.0,62.886420148,41.4019203762,95.8912322011,84.2188544898,10.5075,1.16487771129
 03/08  12:00:00,284.640995601,25.9652915878,2.96644213274,0.0,62.886420148,41.4019203762,56.1436628632,44.4710394359,10.5075,1.16512342728
 03/08  13:00:00,279.995803103,25.9652915878,4.1216321006,0.0,62.886420148,41.4019203762,24.1362811063,11.3180614545,10.5075,2.31071965183
 03/08  14:00:00,284.505009305,25.9652915878,5.23230419883,0.0,62.886420148,41.4019203762,11.672752083,0.0,10.5075,1.16525208302
 03/08  15:00:00,283.462201031,25.9652915878,6.02736699462,0.0,62.886420148,41.4019203762,11.6726615327,0.0,10.5075,1.16516153271
 03/08  16:00:00,278.839504905,25.9652915878,6.25369123666,0.0,62.886420148,41.4019203762,11.6725724151,0.0,10.5075,1.16507241512
 03/08  17:00:00,278.366163069,25.9652915878,6.26979375699,0.0,62.886420148,41.4019203762,11.6725767184,0.0,10.5075,1.16507671839
 03/08  18:00:00,276.57335568,25.9652915878,6.04002634167,0.0,62.886420148,41.4019203762,11.6725963619,0.0,10.5075,1.16509636195
 03/08  19:00:00,276.530108038,25.9652915878,4.86585220099,0.0,41.9242800987,36.8599292233,10.8160994221,0.311138206227,9.34,1.16496121582
 03/08  20:00:00,269.294723547,25.9652915878,3.78965682061,0.0,41.9242800987,36.8599292233,24.2288945332,13.7240479818,9.34,1.16484655138
 03/08  21:00:00,236.672024834,25.9652915878,2.58439357944,0.0,34.9369000822,32.3179380704,45.4445329518,37.2520329518,8.1725,0.02
 03/08  22:00:00,169.731857728,25.9652915878,0.904471465655,0.0,13.9747600329,18.6919646116,22.2239779813,16.3893847808,4.67,1.16459320051
 03/08  23:00:00,113.115132278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,145.79137369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932749259,0.0,2.335,1.16432749259
 03/09  01:00:00,121.364817571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,111.302179945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,109.729293059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922660511,0.0,2.335,1.16422660511
 03/09  04:00:00,109.321715593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  05:00:00,116.658533412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,115.255549135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924025997,0.0,2.335,1.16424025997
 03/09  07:00:00,161.925364351,25.9652915878,0.0186846666769,0.0,13.9747600329,18.6919646116,97.9175981412,93.2275981412,4.67,0.02
 03/09  08:00:00,168.91006903,25.9652915878,0.0906556467046,0.0,13.9747600329,18.6919646116,112.284720442,107.594720442,4.67,0.02
 03/09  09:00:00,246.422016584,25.9652915878,0.947248848007,0.0,34.9369000822,32.3179380704,94.0760441467,84.7388964288,8.1725,1.16464771794
 03/09  10:00:00,282.822264914,25.9652915878,2.85674725558,0.0,62.886420148,41.4019203762,52.7439484603,41.0717217838,10.5075,1.16472667649
 03/09  11:00:00,281.545011046,25.9652915878,3.82824385348,0.0,62.886420148,41.4019203762,25.2194822404,13.5470157797,10.5075,1.16496646069
 03/09  12:00:00,302.253788736,25.9652915878,4.04307056234,0.0,62.886420148,41.4019203762,16.815828923,5.14320485178,10.5075,1.16512407123
 03/09  13:00:00,288.948550396,25.9652915878,4.24587034516,0.0,62.886420148,41.4019203762,13.8698894447,2.1969656967,10.5075,1.16542374802
 03/09  14:00:00,284.605372154,25.9652915878,4.16214591907,0.0,62.886420148,41.4019203762,19.1523772513,7.47953217666,10.5075,1.16534507461
 03/09  15:00:00,280.850438381,25.9652915878,4.51398456842,0.0,62.886420148,41.4019203762,14.3947690322,2.72221632707,10.5075,1.16505270512
 03/09  16:00:00,281.144169898,25.9652915878,5.31970947203,0.0,62.886420148,41.4019203762,11.6725009769,0.0,10.5075,1.16500097685
 03/09  17:00:00,281.334154674,25.9652915878,5.47691485411,0.0,62.886420148,41.4019203762,11.6724965517,0.0,10.5075,1.16499655169
 03/09  18:00:00,277.585970753,25.9652915878,5.1081525493,0.0,62.886420148,41.4019203762,11.6725074289,0.0,10.5075,1.16500742886
 03/09  19:00:00,274.835932089,25.9652915878,3.85636624864,0.0,41.9242800987,36.8599292233,23.5151690805,13.0102592921,9.34,1.16490978844
 03/09  20:00:00,263.954139036,25.9652915878,3.01125972458,0.0,41.9242800987,36.8599292233,51.0975587641,40.5927031364,9.34,1.16485562767
 03/09  21:00:00,227.207420327,25.9652915878,1.98834342447,0.0,34.9369000822,32.3179380704,75.6496329242,66.3123170756,8.1725,1.16481584861
 03/09  22:00:00,157.9068957,25.9652915878,0.509081770434,0.0,13.9747600329,18.6919646116,58.2653499328,53.5753499328,4.67,0.02
 03/09  23:00:00,99.6489102888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945801907,0.0,2.335,1.16445801907
 03/09  24:00:00,130.396200775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,99.5201675732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922627735,0.0,2.335,1.16422627735
 03/10  02:00:00,90.5422724636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,88.5349513213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,86.8197387158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  05:00:00,108.164048178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49902581525,0.0,2.335,1.16402581525
 03/10  06:00:00,106.939224329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  07:00:00,152.475654953,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,257.659360703,252.969360703,4.67,0.02
 03/10  08:00:00,144.845225398,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,234.57627696,228.741847566,4.67,1.164429394
 03/10  09:00:00,211.857764717,25.9652915878,0.0941455871586,0.0,34.9369000822,32.3179380704,196.308871709,188.116371709,8.1725,0.02
 03/10  10:00:00,239.469655029,25.9652915878,0.877974985212,0.0,62.886420148,41.4019203762,148.920128399,137.247794028,10.5075,1.16483437075
 03/10  11:00:00,233.212137545,25.9652915878,1.59308631631,0.0,62.886420148,41.4019203762,117.242445093,105.570029619,10.5075,1.16491547345
 03/10  12:00:00,265.981734321,25.9652915878,2.40165889898,0.0,62.886420148,41.4019203762,92.0978088113,80.4250896762,10.5075,1.16521913511
 03/10  13:00:00,250.660133882,25.9652915878,3.1757719643,0.0,62.886420148,41.4019203762,72.0848103098,60.4121006242,10.5075,1.16520968558
 03/10  14:00:00,249.077278181,25.9652915878,3.84329851961,0.0,62.886420148,41.4019203762,57.8927480607,45.074470558,10.5075,2.31077750277
 03/10  15:00:00,246.351466967,25.9652915878,4.43574900375,0.0,62.886420148,41.4019203762,42.5599102107,30.8871892575,10.5075,1.16522095318
 03/10  16:00:00,243.935797099,25.9652915878,5.07940108846,0.0,62.886420148,41.4019203762,29.954642484,18.2820319046,10.5075,1.16511057935
 03/10  17:00:00,243.703283626,25.9652915878,5.25122993976,0.0,62.886420148,41.4019203762,31.6082206168,19.9356042564,10.5075,1.16511636049
 03/10  18:00:00,241.669938747,25.9652915878,4.9765072344,0.0,62.886420148,41.4019203762,41.3413329029,29.6686954739,10.5075,1.165137429
 03/10  19:00:00,243.911592796,25.9652915878,3.64967359151,0.0,41.9242800987,36.8599292233,62.7464140274,52.2414326991,9.34,1.16498132822
 03/10  20:00:00,225.213615673,25.9652915878,2.82954394868,0.0,41.9242800987,36.8599292233,85.3191989406,75.9591989406,9.34,0.02
 03/10  21:00:00,198.173652973,25.9652915878,1.85990047533,0.0,34.9369000822,32.3179380704,99.4851196188,90.1478057765,8.1725,1.16481384231
 03/10  22:00:00,139.561302989,25.9652915878,0.481710606024,0.0,13.9747600329,18.6919646116,74.3199814516,68.4854441523,4.67,1.16453729926
 03/10  23:00:00,88.4126523183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,122.094789311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929586522,0.0,2.335,1.16429586522
 03/11  01:00:00,92.3053008171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,84.5986577218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,83.5207541206,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560712792,0.0,1.75125,1.16435712792
 03/11  04:00:00,83.161407455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  05:00:00,89.9061627794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,89.0897356661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556426853,0.0,1.75125,1.16431426853
 03/11  07:00:00,123.784346996,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,182.249253781,178.726753781,3.5025,0.02
 03/11  08:00:00,125.248031469,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,184.347582043,179.680685586,3.5025,1.16439645714
 03/11  09:00:00,190.485503571,25.9652915878,0.0623222657707,0.0,20.9621400493,23.2339557645,165.344340746,159.486840746,5.8375,0.02
 03/11  10:00:00,212.781867627,25.9652915878,0.686190367349,0.0,41.9242800987,36.8599292233,140.083959733,129.579274093,9.34,1.16468564086
 03/11  11:00:00,241.485506113,25.9652915878,1.53190915246,0.0,62.886420148,41.4019203762,110.690206515,99.0177441763,10.5075,1.16496233836
 03/11  12:00:00,275.902673605,25.9652915878,2.4929088686,0.0,62.886420148,41.4019203762,82.145473203,70.4727456049,10.5075,1.16522759809
 03/11  13:00:00,266.19109681,25.9652915878,3.55324166636,0.0,62.886420148,41.4019203762,50.9842255816,39.3115240492,10.5075,1.1652015324
 03/11  14:00:00,271.708401438,25.9652915878,4.82405821393,0.0,62.886420148,41.4019203762,18.4601408698,6.78722901609,10.5075,1.16541185372
 03/11  15:00:00,272.580903721,25.9652915878,5.39836062972,0.0,62.886420148,41.4019203762,11.6726063,0.0,10.5075,1.1651063
 03/11  16:00:00,271.902933928,25.9652915878,5.58159962733,0.0,62.886420148,41.4019203762,11.6726194443,0.0,10.5075,1.16511944434
 03/11  17:00:00,274.573633389,25.9652915878,5.83278217885,0.0,62.886420148,41.4019203762,11.6726172194,0.0,10.5075,1.16511721945
 03/11  18:00:00,274.835047621,25.9652915878,5.71548537976,0.0,62.886420148,41.4019203762,11.6725997259,0.0,10.5075,1.16509972593
 03/11  19:00:00,259.773995261,25.9652915878,3.4406565538,0.0,34.9369000822,32.3179380704,20.6857089217,11.348160148,8.1725,1.16504877372
 03/11  20:00:00,222.920630125,25.9652915878,1.64766068307,0.0,20.9621400493,23.2339557645,43.3313858105,36.3290464898,5.8375,1.16483932067
 03/11  21:00:00,208.371903029,25.9652915878,1.31852141307,0.0,20.9621400493,23.2339557645,51.3623996449,44.3602067105,5.8375,1.16469293438
 03/11  22:00:00,159.069783392,25.9652915878,0.641079290199,0.0,6.98738001645,14.1499734587,17.8946979807,13.2276761502,3.5025,1.16452183054
 03/11  23:00:00,115.252258425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,146.542591701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,121.222922971,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553445503,0.0,1.75125,1.16428445503
 03/12  02:00:00,110.720130855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,109.700386791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,116.443569721,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551967966,0.0,1.75125,1.16426967966
 03/12  05:00:00,115.29742923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,153.762617407,25.9652915878,0.00777976387477,0.0,6.98738001645,14.1499734587,91.3426140319,87.8201140318,3.5025,0.02
 03/12  07:00:00,169.18718634,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,109.565401095,104.898558503,3.5025,1.16434259218
 03/12  08:00:00,194.144376928,25.9652915878,0.00524130721512,0.0,6.98738001645,14.1499734587,94.6017816956,91.0792816956,3.5025,0.02
 03/12  09:00:00,174.990898737,25.9652915878,0.0219107134628,0.0,6.98738001645,14.1499734587,84.4799502376,79.8129859165,3.5025,1.1644643211
 03/12  10:00:00,210.713889658,25.9652915878,1.05869896863,0.0,27.9495200658,27.7759469175,64.8155330538,57.7905330538,7.005,0.02
 03/12  11:00:00,236.550549315,25.9652915878,1.11278513399,0.0,27.9495200658,27.7759469175,57.9519155624,49.7821627576,7.005,1.16475280477
 03/12  12:00:00,250.297352272,25.9652915878,2.47827985267,0.0,41.9242800987,36.8599292233,43.2774175072,32.7726145513,9.34,1.16480295591
 03/12  13:00:00,243.434105667,25.9652915878,3.03168342418,0.0,41.9242800987,36.8599292233,33.9388811928,23.4340547672,9.34,1.16482642553
 03/12  14:00:00,228.284943615,25.9652915878,3.43530936034,0.0,41.9242800987,36.8599292233,36.197481795,25.6926959217,9.34,1.16478587325
 03/12  15:00:00,214.703909223,25.9652915878,3.55382034259,0.0,41.9242800987,36.8599292233,43.9610236008,34.6010236008,9.34,0.02
 03/12  16:00:00,210.261119402,25.9652915878,3.34813586988,0.0,41.9242800987,36.8599292233,55.6577773076,45.1529291752,9.34,1.16484813243
 03/12  17:00:00,178.151332423,25.9652915878,1.7055507777,0.0,27.9495200658,27.7759469175,73.1067013091,64.9368837902,7.005,1.16481751888
 03/12  18:00:00,181.987589973,25.9652915878,0.696432788165,0.0,13.9747600329,18.6919646116,90.2479862285,84.4132901596,4.67,1.16469606888
 03/12  19:00:00,166.807616982,25.9652915878,0.415115061398,0.0,13.9747600329,18.6919646116,105.25142448,100.56142448,4.67,0.02
 03/12  20:00:00,161.244781996,25.9652915878,0.126912697474,0.0,13.9747600329,18.6919646116,124.078249221,118.2436592,4.67,1.16459002134
 03/12  21:00:00,142.835306577,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,101.271411574,96.5814115744,4.67,0.02
 03/12  22:00:00,82.9432618498,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562866496,0.0,1.75125,1.16437866496
 03/12  23:00:00,116.391150878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,86.9436630364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,81.8289385075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923682364,0.0,2.335,1.16423682364
 03/13  02:00:00,81.1942431972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,80.7123142166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,86.8733138119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926427957,0.0,2.335,1.16426427957
 03/13  05:00:00,85.9722452923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,136.575419348,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,291.094903308,286.404903308,4.67,0.02
 03/13  07:00:00,142.19465946,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,288.602656595,282.768198271,4.67,1.16445832346
 03/13  08:00:00,209.486406683,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,248.549531636,240.357031636,8.1725,0.02
 03/13  09:00:00,237.309339702,25.9652915878,0.295042037494,0.0,62.886420148,41.4019203762,192.57643424,180.904097861,10.5075,1.16483637919
 03/13  10:00:00,232.880593067,25.9652915878,1.02048289708,0.0,62.886420148,41.4019203762,142.666217416,130.993682921,10.5075,1.16503449431
 03/13  11:00:00,268.139389447,25.9652915878,2.03500441081,0.0,62.886420148,41.4019203762,98.69988587,87.0272607461,10.5075,1.16512512383
 03/13  12:00:00,254.464166105,25.9652915878,3.05410306378,0.0,62.886420148,41.4019203762,71.7256646327,60.0527656639,10.5075,1.16539896883
 03/13  13:00:00,254.297924025,25.9652915878,4.03796415102,0.0,62.886420148,41.4019203762,49.4203532496,36.6022844624,10.5075,2.31056878717
 03/13  14:00:00,254.551044315,25.9652915878,5.29749764624,0.0,62.886420148,41.4019203762,22.5561570348,10.8835451679,10.5075,1.16511186692
 03/13  15:00:00,254.500449186,25.9652915878,6.54938856411,0.0,62.886420148,41.4019203762,11.672498604,0.0,10.5075,1.16499860403
 03/13  16:00:00,257.823830131,25.9652915878,7.46755530402,0.0,62.886420148,41.4019203762,11.6725007673,0.0,10.5075,1.16500076731
 03/13  17:00:00,259.553297962,25.9652915878,8.19491759969,0.0,62.886420148,41.4019203762,11.6725181416,0.0,10.5075,1.16501814165
 03/13  18:00:00,256.626389275,25.9652915878,6.68875501816,0.0,41.9242800987,36.8599292233,10.5048593092,0.0,9.34,1.16485930916
 03/13  19:00:00,248.788513552,25.9652915878,4.99863341371,0.0,41.9242800987,36.8599292233,22.6627306303,13.3027306303,9.34,0.02
 03/13  20:00:00,224.746278534,25.9652915878,3.50223310782,0.0,34.9369000822,32.3179380704,39.7699025085,30.4325357679,8.1725,1.16486674062
 03/13  21:00:00,160.299018887,25.9652915878,1.37698870488,0.0,13.9747600329,18.6919646116,21.8111817656,15.9766317023,4.67,1.16455006335
 03/13  22:00:00,103.369835527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,136.544870681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,109.78521539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992507207,0.0,2.335,1.1642507207
 03/14  01:00:00,99.0164664891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,98.105876609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,97.4078372208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923157028,0.0,2.335,1.16423157028
 03/14  04:00:00,120.082858734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,119.335467328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,170.066204474,25.9652915878,0.0054363079971,0.0,13.9747600329,18.6919646116,151.612660137,145.778411285,4.67,1.16424885237
 03/14  07:00:00,173.102404509,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,162.13331912,157.44331912,4.67,0.02
 03/14  08:00:00,230.487934603,25.9652915878,0.460367447606,0.0,34.9369000822,32.3179380704,141.919208096,132.582070899,8.1725,1.16463719744
 03/14  09:00:00,265.501431417,25.9652915878,1.7132502663,0.0,62.886420148,41.4019203762,95.3271313056,84.7996313056,10.5075,0.02
 03/14  10:00:00,267.094207593,25.9652915878,3.0878931788,0.0,62.886420148,41.4019203762,54.9539335676,43.2815166907,10.5075,1.16491687699
 03/14  11:00:00,300.277379815,25.9652915878,3.99544623746,0.0,62.886420148,41.4019203762,21.8420642412,10.169411495,10.5075,1.16515274617
 03/14  12:00:00,291.920355834,25.9652915878,4.53673334055,0.0,62.886420148,41.4019203762,12.8182512273,0.0,10.5075,2.31075122725
 03/14  13:00:00,291.276890111,25.9652915878,5.01222390686,0.0,62.886420148,41.4019203762,11.672757296,0.0,10.5075,1.16525729595
 03/14  14:00:00,286.000825771,25.9652915878,5.69344888949,0.0,62.886420148,41.4019203762,11.6726604275,0.0,10.5075,1.16516042747
 03/14  15:00:00,282.046972676,25.9652915878,6.34250475214,0.0,62.886420148,41.4019203762,11.6725649586,0.0,10.5075,1.16506495864
 03/14  16:00:00,280.449979499,25.9652915878,6.14863265813,0.0,62.886420148,41.4019203762,11.6725620053,0.0,10.5075,1.16506200529
 03/14  17:00:00,278.623264161,25.9652915878,6.16045227227,0.0,62.886420148,41.4019203762,11.6725742418,0.0,10.5075,1.16507424178
 03/14  18:00:00,273.062010495,25.9652915878,5.17252665451,0.0,41.9242800987,36.8599292233,10.5049332576,0.0,9.34,1.16493325759
 03/14  19:00:00,257.414363291,25.9652915878,4.25478695481,0.0,41.9242800987,36.8599292233,18.1535482217,7.64873517991,9.34,1.16481304183
 03/14  20:00:00,230.321390886,25.9652915878,3.06114802122,0.0,34.9369000822,32.3179380704,37.2578542799,29.0653542799,8.1725,0.02
 03/14  21:00:00,161.880223238,25.9652915878,1.31512164031,0.0,13.9747600329,18.6919646116,18.6471077093,12.8125522543,4.67,1.16455545502
 03/14  22:00:00,106.326454686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,136.764667849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928727195,0.0,2.335,1.16428727195
 03/14  24:00:00,106.972255276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,96.3620283809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,92.8179554959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925533533,0.0,2.335,1.16425533533
 03/15  03:00:00,90.3380391493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,94.9957311212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,93.1463976396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926298948,0.0,2.335,1.16426298948
 03/15  06:00:00,141.675154019,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,186.860528452,182.170528452,4.67,0.02
 03/15  07:00:00,146.728358952,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,201.113900694,196.423900694,4.67,0.02
 03/15  08:00:00,211.524057841,25.9652915878,0.10784207532,0.0,34.9369000822,32.3179380704,186.568576767,177.231435205,8.1725,1.1646415621
 03/15  09:00:00,237.989463439,25.9652915878,1.02834860103,0.0,62.886420148,41.4019203762,149.941430348,138.26909024,10.5075,1.16484010724
 03/15  10:00:00,230.211352354,25.9652915878,1.37286215847,0.0,62.886420148,41.4019203762,133.035362955,121.362965771,10.5075,1.1648971836
 03/15  11:00:00,262.369015347,25.9652915878,2.00117819438,0.0,62.886420148,41.4019203762,113.114474412,101.441661643,10.5075,1.16531276967
 03/15  12:00:00,246.628677388,25.9652915878,2.56641637785,0.0,62.886420148,41.4019203762,94.6225049415,82.9496706504,10.5075,1.16533429103
 03/15  13:00:00,245.732475308,25.9652915878,3.00058141176,0.0,62.886420148,41.4019203762,81.2834700496,69.6107213513,10.5075,1.16524869833
 03/15  14:00:00,244.399007274,25.9652915878,3.5902397425,0.0,62.886420148,41.4019203762,64.7868877969,53.1141954204,10.5075,1.16519237649
 03/15  15:00:00,243.011943504,25.9652915878,4.18954372687,0.0,62.886420148,41.4019203762,49.4219774146,37.7495849693,10.5075,1.16489244533
 03/15  16:00:00,243.487667593,25.9652915878,4.44595301709,0.0,62.886420148,41.4019203762,46.0971645379,34.4245577648,10.5075,1.16510677308
 03/15  17:00:00,242.997344962,25.9652915878,4.53277356939,0.0,62.886420148,41.4019203762,48.8467890097,37.1741751596,10.5075,1.16511385009
 03/15  18:00:00,240.084314353,25.9652915878,3.66480419638,0.0,41.9242800987,36.8599292233,60.5276625137,50.0226717408,9.34,1.16499077295
 03/15  19:00:00,229.520627568,25.9652915878,3.03149139672,0.0,41.9242800987,36.8599292233,80.2488003449,69.7440812583,9.34,1.16471908665
 03/15  20:00:00,206.059432739,25.9652915878,2.0002569307,0.0,34.9369000822,32.3179380704,96.6502678805,87.312917921,8.1725,1.16484995947
 03/15  21:00:00,144.391627097,25.9652915878,0.519063071261,0.0,13.9747600329,18.6919646116,72.4457496052,67.7557496052,4.67,0.02
 03/15  22:00:00,87.2991700401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945378199,0.0,2.335,1.16445378199
 03/15  23:00:00,119.893623005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,90.6140140805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,82.5289616467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923760784,0.0,2.335,1.16423760784
 03/16  02:00:00,81.8340949957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,81.175033664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,87.2804434682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925991808,0.0,2.335,1.16425991808
 03/16  05:00:00,86.4851396201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,137.238835498,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,256.614608178,251.924608178,4.67,0.02
 03/16  07:00:00,143.52240711,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,248.1107502,242.27625724,4.67,1.16449296035
 03/16  08:00:00,209.635443659,25.9652915878,0.0383493806917,0.0,34.9369000822,32.3179380704,228.673040127,220.480540127,8.1725,0.02
 03/16  09:00:00,235.280857526,25.9652915878,0.317813646444,0.0,62.886420148,41.4019203762,196.525756135,184.853500281,10.5075,1.16475585394
 03/16  10:00:00,227.199077858,25.9652915878,0.741512381682,0.0,62.886420148,41.4019203762,169.903033704,158.230583098,10.5075,1.16495060584
 03/16  11:00:00,259.159097189,25.9652915878,1.02816161315,0.0,62.886420148,41.4019203762,146.309106235,134.636302474,10.5075,1.16530376009
 03/16  12:00:00,241.97867553,25.9652915878,1.34388672786,0.0,62.886420148,41.4019203762,131.95645139,120.283646481,10.5075,1.16530490947
 03/16  13:00:00,241.461543084,25.9652915878,1.7663115853,0.0,62.886420148,41.4019203762,118.012396212,106.339674385,10.5075,1.16522182754
 03/16  14:00:00,238.921041231,25.9652915878,2.12179246001,0.0,62.886420148,41.4019203762,107.535934162,94.7182210504,10.5075,2.31021311149
 03/16  15:00:00,236.121489494,25.9652915878,2.46675319712,0.0,62.886420148,41.4019203762,96.3453013082,84.6729106403,10.5075,1.16489066789
 03/16  16:00:00,234.897481054,25.9652915878,2.35362278005,0.0,62.886420148,41.4019203762,100.157091334,89.6295913344,10.5075,0.02
 03/16  17:00:00,234.142180984,25.9652915878,2.22359569566,0.0,62.886420148,41.4019203762,108.08119965,96.4085646568,10.5075,1.16513499331
 03/16  18:00:00,232.079884731,25.9652915878,1.54469962915,0.0,41.9242800987,36.8599292233,115.730692279,105.22566243,9.34,1.16502984941
 03/16  19:00:00,223.288427792,25.9652915878,1.24778462393,0.0,41.9242800987,36.8599292233,126.944093447,116.439305636,9.34,1.16478781188
 03/16  20:00:00,203.672087426,25.9652915878,0.770184205472,0.0,34.9369000822,32.3179380704,135.818740912,126.481496673,8.1725,1.16474423884
 03/16  21:00:00,145.304312049,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,104.302713547,98.4681488781,4.67,1.16456466845
 03/16  22:00:00,89.8791879208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,123.878971394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,95.7504105743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925979911,0.0,2.335,1.16425979911
 03/17  01:00:00,88.2521756028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,87.9170694006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,87.5665824469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923915929,0.0,2.335,1.16423915929
 03/17  04:00:00,109.549997002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,109.245646911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,159.772386875,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,223.505877135,218.815877135,4.67,0.02
 03/17  07:00:00,159.785831057,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,220.57709322,214.742680763,4.67,1.16441245733
 03/17  08:00:00,215.345930678,25.9652915878,0.0728091750117,0.0,34.9369000822,32.3179380704,200.086760029,191.894260029,8.1725,0.02
 03/17  09:00:00,242.311398786,25.9652915878,0.53017451054,0.0,62.886420148,41.4019203762,165.843578407,154.171250715,10.5075,1.16482769168
 03/17  10:00:00,235.974128397,25.9652915878,0.980899730689,0.0,62.886420148,41.4019203762,138.868238305,127.195752785,10.5075,1.16498551957
 03/17  11:00:00,270.057256996,25.9652915878,1.77517656147,0.0,62.886420148,41.4019203762,104.549374131,92.8765978574,10.5075,1.16527627349
 03/17  12:00:00,253.375835662,25.9652915878,2.2253796266,0.0,62.886420148,41.4019203762,93.4146609251,80.5967105679,10.5075,2.31045035722
 03/17  13:00:00,248.734215999,25.9652915878,2.54349440013,0.0,62.886420148,41.4019203762,87.3617688692,75.6888861533,10.5075,1.16538271586
 03/17  14:00:00,244.059050818,25.9652915878,3.03886865201,0.0,62.886420148,41.4019203762,76.3914098477,64.7189091988,10.5075,1.16500064897
 03/17  15:00:00,240.525584413,25.9652915878,3.65306133101,0.0,62.886420148,41.4019203762,60.7407809055,49.0683791575,10.5075,1.16490174803
 03/17  16:00:00,240.081293353,25.9652915878,3.94019207032,0.0,62.886420148,41.4019203762,57.0757773668,45.403157081,10.5075,1.1651202858
 03/17  17:00:00,239.888895554,25.9652915878,4.00178402621,0.0,62.886420148,41.4019203762,59.5612458694,47.8886137561,10.5075,1.16513211328
 03/17  18:00:00,236.282401562,25.9652915878,2.96973003542,0.0,41.9242800987,36.8599292233,75.5941563447,65.0891873021,9.34,1.16496904264
 03/17  19:00:00,217.241583272,25.9652915878,2.27411941735,0.0,41.9242800987,36.8599292233,95.7218259226,86.3618259226,9.34,0.02
 03/17  20:00:00,195.357500226,25.9652915878,1.23642798503,0.0,34.9369000822,32.3179380704,113.967362811,104.630067455,8.1725,1.16479535598
 03/17  21:00:00,135.570548522,25.9652915878,0.0918698452946,0.0,13.9747600329,18.6919646116,98.3542767782,92.5196239686,4.67,1.16465280963
 03/17  22:00:00,82.8328487111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,117.255928839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935174507,0.0,2.335,1.16435174507
 03/17  24:00:00,87.8763092229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,78.0442440782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,77.623146741,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555284503,0.0,1.75125,1.16430284503
 03/18  03:00:00,77.1946455696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,83.3983362548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,82.5768058964,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549940785,0.0,1.75125,1.16424940785
 03/18  06:00:00,121.601935969,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,327.645682911,324.123182911,3.5025,0.02
 03/18  07:00:00,127.057631346,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,319.143682861,315.621182861,3.5025,0.02
 03/18  08:00:00,179.968069615,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,291.225040607,284.222874378,5.8375,1.16466622916
 03/18  09:00:00,197.763495963,25.9652915878,0.0482792540753,0.0,41.9242800987,36.8599292233,244.697220443,234.192537338,9.34,1.16468310494
 03/18  10:00:00,223.018138439,25.9652915878,0.0888462775554,0.0,62.886420148,41.4019203762,207.869336338,196.196833222,10.5075,1.16500311658
 03/18  11:00:00,254.04719745,25.9652915878,0.475811203045,0.0,62.886420148,41.4019203762,176.957766502,165.285220609,10.5075,1.16504589288
 03/18  12:00:00,235.093804434,25.9652915878,0.806617099426,0.0,62.886420148,41.4019203762,152.913485253,141.240701157,10.5075,1.16528409609
 03/18  13:00:00,234.057612983,25.9652915878,1.19602754701,0.0,62.886420148,41.4019203762,129.325222248,117.652513307,10.5075,1.16520894126
 03/18  14:00:00,232.660874503,25.9652915878,1.83497839496,0.0,62.886420148,41.4019203762,108.99476383,97.3221301137,10.5075,1.16513371596
 03/18  15:00:00,230.018518591,25.9652915878,2.27478456129,0.0,62.886420148,41.4019203762,98.0470464862,86.3744128286,10.5075,1.16513365766
 03/18  16:00:00,230.775896686,25.9652915878,2.63755089331,0.0,62.886420148,41.4019203762,91.1509421151,79.4783236217,10.5075,1.16511849334
 03/18  17:00:00,231.165651614,25.9652915878,2.79497806022,0.0,62.886420148,41.4019203762,91.9100620034,80.2374737145,10.5075,1.16508828897
 03/18  18:00:00,215.030420409,25.9652915878,1.37254943925,0.0,34.9369000822,32.3179380704,111.160424044,101.822905057,8.1725,1.16501898638
 03/18  19:00:00,173.221318707,25.9652915878,0.421452649432,0.0,20.9621400493,23.2339557645,134.833133232,127.830858249,5.8375,1.16477498243
 03/18  20:00:00,166.856885168,25.9652915878,0.0686447784062,0.0,20.9621400493,23.2339557645,160.846380067,153.844123339,5.8375,1.16475672742
 03/18  21:00:00,123.751696972,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,144.036334002,140.513834002,3.5025,0.02
 03/18  22:00:00,79.1778914288,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574466636,0.0,1.75125,1.16449466636
 03/18  23:00:00,114.246510427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  24:00:00,84.5202913841,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562862626,0.0,1.75125,1.16437862626
 03/19  01:00:00,76.9494700455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,76.4152926372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,75.8747596161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554740632,0.0,1.75125,1.16429740632
 03/19  04:00:00,82.0911585245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,81.4632569304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  06:00:00,120.941587557,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,415.204682212,410.537881473,3.5025,1.16430073913
 03/19  07:00:00,123.182231535,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,397.464318056,393.941818056,3.5025,0.02
 03/19  08:00:00,152.116492173,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,331.403980928,327.881480928,3.5025,0.02
 03/19  09:00:00,125.736727687,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,290.296495372,285.629545227,3.5025,1.16445014508
 03/19  10:00:00,161.072939317,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,234.349009334,226.179379257,7.005,1.16463007649
 03/19  11:00:00,192.286734307,25.9652915878,0.0372256373289,0.0,27.9495200658,27.7759469175,200.936489049,193.911489049,7.005,0.02
 03/19  12:00:00,202.518709621,25.9652915878,0.278896001368,0.0,41.9242800987,36.8599292233,162.006799481,151.501925307,9.34,1.16487417429
 03/19  13:00:00,202.964136155,25.9652915878,0.803366635194,0.0,41.9242800987,36.8599292233,133.603519788,123.098632854,9.34,1.16488693446
 03/19  14:00:00,201.156302428,25.9652915878,1.13995059466,0.0,41.9242800987,36.8599292233,113.814690929,103.309852754,9.34,1.16483817499
 03/19  15:00:00,200.081560074,25.9652915878,1.76929150535,0.0,41.9242800987,36.8599292233,92.7373195404,83.3773195404,9.34,0.02
 03/19  16:00:00,201.951297146,25.9652915878,2.31748369972,0.0,41.9242800987,36.8599292233,81.9878582324,71.4829673721,9.34,1.1648908603
 03/19  17:00:00,172.335803079,25.9652915878,1.13890910083,0.0,27.9495200658,27.7759469175,89.5067305397,81.3368786105,7.005,1.16485192917
 03/19  18:00:00,177.341624667,25.9652915878,0.432005863279,0.0,13.9747600329,18.6919646116,105.854407227,100.019829199,4.67,1.16457802798
 03/19  19:00:00,160.604887462,25.9652915878,0.0459965255145,0.0,13.9747600329,18.6919646116,135.351435165,130.661435165,4.67,0.02
 03/19  20:00:00,154.067156701,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,167.503701272,161.669089764,4.67,1.16461150832
 03/19  21:00:00,138.566965665,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,143.092951786,138.402951786,4.67,0.02
 03/19  22:00:00,79.8336823683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91541407551,0.0,1.75125,1.16416407551
 03/19  23:00:00,114.647726241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,85.5552986576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,80.2528873224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925166561,0.0,2.335,1.16425166561
 03/20  02:00:00,80.0112537659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  03:00:00,79.7742192224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,85.964939065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992093397,0.0,2.335,1.1642093397
 03/20  05:00:00,85.2020536183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,135.915246696,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,325.473906201,320.783906201,4.67,0.02
 03/20  07:00:00,137.94440982,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,320.881457661,315.046994026,4.67,1.16446363525
 03/20  08:00:00,207.737652508,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,274.911712834,266.719212834,8.1725,0.02
 03/20  09:00:00,233.864490809,25.9652915878,0.130364662833,0.0,62.886420148,41.4019203762,217.745500844,206.073171674,10.5075,1.16482916922
 03/20  10:00:00,228.082527313,25.9652915878,0.565325019359,0.0,62.886420148,41.4019203762,174.817550103,163.145034336,10.5075,1.16501576617
 03/20  11:00:00,264.487819638,25.9652915878,1.21911812709,0.0,62.886420148,41.4019203762,130.231764881,118.559169788,10.5075,1.16509509231
 03/20  12:00:00,253.090779407,25.9652915878,2.21163536163,0.0,62.886420148,41.4019203762,91.4777137806,79.8048582102,10.5075,1.1653555704
 03/20  13:00:00,253.050100824,25.9652915878,3.21391908727,0.0,62.886420148,41.4019203762,65.8791038351,53.0611491364,10.5075,2.31045469869
 03/20  14:00:00,248.244533576,25.9652915878,3.9484941163,0.0,62.886420148,41.4019203762,50.3977005265,38.7251581156,10.5075,1.16504241087
 03/20  15:00:00,245.033065439,25.9652915878,4.72098802945,0.0,62.886420148,41.4019203762,34.8204762184,23.1480550145,10.5075,1.16492120383
 03/20  16:00:00,245.477569341,25.9652915878,4.98120974515,0.0,62.886420148,41.4019203762,31.2894357164,19.6170218915,10.5075,1.16491382492
 03/20  17:00:00,245.737403028,25.9652915878,5.1787618209,0.0,62.886420148,41.4019203762,32.0740942664,20.4016728125,10.5075,1.16492145397
 03/20  18:00:00,242.649716513,25.9652915878,4.28396253588,0.0,41.9242800987,36.8599292233,41.6650378891,32.3050378891,9.34,0.02
 03/20  19:00:00,229.264778528,25.9652915878,3.15293001049,0.0,41.9242800987,36.8599292233,74.5092169536,64.0044140952,9.34,1.16480285845
 03/20  20:00:00,206.028845854,25.9652915878,1.97769693444,0.0,34.9369000822,32.3179380704,93.7030575695,84.3658031887,8.1725,1.16475438081
 03/20  21:00:00,144.935813681,25.9652915878,0.540037001988,0.0,13.9747600329,18.6919646116,68.5610934514,62.7265220737,4.67,1.16457137771
 03/20  22:00:00,88.4238160174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,123.238260366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,95.2708130453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926605665,0.0,2.335,1.16426605665
 03/21  01:00:00,87.2835566701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,87.2424011878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,87.1508737749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924361225,0.0,2.335,1.16424361225
 03/21  04:00:00,110.431587717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,110.826526631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,162.196195463,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,179.267574996,174.577574996,4.67,0.02
 03/21  07:00:00,160.015491619,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,185.187777476,179.353363954,4.67,1.16441352227
 03/21  08:00:00,219.519795813,25.9652915878,0.112006190262,0.0,34.9369000822,32.3179380704,173.145669949,164.953169949,8.1725,0.02
 03/21  09:00:00,249.236922343,25.9652915878,0.823347690763,0.0,62.886420148,41.4019203762,150.431138014,138.758816699,10.5075,1.16482131432
 03/21  10:00:00,242.788558003,25.9652915878,0.967878623329,0.0,62.886420148,41.4019203762,138.080454595,126.407982075,10.5075,1.16497252067
 03/21  11:00:00,273.671518337,25.9652915878,1.24219696896,0.0,62.886420148,41.4019203762,122.82192914,111.149173941,10.5075,1.16525519942
 03/21  12:00:00,259.146341463,25.9652915878,1.57085908469,0.0,62.886420148,41.4019203762,110.543943976,98.8712137817,10.5075,1.16523019439
 03/21  13:00:00,258.482961698,25.9652915878,1.77750145601,0.0,62.886420148,41.4019203762,103.947112748,91.1288466387,10.5075,2.31076610958
 03/21  14:00:00,255.13193384,25.9652915878,1.8011817492,0.0,62.886420148,41.4019203762,101.414425472,89.7417293239,10.5075,1.16519614796
 03/21  15:00:00,252.156063853,25.9652915878,1.82286452188,0.0,62.886420148,41.4019203762,100.041987689,88.3694142588,10.5075,1.16507343011
 03/21  16:00:00,251.223301311,25.9652915878,1.74202084419,0.0,62.886420148,41.4019203762,105.248912978,93.5763484765,10.5075,1.16506450162
 03/21  17:00:00,249.598266319,25.9652915878,1.59953746139,0.0,62.886420148,41.4019203762,114.198857924,102.526287379,10.5075,1.16507054585
 03/21  18:00:00,244.976990612,25.9652915878,0.971899838506,0.0,41.9242800987,36.8599292233,122.990524032,112.485620938,9.34,1.1649030936
 03/21  19:00:00,231.442494532,25.9652915878,0.846727748643,0.0,41.9242800987,36.8599292233,129.634187984,120.274187984,9.34,0.02
 03/21  20:00:00,211.447587624,25.9652915878,0.555219730217,0.0,34.9369000822,32.3179380704,139.118210724,129.780985294,8.1725,1.16472542997
 03/21  21:00:00,151.209852951,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,115.152075052,109.317495996,4.67,1.16457905579
 03/21  22:00:00,100.468850067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,133.080805896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927689525,0.0,2.335,1.16427689525
 03/21  24:00:00,103.719346309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,94.6804241366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,92.4947864785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,90.5520090833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925520227,0.0,2.335,1.16425520227
 03/22  04:00:00,95.4262839939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,93.6375426863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,142.81152103,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,281.434487436,275.600218312,4.67,1.16426912385
 03/22  07:00:00,146.233443422,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,271.552041757,266.862041757,4.67,0.02
 03/22  08:00:00,214.256738767,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,251.528459844,242.191316236,8.1725,1.16464360766
 03/22  09:00:00,239.423824146,25.9652915878,0.0602868092874,0.0,62.886420148,41.4019203762,227.673105972,217.145605972,10.5075,0.02
 03/22  10:00:00,229.388061894,25.9652915878,0.0,0.0,62.886420148,41.4019203762,224.982975357,213.310566886,10.5075,1.16490847056
 03/22  11:00:00,259.576966316,25.9652915878,0.0193167470776,0.0,62.886420148,41.4019203762,213.635735477,201.963106064,10.5075,1.16512941364
 03/22  12:00:00,240.631298127,25.9652915878,0.108976747265,0.0,62.886420148,41.4019203762,208.872332852,196.054169964,10.5075,2.31066288787
 03/22  13:00:00,238.377237677,25.9652915878,0.186962824853,0.0,62.886420148,41.4019203762,202.04892021,190.376223169,10.5075,1.16519704136
 03/22  14:00:00,234.688435225,25.9652915878,0.246233463389,0.0,62.886420148,41.4019203762,197.769345741,186.096755438,10.5075,1.16509030264
 03/22  15:00:00,231.765850142,25.9652915878,0.304222026278,0.0,62.886420148,41.4019203762,193.137423077,181.46493789,10.5075,1.16498518652
 03/22  16:00:00,231.989529291,25.9652915878,0.319253268549,0.0,62.886420148,41.4019203762,193.481696354,181.809225245,10.5075,1.16497110899
 03/22  17:00:00,231.779270793,25.9652915878,0.306471906368,0.0,62.886420148,41.4019203762,196.90386583,185.231393875,10.5075,1.16497195507
