Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  18:00:00,229.65327822,25.9652915878,0.0179041671191,0.0,41.9242800987,36.8599292233,202.557738389,192.052707762,9.34,1.16503062685
 03/22  19:00:00,221.498605197,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,207.866755071,198.506755071,9.34,0.02
 03/22  20:00:00,202.644353935,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,214.245534652,204.908182835,8.1725,1.1648518178
 03/22  21:00:00,144.70395788,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,181.265302114,175.430735442,4.67,1.16456667173
 03/22  22:00:00,89.5280941498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  23:00:00,123.860107612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932023834,0.0,2.335,1.16432023834
 03/22  24:00:00,93.8816754791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,86.3348161219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,85.7385981695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926249729,0.0,2.335,1.16426249729
 03/23  03:00:00,85.415215032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,91.7723639958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,91.2307437009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,141.84637197,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,300.994055985,295.159796465,4.67,1.16425952029
 03/23  07:00:00,146.85526741,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,275.039456952,270.349456952,4.67,0.02
 03/23  08:00:00,216.125458313,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,244.836403119,235.499274446,8.1725,1.1646286729
 03/23  09:00:00,243.773167973,25.9652915878,0.0931524918606,0.0,62.886420148,41.4019203762,208.765435588,197.093258427,10.5075,1.16467716092
 03/23  10:00:00,235.960736394,25.9652915878,0.267261395806,0.0,62.886420148,41.4019203762,179.473880588,168.946380588,10.5075,0.02
 03/23  11:00:00,271.739911262,25.9652915878,0.857551705961,0.0,62.886420148,41.4019203762,136.40095647,123.583089381,10.5075,2.31036708939
 03/23  12:00:00,263.431017843,25.9652915878,1.636382005,0.0,62.886420148,41.4019203762,92.3818620015,80.7089511912,10.5075,1.16541081031
 03/23  13:00:00,267.057390322,25.9652915878,2.28677692345,0.0,62.886420148,41.4019203762,66.43443885,54.7616285171,10.5075,1.16531033298
 03/23  14:00:00,262.748798122,25.9652915878,2.62709113569,0.0,62.886420148,41.4019203762,58.8364479579,47.1639833605,10.5075,1.16496459733
 03/23  15:00:00,258.870735718,25.9652915878,3.20567002694,0.0,62.886420148,41.4019203762,42.0446747901,30.3720787189,10.5075,1.16509607121
 03/23  16:00:00,257.950675707,25.9652915878,3.39493490476,0.0,62.886420148,41.4019203762,41.2921743638,29.6195940024,10.5075,1.16508036141
 03/23  17:00:00,255.199322556,25.9652915878,3.19249930792,0.0,62.886420148,41.4019203762,52.4845396542,40.811960051,10.5075,1.16507960324
 03/23  18:00:00,250.037180272,25.9652915878,2.59187196892,0.0,41.9242800987,36.8599292233,61.7197904075,51.2148620299,9.34,1.16492837764
 03/23  19:00:00,241.340962953,25.9652915878,2.12491715436,0.0,41.9242800987,36.8599292233,79.8809695956,69.3761711625,9.34,1.16479843311
 03/23  20:00:00,217.359206817,25.9652915878,1.19871910702,0.0,34.9369000822,32.3179380704,95.2909446729,87.0984446729,8.1725,0.02
 03/23  21:00:00,152.922854463,25.9652915878,0.0939930121686,0.0,13.9747600329,18.6919646116,85.5648269726,79.7302237375,4.67,1.16460323504
 03/23  22:00:00,97.5616197871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,131.01700657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993427157,0.0,2.335,1.1643427157
 03/23  24:00:00,102.66658869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,94.8758291343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,94.7028830415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922516818,0.0,2.335,1.16422516818
 03/24  03:00:00,94.1812023869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,116.472596406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,116.096014028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922922545,0.0,2.335,1.16422922545
 03/24  06:00:00,166.574918806,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,189.07654354,184.38654354,4.67,0.02
 03/24  07:00:00,164.589367043,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,195.790253975,191.100253975,4.67,0.02
 03/24  08:00:00,224.871890909,25.9652915878,0.0914369076175,0.0,34.9369000822,32.3179380704,171.660432884,162.323339285,8.1725,1.16459359957
 03/24  09:00:00,256.715055533,25.9652915878,0.908444335606,0.0,62.886420148,41.4019203762,130.340951431,118.668674071,10.5075,1.16477736006
 03/24  10:00:00,251.441436093,25.9652915878,1.41181702194,0.0,62.886420148,41.4019203762,106.47411088,94.8017904379,10.5075,1.1648204424
 03/24  11:00:00,281.277308095,25.9652915878,2.2024719437,0.0,62.886420148,41.4019203762,79.2436993546,67.5709840701,10.5075,1.16521528451
 03/24  12:00:00,260.637883588,25.9652915878,2.23422334496,0.0,62.886420148,41.4019203762,84.5643859956,72.8916631922,10.5075,1.16522280337
 03/24  13:00:00,255.46981629,25.9652915878,2.51498755187,0.0,62.886420148,41.4019203762,78.4861994174,66.8132964154,10.5075,1.16540300202
 03/24  14:00:00,256.283814672,25.9652915878,3.28990027715,0.0,62.886420148,41.4019203762,56.7023080208,45.0297520052,10.5075,1.16505601564
 03/24  15:00:00,252.708598179,25.9652915878,3.95782045599,0.0,62.886420148,41.4019203762,41.2534833451,29.5810164365,10.5075,1.16496690861
 03/24  16:00:00,249.932406705,25.9652915878,4.33988815996,0.0,62.886420148,41.4019203762,38.9620715925,27.2896254974,10.5075,1.16494609506
 03/24  17:00:00,245.486369777,25.9652915878,4.09182419139,0.0,62.886420148,41.4019203762,53.2889420012,41.6165018762,10.5075,1.16494012505
 03/24  18:00:00,240.977940129,25.9652915878,3.15891910475,0.0,41.9242800987,36.8599292233,68.7931265911,58.2881123828,9.34,1.16501420825
 03/24  19:00:00,223.636010894,25.9652915878,2.74736788372,0.0,41.9242800987,36.8599292233,83.4836408229,72.9789361601,9.34,1.16470466274
 03/24  20:00:00,201.10880724,25.9652915878,1.80890725917,0.0,34.9369000822,32.3179380704,96.7611631484,88.5686631484,8.1725,0.02
 03/24  21:00:00,140.437801101,25.9652915878,0.399524068464,0.0,13.9747600329,18.6919646116,76.743639153,70.9090214712,4.67,1.16461768172
 03/24  22:00:00,88.108286581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,120.90946588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934464778,0.0,2.335,1.16434464778
 03/24  24:00:00,91.7314995011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,81.8014861213,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557395894,0.0,1.75125,1.16432395894
 03/25  02:00:00,81.0734822675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,80.4430650418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,86.5655380986,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550636426,0.0,1.75125,1.16425636426
 03/25  05:00:00,85.6366921456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,123.335364881,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,310.603702453,307.081202453,3.5025,0.02
 03/25  07:00:00,126.282600512,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,304.569188126,299.902137127,3.5025,1.16455099892
 03/25  08:00:00,183.133303539,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,268.766308992,262.908808992,5.8375,0.02
 03/25  09:00:00,204.02808651,25.9652915878,0.139953146004,0.0,41.9242800987,36.8599292233,207.727482981,197.222794236,9.34,1.16468874567
 03/25  10:00:00,233.759064884,25.9652915878,0.747073163594,0.0,62.886420148,41.4019203762,151.056162381,139.383673339,10.5075,1.16498904227
 03/25  11:00:00,265.047954985,25.9652915878,1.20762027604,0.0,62.886420148,41.4019203762,125.31398936,113.641261986,10.5075,1.16522737386
 03/25  12:00:00,247.578062013,25.9652915878,1.71372722685,0.0,62.886420148,41.4019203762,108.989558095,97.3168770083,10.5075,1.16518108654
 03/25  13:00:00,246.887965415,25.9652915878,2.32029292495,0.0,62.886420148,41.4019203762,89.8049668619,78.1321008841,10.5075,1.1653659778
 03/25  14:00:00,243.768694636,25.9652915878,2.8264219178,0.0,62.886420148,41.4019203762,77.0129429653,65.3403950567,10.5075,1.16504790867
 03/25  15:00:00,241.251976528,25.9652915878,3.39330145559,0.0,62.886420148,41.4019203762,63.8828109227,52.2102698085,10.5075,1.16504111425
 03/25  16:00:00,242.391595689,25.9652915878,3.92340584009,0.0,62.886420148,41.4019203762,53.1656952423,41.4931758072,10.5075,1.16501943508
 03/25  17:00:00,241.568692827,25.9652915878,4.02221709397,0.0,62.886420148,41.4019203762,56.2300335302,44.5575505987,10.5075,1.16498293154
 03/25  18:00:00,223.811320878,25.9652915878,2.49961267731,0.0,34.9369000822,32.3179380704,76.1422213077,66.8048097036,8.1725,1.16491160406
 03/25  19:00:00,181.887389262,25.9652915878,1.00714769716,0.0,20.9621400493,23.2339557645,94.3790400283,87.3766642076,5.8375,1.16487582074
 03/25  20:00:00,173.605763343,25.9652915878,0.642736614313,0.0,20.9621400493,23.2339557645,114.970738191,107.968549002,5.8375,1.16468918855
 03/25  21:00:00,126.970561919,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,102.057450328,98.5349503277,3.5025,0.02
 03/25  22:00:00,82.7782185869,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915721449,0.0,1.75125,1.164471449
 03/25  23:00:00,116.536554886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,87.2399871893,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561861295,0.0,1.75125,1.16436861295
 03/26  01:00:00,79.4384332048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,78.8512754305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,78.403683614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555257259,0.0,1.75125,1.16430257259
 03/26  04:00:00,84.7475410732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,83.8015021826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,122.489663974,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,328.666309015,323.999511389,3.5025,1.16429762628
 03/26  07:00:00,125.630064192,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,324.067138956,320.544638956,3.5025,0.02
 03/26  08:00:00,155.315327723,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,268.968901152,265.446401152,3.5025,0.02
 03/26  09:00:00,131.493770511,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,229.609356776,224.942443938,3.5025,1.16441283853
 03/26  10:00:00,169.765895,25.9652915878,0.0882180105071,0.0,27.9495200658,27.7759469175,179.307876341,171.138191487,7.005,1.16468485346
 03/26  11:00:00,204.037717432,25.9652915878,0.0932858399576,0.0,27.9495200658,27.7759469175,141.586477142,134.561477142,7.005,0.02
 03/26  12:00:00,218.465118817,25.9652915878,1.14424316848,0.0,41.9242800987,36.8599292233,103.090564523,92.5857410065,9.34,1.16482351642
 03/26  13:00:00,218.295197013,25.9652915878,1.85505341137,0.0,41.9242800987,36.8599292233,82.7513882462,72.2466548869,9.34,1.16473335931
 03/26  14:00:00,214.709426054,25.9652915878,2.51641804166,0.0,41.9242800987,36.8599292233,67.2794539047,56.7745932729,9.34,1.16486063182
 03/26  15:00:00,212.02387517,25.9652915878,3.23723776567,0.0,41.9242800987,36.8599292233,50.7848662423,41.4248662423,9.34,0.02
 03/26  16:00:00,213.100650012,25.9652915878,3.82299496581,0.0,41.9242800987,36.8599292233,41.4476864008,30.9427838813,9.34,1.16490251948
 03/26  17:00:00,183.560225566,25.9652915878,2.6681241808,0.0,27.9495200658,27.7759469175,44.9543014822,36.7844472885,7.005,1.16485419367
 03/26  18:00:00,187.169213679,25.9652915878,1.16243931077,0.0,13.9747600329,18.6919646116,60.7678924196,54.9333179624,4.67,1.16457445724
 03/26  19:00:00,171.948255264,25.9652915878,0.735621894941,0.0,13.9747600329,18.6919646116,83.5494021311,78.8594021311,4.67,0.02
 03/26  20:00:00,165.29685183,25.9652915878,0.385174733576,0.0,13.9747600329,18.6919646116,106.286423883,100.451824898,4.67,1.16459898431
 03/26  21:00:00,145.960222808,25.9652915878,0.107177970924,0.0,13.9747600329,18.6919646116,83.1230318168,78.4330318168,4.67,0.02
 03/26  22:00:00,86.2009023074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562930641,0.0,1.75125,1.16437930641
 03/26  23:00:00,119.407521632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,90.7246104681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,84.8712813862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923158547,0.0,2.335,1.16423158547
 03/27  02:00:00,83.2220914457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,82.7955274353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,89.701770711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925274176,0.0,2.335,1.16425274176
 03/27  05:00:00,89.6310865335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,140.857214957,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,239.448756448,234.758756448,4.67,0.02
 03/27  07:00:00,146.098838698,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,237.688495513,231.854062709,4.67,1.16443280464
 03/27  08:00:00,216.458391638,25.9652915878,0.0635674541321,0.0,34.9369000822,32.3179380704,209.695003367,201.502503367,8.1725,0.02
 03/27  09:00:00,247.681198983,25.9652915878,0.626286354385,0.0,62.886420148,41.4019203762,157.463769001,145.791484618,10.5075,1.16478438291
 03/27  10:00:00,247.497843754,25.9652915878,1.48504466445,0.0,62.886420148,41.4019203762,110.520388505,98.8479305896,10.5075,1.16495791544
 03/27  11:00:00,285.878811772,25.9652915878,2.64276545942,0.0,62.886420148,41.4019203762,66.2668783341,54.594091954,10.5075,1.1652863801
 03/27  12:00:00,276.209683893,25.9652915878,3.54214050685,0.0,62.886420148,41.4019203762,40.8293922435,29.156622361,10.5075,1.16526988249
 03/27  13:00:00,272.612672689,25.9652915878,4.29673318206,0.0,62.886420148,41.4019203762,26.8669573483,15.1942862033,10.5075,1.16517114501
 03/27  14:00:00,263.829335246,25.9652915878,4.79848562295,0.0,62.886420148,41.4019203762,23.115950216,11.4433112568,10.5075,1.16513895916
 03/27  15:00:00,259.054057617,25.9652915878,5.26828640744,0.0,62.886420148,41.4019203762,15.5389422484,3.86637822824,10.5075,1.16506402019
 03/27  16:00:00,262.060077888,25.9652915878,5.80829594262,0.0,62.886420148,41.4019203762,11.6725345881,0.0,10.5075,1.16503458813
 03/27  17:00:00,261.139188378,25.9652915878,5.81831314152,0.0,62.886420148,41.4019203762,13.3200452953,1.64752525031,10.5075,1.16502004501
 03/27  18:00:00,255.264891624,25.9652915878,4.61102835597,0.0,41.9242800987,36.8599292233,26.7741880406,16.2692872459,9.34,1.16490079466
 03/27  19:00:00,244.16145198,25.9652915878,3.59185337977,0.0,41.9242800987,36.8599292233,48.6193901326,38.1145649548,9.34,1.16482517781
 03/27  20:00:00,226.917340991,25.9652915878,2.54433146238,0.0,34.9369000822,32.3179380704,61.3839705464,52.0467069791,8.1725,1.16476356735
 03/27  21:00:00,166.073938735,25.9652915878,0.953298510033,0.0,13.9747600329,18.6919646116,24.9215199937,20.2315199937,4.67,0.02
 03/27  22:00:00,110.769464246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943757048,0.0,2.335,1.16443757048
 03/27  23:00:00,142.958309917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,116.829301495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,106.949699341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924727342,0.0,2.335,1.16424727342
 03/28  02:00:00,105.662491461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,104.124304667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,128.484928941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926772997,0.0,2.335,1.16426772997
 03/28  05:00:00,127.553967474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,179.86255967,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,114.470066206,109.780066206,4.67,0.02
 03/28  07:00:00,184.415379027,25.9652915878,0.0155753920009,0.0,13.9747600329,18.6919646116,118.89203525,113.057588716,4.67,1.1644465335
 03/28  08:00:00,245.153371995,25.9652915878,0.923743669772,0.0,34.9369000822,32.3179380704,97.6827104607,89.4902104607,8.1725,0.02
 03/28  09:00:00,276.395852204,25.9652915878,2.20793644857,0.0,62.886420148,41.4019203762,75.6524023967,63.9801078651,10.5075,1.16479453168
 03/28  10:00:00,270.17018782,25.9652915878,2.49698596256,0.0,62.886420148,41.4019203762,68.513367392,56.8408999563,10.5075,1.16496743572
 03/28  11:00:00,295.814521875,25.9652915878,2.93678353836,0.0,62.886420148,41.4019203762,55.29026554,43.6174721166,10.5075,1.16529342338
 03/28  12:00:00,285.551058208,25.9652915878,3.41595104107,0.0,62.886420148,41.4019203762,42.5578122037,30.8850370662,10.5075,1.16527513744
 03/28  13:00:00,286.783791465,25.9652915878,3.80760072734,0.0,62.886420148,41.4019203762,31.6610957804,19.9884209303,10.5075,1.16517485002
 03/28  14:00:00,283.144215467,25.9652915878,4.20462632,0.0,62.886420148,41.4019203762,19.927321605,8.25468053903,10.5075,1.16514106597
 03/28  15:00:00,282.473611933,25.9652915878,4.93092166309,0.0,62.886420148,41.4019203762,11.6725646072,0.0,10.5075,1.16506460716
 03/28  16:00:00,286.286805555,25.9652915878,5.68413604847,0.0,62.886420148,41.4019203762,11.6725335629,0.0,10.5075,1.16503356289
 03/28  17:00:00,286.941977969,25.9652915878,5.83140454517,0.0,62.886420148,41.4019203762,11.6725173777,0.0,10.5075,1.16501737768
 03/28  18:00:00,280.815310177,25.9652915878,4.89019947269,0.0,41.9242800987,36.8599292233,10.5048967274,0.0,9.34,1.16489672738
 03/28  19:00:00,262.812152602,25.9652915878,4.09539394158,0.0,41.9242800987,36.8599292233,18.1443458764,7.6395261556,9.34,1.16481972077
 03/28  20:00:00,245.664972465,25.9652915878,3.16680390208,0.0,34.9369000822,32.3179380704,29.6998504343,20.3625937341,8.1725,1.16475670028
 03/28  21:00:00,178.01588454,25.9652915878,1.73512895919,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/28  22:00:00,125.921532994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943013796,0.0,2.335,1.16443013796
 03/28  23:00:00,155.422429808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,131.891139774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,121.224366984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923947111,0.0,2.335,1.16423947111
 03/29  02:00:00,119.285572201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,117.29317241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,123.124619504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992594399,0.0,2.335,1.1642594399
 03/29  05:00:00,120.594397914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,169.974238101,25.9652915878,0.0953314276613,0.0,13.9747600329,18.6919646116,82.5187244634,77.8287244634,4.67,0.02
 03/29  07:00:00,180.260181705,25.9652915878,0.122819229642,0.0,13.9747600329,18.6919646116,105.965525417,100.131088308,4.67,1.16443710862
 03/29  08:00:00,249.141444169,25.9652915878,0.989754700674,0.0,34.9369000822,32.3179380704,90.9517217482,82.7592217482,8.1725,0.02
 03/29  09:00:00,282.383335413,25.9652915878,2.61844264468,0.0,62.886420148,41.4019203762,64.8626043152,53.1903213536,10.5075,1.1647829616
 03/29  10:00:00,280.980743647,25.9652915878,3.47471946638,0.0,62.886420148,41.4019203762,42.8092468857,31.1367929961,10.5075,1.16495388963
 03/29  11:00:00,307.825528904,25.9652915878,4.46636346959,0.0,62.886420148,41.4019203762,16.3227324408,4.64995503235,10.5075,1.16527740841
 03/29  12:00:00,300.995480427,25.9652915878,5.35048914329,0.0,62.886420148,41.4019203762,11.672757399,0.0,10.5075,1.165257399
 03/29  13:00:00,301.321270434,25.9652915878,6.00897935249,0.0,62.886420148,41.4019203762,11.6726555251,0.0,10.5075,1.16515552507
 03/29  14:00:00,294.022665654,25.9652915878,6.2805950278,0.0,62.886420148,41.4019203762,11.6726200392,0.0,10.5075,1.16512003918
 03/29  15:00:00,292.007110939,25.9652915878,7.79930279314,0.0,62.886420148,41.4019203762,11.6725420975,0.0,10.5075,1.16504209751
 03/29  16:00:00,293.025808179,25.9652915878,8.57690062766,0.0,62.886420148,41.4019203762,11.6725094617,0.0,10.5075,1.16500946174
 03/29  17:00:00,292.446366447,25.9652915878,8.5727834772,0.0,62.886420148,41.4019203762,11.672491624,0.0,10.5075,1.16499162396
 03/29  18:00:00,286.815255403,25.9652915878,7.52585649745,0.0,41.9242800987,36.8599292233,10.5048695344,0.0,9.34,1.16486953439
 03/29  19:00:00,277.827531141,25.9652915878,6.19947051072,0.0,41.9242800987,36.8599292233,10.8291347974,0.324343689256,9.34,1.16479110815
 03/29  20:00:00,254.242349384,25.9652915878,4.01792030068,0.0,34.9369000822,32.3179380704,10.8724447225,1.53521803783,8.1725,1.16472668467
 03/29  21:00:00,182.685383986,25.9652915878,2.32250371765,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/29  22:00:00,123.635686706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944934936,0.0,2.335,1.16444934936
 03/29  23:00:00,154.128748916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,130.237139511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,118.967452109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927866377,0.0,2.335,1.16427866377
 03/30  02:00:00,116.783580084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,115.016551254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  04:00:00,121.694896586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922797143,0.0,2.335,1.16422797143
 03/30  05:00:00,120.237246746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,169.045883784,25.9652915878,0.0995593162494,0.0,13.9747600329,18.6919646116,80.9396202868,76.2496202868,4.67,0.02
 03/30  07:00:00,176.882915321,25.9652915878,0.203219828344,0.0,13.9747600329,18.6919646116,99.7210748883,93.8866703868,4.67,1.16440450153
 03/30  08:00:00,251.437913683,25.9652915878,1.17175614114,0.0,34.9369000822,32.3179380704,80.0474732649,71.8549732649,8.1725,0.02
 03/30  09:00:00,285.93719199,25.9652915878,3.08767819175,0.0,62.886420148,41.4019203762,50.3307265904,38.6584783554,10.5075,1.16474823502
 03/30  10:00:00,287.028617492,25.9652915878,4.31487198696,0.0,62.886420148,41.4019203762,20.3823340852,8.70991687385,10.5075,1.16491721131
 03/30  11:00:00,314.202446222,25.9652915878,6.20454286417,0.0,62.886420148,41.4019203762,11.672738264,0.0,10.5075,1.16523826398
 03/30  12:00:00,307.552511396,25.9652915878,7.10274215925,0.0,62.886420148,41.4019203762,11.6727165957,0.0,10.5075,1.16521659568
 03/30  13:00:00,307.763066105,25.9652915878,8.33511753804,0.0,62.886420148,41.4019203762,11.6728879002,0.0,10.5075,1.1653879002
 03/30  14:00:00,302.512971382,25.9652915878,9.72465391847,0.0,62.886420148,41.4019203762,11.6725755879,0.0,10.5075,1.16507558792
 03/30  15:00:00,299.124607009,25.9652915878,10.9354246448,0.0,62.886420148,41.4019203762,11.6724961462,0.0,10.5075,1.16499614619
 03/30  16:00:00,297.476623466,25.9652915878,11.0597510241,0.0,62.886420148,41.4019203762,11.6724619357,0.0,10.5075,1.16496193567
 03/30  17:00:00,293.858563336,25.9652915878,10.5891579975,0.0,62.886420148,41.4019203762,11.6724424338,0.0,10.5075,1.1649424338
 03/30  18:00:00,287.103763191,25.9652915878,9.33384630041,0.0,41.9242800987,36.8599292233,10.5050245611,0.0,9.34,1.1650245611
 03/30  19:00:00,278.604924,25.9652915878,8.37018508224,0.0,41.9242800987,36.8599292233,10.5047387846,0.0,9.34,1.16473878457
 03/30  20:00:00,253.749628748,25.9652915878,6.26668004692,0.0,34.9369000822,32.3179380704,10.0145108267,0.677164961441,8.1725,1.16484586528
 03/30  21:00:00,180.455340269,25.9652915878,3.49434369583,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/30  22:00:00,120.609768649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944439849,0.0,2.335,1.16444439849
 03/30  23:00:00,150.782044952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  24:00:00,125.963803099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,114.326444514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922389191,0.0,2.335,1.16422389191
 03/31  02:00:00,112.198491365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,111.000031391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,135.18212646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923919841,0.0,2.335,1.16423919841
 03/31  05:00:00,132.958185619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  06:00:00,182.664588546,25.9652915878,0.130757967604,0.0,13.9747600329,18.6919646116,87.8245290562,83.1345290562,4.67,0.02
 03/31  07:00:00,181.750618285,25.9652915878,0.145564304685,0.0,13.9747600329,18.6919646116,111.059547684,105.225092663,4.67,1.16445502059
 03/31  08:00:00,247.321421667,25.9652915878,1.03554265742,0.0,34.9369000822,32.3179380704,91.2937346189,83.1012346189,8.1725,0.02
 03/31  09:00:00,283.746298946,25.9652915878,3.00314071952,0.0,62.886420148,41.4019203762,56.4933791798,44.8211895759,10.5075,1.16468960389
 03/31  10:00:00,285.626354553,25.9652915878,4.27630401071,0.0,62.886420148,41.4019203762,23.7738158936,12.1014592637,10.5075,1.1648566299
 03/31  11:00:00,311.214137325,25.9652915878,5.43907187162,0.0,62.886420148,41.4019203762,11.6726752179,0.0,10.5075,1.16517521787
 03/31  12:00:00,304.233627758,25.9652915878,6.32525561079,0.0,62.886420148,41.4019203762,11.6726519581,0.0,10.5075,1.16515195808
 03/31  13:00:00,301.782969482,25.9652915878,6.36555723789,0.0,62.886420148,41.4019203762,11.6728208545,0.0,10.5075,1.16532085453
 03/31  14:00:00,284.312110192,25.9652915878,4.87149050167,0.0,62.886420148,41.4019203762,18.8629614622,7.19045380253,10.5075,1.16500765967
 03/31  15:00:00,272.197001028,25.9652915878,3.93410816081,0.0,62.886420148,41.4019203762,37.5092938663,25.8368673357,10.5075,1.16492653058
 03/31  16:00:00,270.793325586,25.9652915878,3.82689778505,0.0,62.886420148,41.4019203762,41.4065981402,29.7342073901,10.5075,1.16489075012
 03/31  17:00:00,270.209627619,25.9652915878,3.76635509255,0.0,62.886420148,41.4019203762,45.309385301,33.6367922602,10.5075,1.16509304081
 03/31  18:00:00,266.750675558,25.9652915878,3.2151517359,0.0,41.9242800987,36.8599292233,47.0145177928,36.5095680862,9.34,1.16494970667
 03/31  19:00:00,247.48271709,25.9652915878,2.73584036736,0.0,41.9242800987,36.8599292233,61.2011688736,50.6963297495,9.34,1.16483912409
 03/31  20:00:00,224.978862543,25.9652915878,1.65765814509,0.0,34.9369000822,32.3179380704,84.4776854883,75.1404173939,8.1725,1.16476809436
 03/31  21:00:00,158.880325809,25.9652915878,0.364646078453,0.0,13.9747600329,18.6919646116,63.7117879679,59.0217879679,4.67,0.02
 03/31  22:00:00,107.031655298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993661818,0.0,2.335,1.1643661818
 03/31  23:00:00,136.50980988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,105.197030395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,92.1580462469,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560127333,0.0,1.75125,1.16435127333
 04/01  02:00:00,88.49418243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,85.8548249245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,90.3911688398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554417905,0.0,1.75125,1.16429417905
 04/01  05:00:00,88.360505803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,125.188643196,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,248.154362871,244.631862871,3.5025,0.02
 04/01  07:00:00,125.047199896,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,252.921361194,248.254334727,3.5025,1.16452646626
 04/01  08:00:00,184.645341593,25.9652915878,0.0168876200265,0.0,20.9621400493,23.2339557645,215.752793552,209.895293552,5.8375,0.02
 04/01  09:00:00,204.600382497,25.9652915878,0.345172361769,0.0,41.9242800987,36.8599292233,163.612663794,153.107949103,9.34,1.16471469097
 04/01  10:00:00,234.005476667,25.9652915878,1.26827888299,0.0,62.886420148,41.4019203762,127.065471572,115.393114817,10.5075,1.16485675536
 04/01  11:00:00,267.215018332,25.9652915878,2.02022390878,0.0,62.886420148,41.4019203762,100.965990449,89.2934544973,10.5075,1.16503595135
 04/01  12:00:00,250.119899286,25.9652915878,2.6292182298,0.0,62.886420148,41.4019203762,85.1597868311,73.4870605967,10.5075,1.16522623437
 04/01  13:00:00,250.29174077,25.9652915878,3.35698957436,0.0,62.886420148,41.4019203762,67.5996405267,55.9270144047,10.5075,1.16512612204
 04/01  14:00:00,248.135367257,25.9652915878,4.01482518693,0.0,62.886420148,41.4019203762,50.8939540407,39.2213830599,10.5075,1.16507098083
 04/01  15:00:00,245.379579853,25.9652915878,4.47357108108,0.0,62.886420148,41.4019203762,40.1640280965,28.4914756774,10.5075,1.1650524191
 04/01  16:00:00,243.391820886,25.9652915878,4.78786793714,0.0,62.886420148,41.4019203762,38.6191489949,26.9466297705,10.5075,1.16501922445
 04/01  17:00:00,241.498664306,25.9652915878,4.73393808619,0.0,62.886420148,41.4019203762,45.9076691236,34.2351976525,10.5075,1.16497147105
 04/01  18:00:00,222.269527234,25.9652915878,2.86834313494,0.0,34.9369000822,32.3179380704,73.1601742692,63.8227847883,8.1725,1.16488948088
 04/01  19:00:00,176.243440487,25.9652915878,1.10466874569,0.0,20.9621400493,23.2339557645,95.8767702104,88.8744269936,5.8375,1.16484321683
 04/01  20:00:00,173.004506621,25.9652915878,0.773168136294,0.0,20.9621400493,23.2339557645,111.73685015,104.734701483,5.8375,1.16464866681
 04/01  21:00:00,126.321851828,25.9652915878,0.0293930935043,0.0,6.98738001645,14.1499734587,93.8879457555,90.3654457555,3.5025,0.02
 04/01  22:00:00,81.0701906389,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573036908,0.0,1.75125,1.16448036908
 04/01  23:00:00,115.222219332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,86.1522843131,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565852255,0.0,1.75125,1.16440852255
 04/02  01:00:00,78.9109274701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,78.5022463846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,78.1740144336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549662393,0.0,1.75125,1.16424662393
 04/02  04:00:00,84.4594332632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,83.7437576232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,122.502606852,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,295.1104989,290.443684821,3.5025,1.16431407888
 04/02  07:00:00,121.197450465,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,296.074931723,292.552431723,3.5025,0.02
 04/02  08:00:00,153.554155368,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,251.84537694,248.32287694,3.5025,0.02
 04/02  09:00:00,127.769808524,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,211.003391747,206.33644572,3.5025,1.16444602686
 04/02  10:00:00,167.251607784,25.9652915878,0.159363970693,0.0,27.9495200658,27.7759469175,157.644380568,150.619380568,7.005,0.02
 04/02  11:00:00,201.931638067,25.9652915878,0.401204566175,0.0,27.9495200658,27.7759469175,125.477306978,117.307509242,7.005,1.1647977351
 04/02  12:00:00,216.503448051,25.9652915878,1.64968751655,0.0,41.9242800987,36.8599292233,93.568121735,83.0633055144,9.34,1.16481622064
 04/02  13:00:00,216.382947584,25.9652915878,2.33338942642,0.0,41.9242800987,36.8599292233,78.0915512527,67.5867420272,9.34,1.16480922554
 04/02  14:00:00,213.294068766,25.9652915878,3.08980017508,0.0,41.9242800987,36.8599292233,61.6710555003,51.1663144384,9.34,1.16474106193
 04/02  15:00:00,210.367779184,25.9652915878,3.77459410908,0.0,41.9242800987,36.8599292233,47.3643577758,38.0043577758,9.34,0.02
 04/02  16:00:00,211.076047935,25.9652915878,4.13232075568,0.0,41.9242800987,36.8599292233,42.5875467799,32.0827755594,9.34,1.16477122049
 04/02  17:00:00,179.453315032,25.9652915878,2.72906669824,0.0,27.9495200658,27.7759469175,52.3255688081,44.1558562737,7.005,1.16471253436
 04/02  18:00:00,183.62752726,25.9652915878,1.23300330736,0.0,13.9747600329,18.6919646116,64.5081367089,58.6735673944,4.67,1.16456931456
 04/02  19:00:00,166.486759913,25.9652915878,0.95512649812,0.0,13.9747600329,18.6919646116,76.6975815826,72.0075815826,4.67,0.02
 04/02  20:00:00,163.638669536,25.9652915878,0.647660115941,0.0,13.9747600329,18.6919646116,95.2411073551,89.4065381661,4.67,1.16456918895
 04/02  21:00:00,144.543321653,25.9652915878,0.310164774953,0.0,13.9747600329,18.6919646116,72.6227914842,67.9327914842,4.67,0.02
 04/02  22:00:00,84.3116165091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555426319,0.0,1.75125,1.16430426319
 04/02  23:00:00,116.938299093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,88.4052067363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,82.7827300073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927520077,0.0,2.335,1.16427520077
 04/03  02:00:00,82.4938552724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,82.3167379621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,88.2377786021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,87.3407206481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921537538,0.0,2.335,1.16421537538
 04/03  06:00:00,137.816622057,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,220.260427318,215.570427318,4.67,0.02
 04/03  07:00:00,137.355875957,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,233.266120799,228.576120799,4.67,0.02
 04/03  08:00:00,212.498499286,25.9652915878,0.132657332434,0.0,34.9369000822,32.3179380704,192.935783385,183.598658098,8.1725,1.16462528693
 04/03  09:00:00,244.270171055,25.9652915878,1.16596212016,0.0,62.886420148,41.4019203762,135.227057631,123.554800376,10.5075,1.16475725486
 04/03  10:00:00,240.730242085,25.9652915878,1.96447898304,0.0,62.886420148,41.4019203762,103.550016895,91.8775664565,10.5075,1.16495043867
 04/03  11:00:00,278.883544363,25.9652915878,3.14870246483,0.0,62.886420148,41.4019203762,66.5860201553,54.9134594242,10.5075,1.16506073101
 04/03  12:00:00,267.112305396,25.9652915878,4.08509144372,0.0,62.886420148,41.4019203762,42.04607017,30.3732623367,10.5075,1.16530783332
 04/03  13:00:00,264.672245138,25.9652915878,4.98643711653,0.0,62.886420148,41.4019203762,23.9289442893,12.2562501713,10.5075,1.16519411796
 04/03  14:00:00,260.703042439,25.9652915878,5.78400523298,0.0,62.886420148,41.4019203762,12.5206061116,0.847995895326,10.5075,1.16511021629
 04/03  15:00:00,256.64132856,25.9652915878,6.62927310475,0.0,62.886420148,41.4019203762,11.6725060991,0.0,10.5075,1.16500609915
 04/03  16:00:00,256.810328828,25.9652915878,7.23787436334,0.0,62.886420148,41.4019203762,11.6724687425,0.0,10.5075,1.16496874253
 04/03  17:00:00,255.613518296,25.9652915878,7.55454160923,0.0,62.886420148,41.4019203762,11.6724459309,0.0,10.5075,1.1649459309
 04/03  18:00:00,252.848806038,25.9652915878,6.72488113234,0.0,41.9242800987,36.8599292233,10.5050023564,0.0,9.34,1.16500235641
 04/03  19:00:00,239.043589201,25.9652915878,5.46836260547,0.0,41.9242800987,36.8599292233,25.5492156887,15.0443572139,9.34,1.16485847482
 04/03  20:00:00,214.493736648,25.9652915878,3.69328920186,0.0,34.9369000822,32.3179380704,47.5609868909,39.3684868909,8.1725,0.02
 04/03  21:00:00,151.038738452,25.9652915878,1.45862184755,0.0,13.9747600329,18.6919646116,31.5241035291,25.6895192787,4.67,1.16458425043
 04/03  22:00:00,92.4222907365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,126.79496313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930482974,0.0,2.335,1.16430482974
 04/03  24:00:00,98.9042539393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,88.9494537417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,87.9545706497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926339051,0.0,2.335,1.16426339051
 04/04  03:00:00,86.6387541251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,109.123965671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,109.548139545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926209319,0.0,2.335,1.16426209319
 04/04  06:00:00,160.425160325,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,168.144399257,163.454399257,4.67,0.02
 04/04  07:00:00,154.76056137,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,176.420720698,171.730720698,4.67,0.02
 04/04  08:00:00,222.852918747,25.9652915878,0.581810382849,0.0,34.9369000822,32.3179380704,141.397812368,132.060706772,8.1725,1.16460559664
 04/04  09:00:00,255.758415007,25.9652915878,1.87725743012,0.0,62.886420148,41.4019203762,102.134062508,90.461793349,10.5075,1.16476915907
 04/04  10:00:00,250.804468852,25.9652915878,3.04170726876,0.0,62.886420148,41.4019203762,71.0007458136,60.4732458136,10.5075,0.02
 04/04  11:00:00,284.896840503,25.9652915878,4.01977152086,0.0,62.886420148,41.4019203762,43.8886200526,31.0706582988,10.5075,2.31046175375
 04/04  12:00:00,270.90041199,25.9652915878,4.3504867051,0.0,62.886420148,41.4019203762,33.5503597413,21.8777148736,10.5075,1.16514486765
 04/04  13:00:00,268.112855066,25.9652915878,4.60974679121,0.0,62.886420148,41.4019203762,26.8097336028,15.1369324001,10.5075,1.16530120276
 04/04  14:00:00,265.733027059,25.9652915878,5.10834535943,0.0,62.886420148,41.4019203762,18.5562657753,6.88382216359,10.5075,1.16494361175
 04/04  15:00:00,264.515475208,25.9652915878,5.5176237654,0.0,62.886420148,41.4019203762,11.6725523288,0.0,10.5075,1.16505232883
 04/04  16:00:00,264.82056777,25.9652915878,5.49866179507,0.0,62.886420148,41.4019203762,11.6725168036,0.0,10.5075,1.16501680355
 04/04  17:00:00,265.032964612,25.9652915878,5.54414989656,0.0,62.886420148,41.4019203762,11.6724957997,0.0,10.5075,1.16499579966
 04/04  18:00:00,261.306657267,25.9652915878,4.73500520429,0.0,41.9242800987,36.8599292233,18.3027894776,7.7979608885,9.34,1.16482858913
 04/04  19:00:00,243.138645308,25.9652915878,4.05387172429,0.0,41.9242800987,36.8599292233,32.8235081574,22.8786616775,9.34,0.604846479862
 04/04  20:00:00,219.708628435,25.9652915878,2.72238808369,0.0,34.9369000822,32.3179380704,56.9646627138,48.2124860738,8.1725,0.579676639954
 04/04  21:00:00,156.060142401,25.9652915878,0.821116757954,0.0,13.9747600329,18.6919646116,38.4602656454,32.6257234663,4.67,1.16454217916
 04/04  22:00:00,105.663597755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  23:00:00,138.465613449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928930534,0.0,2.335,1.16428930534
 04/04  24:00:00,110.521072329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,98.2730176047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,94.2266876195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922579225,0.0,2.335,1.16422579225
 04/05  03:00:00,91.2240447924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,95.1524921451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,92.2368735431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,140.676268656,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,197.087320571,191.253103617,4.67,1.16421695396
 04/05  07:00:00,140.677793914,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,213.890230563,209.200230563,4.67,0.02
 04/05  08:00:00,214.759816297,25.9652915878,0.137526489768,0.0,34.9369000822,32.3179380704,184.97103838,175.633978009,8.1725,1.16456037068
 04/05  09:00:00,246.502282417,25.9652915878,1.10815507903,0.0,62.886420148,41.4019203762,134.862320529,124.334820529,10.5075,0.02
 04/05  10:00:00,243.653686601,25.9652915878,2.49054166454,0.0,62.886420148,41.4019203762,91.5808549556,79.9084254143,10.5075,1.16492954127
 04/05  11:00:00,277.136324019,25.9652915878,3.83460056937,0.0,62.886420148,41.4019203762,56.6706072211,44.9979877579,10.5075,1.16511946326
 04/05  12:00:00,262.229664106,25.9652915878,4.54510273147,0.0,62.886420148,41.4019203762,39.8878435297,27.0697866326,10.5075,2.31055689708
 04/05  13:00:00,258.232577453,25.9652915878,4.89588696714,0.0,62.886420148,41.4019203762,31.0823806681,19.4098478004,10.5075,1.16503286769
 04/05  14:00:00,254.963404447,25.9652915878,5.29062271948,0.0,62.886420148,41.4019203762,22.525921047,10.8534376088,10.5075,1.16498343814
 04/05  15:00:00,252.865481086,25.9652915878,6.05728392008,0.0,62.886420148,41.4019203762,12.4202879271,0.747929682845,10.5075,1.16485824421
 04/05  16:00:00,253.771169433,25.9652915878,6.43967268394,0.0,62.886420148,41.4019203762,11.6725387056,0.0,10.5075,1.16503870558
 04/05  17:00:00,253.942439675,25.9652915878,6.62737271417,0.0,62.886420148,41.4019203762,11.6725194554,0.0,10.5075,1.16501945543
 04/05  18:00:00,249.884903568,25.9652915878,5.28745650433,0.0,41.9242800987,36.8599292233,22.6802151005,12.1753822479,9.34,1.16483285257
 04/05  19:00:00,236.7910444,25.9652915878,4.28987436828,0.0,41.9242800987,36.8599292233,40.5653818431,31.2053818431,9.34,0.02
 04/05  20:00:00,217.098333448,25.9652915878,3.16482936762,0.0,34.9369000822,32.3179380704,56.5232666846,47.1859575897,8.1725,1.16480909487
 04/05  21:00:00,152.453578757,25.9652915878,0.971687795521,0.0,13.9747600329,18.6919646116,41.5502942573,35.7156841548,4.67,1.16461010257
 04/05  22:00:00,95.5246670472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,129.476613041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,102.179579896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923660234,0.0,2.335,1.16423660234
 04/06  01:00:00,92.4384875822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,91.7849160787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,91.3944412276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920576209,0.0,2.335,1.16420576209
 04/06  04:00:00,98.0036215344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,96.3070912779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,146.874279301,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,159.088951728,154.398951728,4.67,0.02
 04/06  07:00:00,149.999251944,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,173.093507028,167.259080882,4.67,1.16442614526
 04/06  08:00:00,222.986098753,25.9652915878,0.274989558534,0.0,34.9369000822,32.3179380704,156.885881894,148.693381894,8.1725,0.02
 04/06  09:00:00,252.641657676,25.9652915878,1.07147460305,0.0,62.886420148,41.4019203762,130.568916742,118.896617392,10.5075,1.16479935028
 04/06  10:00:00,247.406851714,25.9652915878,1.59923861315,0.0,62.886420148,41.4019203762,110.631957558,98.9595376899,10.5075,1.16491986791
 04/06  11:00:00,278.079782022,25.9652915878,2.26321773002,0.0,62.886420148,41.4019203762,87.7611732191,76.0885081351,10.5075,1.165165084
 04/06  12:00:00,263.633520706,25.9652915878,2.67672427138,0.0,62.886420148,41.4019203762,73.4404820035,61.7675952881,10.5075,1.16538671539
 04/06  13:00:00,265.225519598,25.9652915878,3.28582406448,0.0,62.886420148,41.4019203762,54.2700839939,41.4521484927,10.5075,2.31043550121
 04/06  14:00:00,263.216006933,25.9652915878,3.79972807614,0.0,62.886420148,41.4019203762,36.8491700075,25.1766733857,10.5075,1.16499662178
 04/06  15:00:00,260.342454381,25.9652915878,4.21222349329,0.0,62.886420148,41.4019203762,24.1460716521,13.6185716521,10.5075,0.02
 04/06  16:00:00,259.115781884,25.9652915878,4.38028971376,0.0,62.886420148,41.4019203762,25.237729353,13.5651445542,10.5075,1.16508479878
 04/06  17:00:00,257.661789419,25.9652915878,4.41345547445,0.0,62.886420148,41.4019203762,29.4634137051,17.7908609657,10.5075,1.16505273942
 04/06  18:00:00,252.954248048,25.9652915878,3.62592909971,0.0,41.9242800987,36.8599292233,40.3076551576,29.8027363809,9.34,1.16491877667
 04/06  19:00:00,240.190437058,25.9652915878,2.94767230899,0.0,41.9242800987,36.8599292233,62.4044689189,51.8996403771,9.34,1.16482854176
 04/06  20:00:00,217.066123286,25.9652915878,1.88431918795,0.0,34.9369000822,32.3179380704,84.6216095507,75.2843575605,8.1725,1.1647519902
 04/06  21:00:00,154.49807101,25.9652915878,0.453649559245,0.0,13.9747600329,18.6919646116,61.9336696435,57.2436696435,4.67,0.02
 04/06  22:00:00,99.0139728076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942011491,0.0,2.335,1.16442011491
 04/06  23:00:00,131.109907794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,103.090193035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,94.6104719399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922581517,0.0,2.335,1.16422581517
 04/07  02:00:00,93.435897472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,92.4525137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,113.865661902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924091728,0.0,2.335,1.16424091728
 04/07  05:00:00,113.01994819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,163.246542673,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,208.149654591,203.459654591,4.67,0.02
 04/07  07:00:00,157.442432331,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,210.819519865,204.98511213,4.67,1.16440773417
 04/07  08:00:00,221.615719234,25.9652915878,0.155047991561,0.0,34.9369000822,32.3179380704,172.119873594,163.927373594,8.1725,0.02
 04/07  09:00:00,257.029102663,25.9652915878,1.39812234252,0.0,62.886420148,41.4019203762,112.783027671,101.110793168,10.5075,1.16473450354
 04/07  10:00:00,255.836905346,25.9652915878,2.64453696317,0.0,62.886420148,41.4019203762,72.7534257311,61.0810407015,10.5075,1.16488502961
 04/07  11:00:00,291.850633078,25.9652915878,4.0235318635,0.0,62.886420148,41.4019203762,32.7057629746,21.0330779978,10.5075,1.16518497678
 04/07  12:00:00,280.065471504,25.9652915878,5.16724957799,0.0,62.886420148,41.4019203762,12.8595073957,1.18685906752,10.5075,1.16514832822
 04/07  13:00:00,277.753297294,25.9652915878,6.30226173824,0.0,62.886420148,41.4019203762,11.6728012359,0.0,10.5075,1.16530123586
 04/07  14:00:00,275.683451264,25.9652915878,7.54151968362,0.0,62.886420148,41.4019203762,11.6724799051,0.0,10.5075,1.16497990513
 04/07  15:00:00,271.088999758,25.9652915878,9.371754655,0.0,62.886420148,41.4019203762,11.6723873221,0.0,10.5075,1.16488732206
 04/07  16:00:00,270.649405731,25.9652915878,10.5321101586,0.0,62.886420148,41.4019203762,11.6725560509,0.0,10.5075,1.16505605092
 04/07  17:00:00,270.087137193,25.9652915878,11.0546282803,0.0,62.886420148,41.4019203762,11.6725258464,0.0,10.5075,1.16502584635
 04/07  18:00:00,265.980115095,25.9652915878,9.78148974142,0.0,41.9242800987,36.8599292233,10.5048722469,0.0,9.34,1.16487224691
 04/07  19:00:00,245.915248128,25.9652915878,8.00957393982,0.0,41.9242800987,36.8599292233,10.8378484739,0.333096844316,9.34,1.1647516296
 04/07  20:00:00,220.146538282,25.9652915878,4.84146241508,0.0,34.9369000822,32.3179380704,18.0529241323,8.71575415422,8.1725,1.1646699781
 04/07  21:00:00,156.707283031,25.9652915878,2.44111418256,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/07  22:00:00,103.160140177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936389014,0.0,2.335,1.16436389014
