Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  23:00:00,134.489973143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,107.814000898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,94.8553147177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155834089,0.0,1.75125,1.1643334089
 04/08  02:00:00,92.2853301726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,91.5276907301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  04:00:00,96.8320992422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550773724,0.0,1.75125,1.16425773724
 04/08  05:00:00,95.1847350409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,133.935103279,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,158.572243414,155.049743414,3.5025,0.02
 04/08  07:00:00,137.062707584,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,168.712008657,164.044978584,3.5025,1.16453007289
 04/08  08:00:00,200.092104334,25.9652915878,0.132421841944,0.0,20.9621400493,23.2339557645,137.090059286,131.232559286,5.8375,0.02
 04/08  09:00:00,230.438981497,25.9652915878,1.5532993078,0.0,41.9242800987,36.8599292233,89.1995675921,78.6948763077,9.34,1.16469128442
 04/08  10:00:00,264.06413321,25.9652915878,3.7403225754,0.0,62.886420148,41.4019203762,41.2131286532,29.5407179365,10.5075,1.16491071672
 04/08  11:00:00,297.877444089,25.9652915878,5.09571633493,0.0,62.886420148,41.4019203762,13.1996205189,1.5270042144,10.5075,1.1651163045
 04/08  12:00:00,287.902978929,25.9652915878,6.14155234988,0.0,62.886420148,41.4019203762,11.6728079192,0.0,10.5075,1.16530791917
 04/08  13:00:00,287.025530001,25.9652915878,7.63357729182,0.0,62.886420148,41.4019203762,11.6726988573,0.0,10.5075,1.16519885735
 04/08  14:00:00,280.924318549,25.9652915878,8.61831266085,0.0,62.886420148,41.4019203762,11.6725924117,0.0,10.5075,1.16509241174
 04/08  15:00:00,277.157145022,25.9652915878,9.67986214348,0.0,62.886420148,41.4019203762,11.6725574481,0.0,10.5075,1.16505744811
 04/08  16:00:00,278.546016344,25.9652915878,10.7499961027,0.0,62.886420148,41.4019203762,11.6725082229,0.0,10.5075,1.16500822287
 04/08  17:00:00,277.376235305,25.9652915878,10.7692244709,0.0,62.886420148,41.4019203762,11.6724447303,0.0,10.5075,1.16494473029
 04/08  18:00:00,256.871734491,25.9652915878,8.31397190632,0.0,34.9369000822,32.3179380704,9.56803434332,0.230690265576,8.1725,1.16484407774
 04/08  19:00:00,214.498922745,25.9652915878,5.30090821555,0.0,20.9621400493,23.2339557645,8.03924365665,1.03698596902,5.8375,1.16475768763
 04/08  20:00:00,202.65426681,25.9652915878,3.16777982635,0.0,20.9621400493,23.2339557645,18.9013546158,13.0438546158,5.8375,0.02
 04/08  21:00:00,150.215953989,25.9652915878,1.40727357176,0.0,6.98738001645,14.1499734587,7.0984007301,2.431284723,3.5025,1.1646160071
 04/08  22:00:00,103.924540813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,134.642348431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566344538,0.0,1.75125,1.16441344538
 04/08  24:00:00,107.792291992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,97.3971786089,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553798401,0.0,1.75125,1.16428798401
 04/09  02:00:00,94.923108646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,93.522944748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,100.367735022,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549832101,0.0,1.75125,1.16424832101
 04/09  05:00:00,100.139035909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,139.123049151,25.9652915878,0.00703924778551,0.0,6.98738001645,14.1499734587,146.239350043,142.716850043,3.5025,0.02
 04/09  07:00:00,145.405741721,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,158.51193389,153.845106944,3.5025,1.16432694638
 04/09  08:00:00,179.397500684,25.9652915878,0.0203600049076,0.0,6.98738001645,14.1499734587,131.511526207,127.989026207,3.5025,0.02
 04/09  09:00:00,161.621105513,25.9652915878,0.0387506521998,0.0,6.98738001645,14.1499734587,102.430478137,98.9079781366,3.5025,0.02
 04/09  10:00:00,202.434866733,25.9652915878,1.46651671854,0.0,27.9495200658,27.7759469175,58.0521506692,49.8824155917,7.005,1.16473507756
 04/09  11:00:00,237.411785089,25.9652915878,2.56221918512,0.0,27.9495200658,27.7759469175,24.9849600216,16.8153244768,7.005,1.16463554476
 04/09  12:00:00,255.998193397,25.9652915878,4.68098226741,0.0,41.9242800987,36.8599292233,10.5048400017,0.0,9.34,1.16484000172
 04/09  13:00:00,254.19058393,25.9652915878,5.7099660794,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/09  14:00:00,249.413481125,25.9652915878,7.33226846949,0.0,41.9242800987,36.8599292233,10.5047823375,0.0,9.34,1.16478233753
 04/09  15:00:00,245.613463558,25.9652915878,8.92807103751,0.0,41.9242800987,36.8599292233,10.5047503785,0.0,9.34,1.16475037852
 04/09  16:00:00,245.529005361,25.9652915878,9.89857667279,0.0,41.9242800987,36.8599292233,10.5047663451,0.0,9.34,1.16476634507
 04/09  17:00:00,215.132357329,25.9652915878,9.01702371321,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/09  18:00:00,218.998510695,25.9652915878,7.00082278962,0.0,13.9747600329,18.6919646116,5.83467495359,0.0,4.67,1.16467495359
 04/09  19:00:00,206.827292132,25.9652915878,5.48720449335,0.0,13.9747600329,18.6919646116,5.83465344877,0.0,4.67,1.16465344877
 04/09  20:00:00,197.474114078,25.9652915878,3.15359216072,0.0,13.9747600329,18.6919646116,8.92884440892,4.23884440892,4.67,0.02
 04/09  21:00:00,172.487810511,25.9652915878,2.24843712536,0.0,13.9747600329,18.6919646116,5.83443249949,0.0,4.67,1.16443249949
 04/09  22:00:00,112.097165448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,144.166792588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,117.83057679,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555717449,0.0,1.75125,1.16430717449
 04/10  01:00:00,108.440711996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,106.594395474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,105.952880402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925865802,0.0,2.335,1.16425865802
 04/10  04:00:00,112.554836343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,110.840633946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,158.741597528,25.9652915878,0.000871331422441,0.0,13.9747600329,18.6919646116,115.806939431,109.972676634,4.67,1.164262797
 04/10  07:00:00,160.852603224,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,129.552240768,124.862240768,4.67,0.02
 04/10  08:00:00,243.39746804,25.9652915878,1.23476576564,0.0,34.9369000822,32.3179380704,90.172165114,80.8350687116,8.1725,1.16459640238
 04/10  09:00:00,282.505505718,25.9652915878,3.43998594229,0.0,62.886420148,41.4019203762,41.0398852736,30.5123852735,10.5075,0.02
 04/10  10:00:00,282.545838806,25.9652915878,4.67726917917,0.0,62.886420148,41.4019203762,15.6076350189,3.93531642297,10.5075,1.16481859593
 04/10  11:00:00,311.251450481,25.9652915878,6.60085543821,0.0,62.886420148,41.4019203762,11.6727509785,0.0,10.5075,1.16525097848
 04/10  12:00:00,304.2441824,25.9652915878,8.48258501651,0.0,62.886420148,41.4019203762,11.672690197,0.0,10.5075,1.165190197
 04/10  13:00:00,305.932143038,25.9652915878,10.1543397304,0.0,62.886420148,41.4019203762,12.8180653057,0.0,10.5075,2.31056530574
 04/10  14:00:00,301.683858733,25.9652915878,12.4067731949,0.0,62.886420148,41.4019203762,11.672551915,0.0,10.5075,1.16505191495
 04/10  15:00:00,298.979151966,25.9652915878,15.4853303036,0.0,62.886420148,41.4019203762,11.6724008526,0.0,10.5075,1.16490085258
 04/10  16:00:00,302.21196922,25.9652915878,18.3883451831,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  17:00:00,302.663362136,25.9652915878,18.4034328006,0.0,62.886420148,41.4019203762,11.6725924614,0.0,10.5075,1.16509246141
 04/10  18:00:00,295.477524433,25.9652915878,15.2133717763,0.0,41.9242800987,36.8599292233,10.5049520834,0.0,9.34,1.16495208345
 04/10  19:00:00,284.338404597,25.9652915878,11.384771301,0.0,41.9242800987,36.8599292233,11.6269283966,1.12224564509,9.34,1.1646827515
 04/10  20:00:00,257.601487287,25.9652915878,7.79521693266,0.0,34.9369000822,32.3179380704,11.1053010678,1.76802825234,8.1725,1.16477281551
 04/10  21:00:00,184.441953304,25.9652915878,4.96049130339,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/10  22:00:00,123.782806141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943844489,0.0,2.335,1.16443844489
 04/10  23:00:00,154.300014052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,130.173957066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,116.686695969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924240103,0.0,2.335,1.16424240103
 04/11  02:00:00,114.614718415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,113.967933016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,139.624622637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925512975,0.0,2.335,1.16425512975
 04/11  05:00:00,139.636868997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,192.96741491,25.9652915878,0.654836565764,0.0,13.9747600329,18.6919646116,46.7691917074,42.0791917074,4.67,0.02
 04/11  07:00:00,191.429935208,25.9652915878,0.638101303209,0.0,13.9747600329,18.6919646116,75.9351848343,70.1007680259,4.67,1.16441680842
 04/11  08:00:00,258.117306527,25.9652915878,1.99098503552,0.0,34.9369000822,32.3179380704,58.1330824587,49.9405824587,8.1725,0.02
 04/11  09:00:00,290.182155809,25.9652915878,4.04258130598,0.0,62.886420148,41.4019203762,35.6921964949,24.0199641817,10.5075,1.16473231316
 04/11  10:00:00,285.260003602,25.9652915878,4.3499247445,0.0,62.886420148,41.4019203762,29.2977478281,17.6253725164,10.5075,1.16487531173
 04/11  11:00:00,304.088999619,25.9652915878,4.63135418506,0.0,62.886420148,41.4019203762,21.9741894925,10.3015254433,10.5075,1.16516404927
 04/11  12:00:00,294.200907474,25.9652915878,5.02321785561,0.0,62.886420148,41.4019203762,13.56562842,1.89300896682,10.5075,1.16511945318
 04/11  13:00:00,294.757754587,25.9652915878,5.42464151556,0.0,62.886420148,41.4019203762,11.6727626573,0.0,10.5075,1.1652626573
 04/11  14:00:00,289.213481395,25.9652915878,5.73279625088,0.0,62.886420148,41.4019203762,11.6724365243,0.0,10.5075,1.16493652432
 04/11  15:00:00,282.387165981,25.9652915878,5.51610637468,0.0,62.886420148,41.4019203762,11.6725483044,0.0,10.5075,1.16504830438
 04/11  16:00:00,280.452870305,25.9652915878,5.19002659432,0.0,62.886420148,41.4019203762,11.6724963671,0.0,10.5075,1.16499636712
 04/11  17:00:00,278.909900379,25.9652915878,4.92268546021,0.0,62.886420148,41.4019203762,17.8787396088,6.206280861,10.5075,1.16495874781
 04/11  18:00:00,270.256963823,25.9652915878,3.65831518241,0.0,41.9242800987,36.8599292233,38.9900988599,28.4852999275,9.34,1.16479893243
 04/11  19:00:00,252.284061111,25.9652915878,3.08377601009,0.0,41.9242800987,36.8599292233,55.0461255364,44.5412807521,9.34,1.16484478439
 04/11  20:00:00,237.489115173,25.9652915878,2.32957647027,0.0,34.9369000822,32.3179380704,59.6595287957,51.4670287957,8.1725,0.02
 04/11  21:00:00,172.259506156,25.9652915878,0.834578409727,0.0,13.9747600329,18.6919646116,25.2948944051,19.4603330026,4.67,1.16456140255
 04/11  22:00:00,121.470695646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,152.965765049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927772089,0.0,2.335,1.16427772089
 04/11  24:00:00,128.718524388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,119.367572459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,118.73544424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992319154,0.0,2.335,1.1642319154
 04/12  03:00:00,118.395829621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,125.333712763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,124.247221814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922648768,0.0,2.335,1.16422648768
 04/12  06:00:00,175.758279082,25.9652915878,0.244261527378,0.0,13.9747600329,18.6919646116,66.0551117143,61.3651117143,4.67,0.02
 04/12  07:00:00,182.369209372,25.9652915878,0.431722826975,0.0,13.9747600329,18.6919646116,82.4589442152,77.7689442152,4.67,0.02
 04/12  08:00:00,258.087548691,25.9652915878,1.53259034164,0.0,34.9369000822,32.3179380704,70.9726720711,61.6356183209,8.1725,1.16455375012
 04/12  09:00:00,288.700067365,25.9652915878,3.35865447687,0.0,62.886420148,41.4019203762,53.8802292154,42.2080286576,10.5075,1.16470055779
 04/12  10:00:00,284.574211711,25.9652915878,3.76948830781,0.0,62.886420148,41.4019203762,43.1276108984,32.6001108984,10.5075,0.02
 04/12  11:00:00,305.285391958,25.9652915878,4.38243254579,0.0,62.886420148,41.4019203762,29.3327277822,16.5149678227,10.5075,2.31025995948
 04/12  12:00:00,297.881823457,25.9652915878,5.07202918239,0.0,62.886420148,41.4019203762,13.1755918821,1.50280051177,10.5075,1.16529137035
 04/12  13:00:00,296.66367616,25.9652915878,5.31882841566,0.0,62.886420148,41.4019203762,11.6726583974,0.0,10.5075,1.16515839736
 04/12  14:00:00,287.993063792,25.9652915878,5.16102032945,0.0,62.886420148,41.4019203762,12.2616839867,0.589163777833,10.5075,1.16502020884
 04/12  15:00:00,278.009238859,25.9652915878,4.39925198826,0.0,62.886420148,41.4019203762,28.7281088724,17.0557252155,10.5075,1.16488365685
 04/12  16:00:00,273.582582124,25.9652915878,3.86729325113,0.0,62.886420148,41.4019203762,35.1517338472,23.4791859818,10.5075,1.16504786535
 04/12  17:00:00,269.425019178,25.9652915878,3.70490084351,0.0,62.886420148,41.4019203762,38.4382570921,26.7657418395,10.5075,1.16501525261
 04/12  18:00:00,263.337150506,25.9652915878,3.01475744511,0.0,41.9242800987,36.8599292233,45.8668785818,35.3620599872,9.34,1.16481859456
 04/12  19:00:00,255.549868805,25.9652915878,2.81468068869,0.0,41.9242800987,36.8599292233,52.027496484,42.667496484,9.34,0.02
 04/12  20:00:00,239.989825079,25.9652915878,2.1752447699,0.0,34.9369000822,32.3179380704,59.5402479743,50.2029644398,8.1725,1.16478353442
 04/12  21:00:00,174.292817909,25.9652915878,0.661969719659,0.0,13.9747600329,18.6919646116,32.6665684509,26.8319918277,4.67,1.16457662321
 04/12  22:00:00,117.4836283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,147.183392423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,120.285294856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926849365,0.0,2.335,1.16426849365
 04/13  01:00:00,109.391572964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,107.412857696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,105.293781294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923344176,0.0,2.335,1.16423344176
 04/13  04:00:00,109.665196566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,107.955202054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,155.415581384,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,162.025518706,157.335518706,4.67,0.02
 04/13  07:00:00,154.294959058,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,172.914984996,167.080605029,4.67,1.16437996653
 04/13  08:00:00,231.066620435,25.9652915878,0.315508471508,0.0,34.9369000822,32.3179380704,143.551578232,135.359078232,8.1725,0.02
 04/13  09:00:00,262.377790305,25.9652915878,1.39758356385,0.0,62.886420148,41.4019203762,106.167664763,94.4953728911,10.5075,1.16479187185
 04/13  10:00:00,255.332307497,25.9652915878,2.26024710009,0.0,62.886420148,41.4019203762,83.2475774762,71.575235596,10.5075,1.16484188022
 04/13  11:00:00,283.927548548,25.9652915878,3.20737492479,0.0,62.886420148,41.4019203762,58.3161301194,46.6435613008,10.5075,1.16506881861
 04/13  12:00:00,269.081167929,25.9652915878,3.86792631746,0.0,62.886420148,41.4019203762,40.7602290797,29.0874568657,10.5075,1.16527221398
 04/13  13:00:00,268.602927768,25.9652915878,4.43277551655,0.0,62.886420148,41.4019203762,26.134695512,14.462051058,10.5075,1.16514445399
 04/13  14:00:00,265.923652901,25.9652915878,5.06969053038,0.0,62.886420148,41.4019203762,14.2826005734,2.61001828526,10.5075,1.16508228818
 04/13  15:00:00,263.672968833,25.9652915878,5.6571008164,0.0,62.886420148,41.4019203762,11.6724793791,0.0,10.5075,1.16497937907
 04/13  16:00:00,265.037690308,25.9652915878,6.13966122246,0.0,62.886420148,41.4019203762,11.6724201885,0.0,10.5075,1.16492018849
 04/13  17:00:00,263.594066919,25.9652915878,6.15142794186,0.0,62.886420148,41.4019203762,11.6723751936,0.0,10.5075,1.16487519362
 04/13  18:00:00,256.890142354,25.9652915878,4.89322658311,0.0,41.9242800987,36.8599292233,17.7974656463,7.29253593825,9.34,1.16492970807
 04/13  19:00:00,243.982321551,25.9652915878,4.2227566544,0.0,41.9242800987,36.8599292233,35.1599348052,24.6551347248,9.34,1.16480008044
 04/13  20:00:00,221.517354991,25.9652915878,3.1478973552,0.0,34.9369000822,32.3179380704,52.3428884469,43.0056797372,8.1725,1.16470870963
 04/13  21:00:00,157.008287207,25.9652915878,1.18241622926,0.0,13.9747600329,18.6919646116,29.8475143012,25.1575143012,4.67,0.02
 04/13  22:00:00,98.8061178769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939914097,0.0,2.335,1.16439914097
 04/13  23:00:00,130.900907145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,101.348337813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,92.2876130874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,90.0626726233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928469952,0.0,2.335,1.16428469952
 04/14  03:00:00,88.2818995954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,109.284479883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,108.250754651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921573991,0.0,2.335,1.16421573991
 04/14  06:00:00,158.301913434,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,210.107185702,205.417185702,4.67,0.02
 04/14  07:00:00,148.894893809,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,213.241080186,208.551080186,4.67,0.02
 04/14  08:00:00,216.902881061,25.9652915878,0.142663807396,0.0,34.9369000822,32.3179380704,179.283948812,169.946821544,8.1725,1.1646272677
 04/14  09:00:00,249.345099557,25.9652915878,1.31207005668,0.0,62.886420148,41.4019203762,125.94547021,114.273321691,10.5075,1.16464851868
 04/14  10:00:00,244.275943277,25.9652915878,2.40635991314,0.0,62.886420148,41.4019203762,92.3251786096,80.6528623913,10.5075,1.16481621835
 04/14  11:00:00,275.305623513,25.9652915878,3.34426841638,0.0,62.886420148,41.4019203762,68.5174418001,56.8447894788,10.5075,1.16515232128
 04/14  12:00:00,260.661269893,25.9652915878,4.28527490563,0.0,62.886420148,41.4019203762,45.9658094695,34.29319033,10.5075,1.16511913948
 04/14  13:00:00,261.530521666,25.9652915878,5.33658701611,0.0,62.886420148,41.4019203762,24.9233326825,13.2505811799,10.5075,1.16525150266
 04/14  14:00:00,258.822879972,25.9652915878,6.17185423852,0.0,62.886420148,41.4019203762,13.2867469482,1.61413677005,10.5075,1.16511017811
 04/14  15:00:00,257.131482888,25.9652915878,7.45642392069,0.0,62.886420148,41.4019203762,11.6724701731,0.0,10.5075,1.16497017313
 04/14  16:00:00,261.533493366,25.9652915878,8.93664604302,0.0,62.886420148,41.4019203762,11.672416201,0.0,10.5075,1.16491620098
 04/14  17:00:00,261.868373943,25.9652915878,9.52583227501,0.0,62.886420148,41.4019203762,11.6723763019,0.0,10.5075,1.16487630186
 04/14  18:00:00,257.600129068,25.9652915878,8.23793387266,0.0,41.9242800987,36.8599292233,10.5048935642,0.0,9.34,1.16489356423
 04/14  19:00:00,235.765759622,25.9652915878,6.57031109994,0.0,41.9242800987,36.8599292233,13.4178985077,4.0578985077,9.34,0.02
 04/14  20:00:00,213.240241455,25.9652915878,4.39938503077,0.0,34.9369000822,32.3179380704,32.9687339793,23.6315467543,8.1725,1.16468722503
 04/14  21:00:00,148.612379101,25.9652915878,1.7359765105,0.0,13.9747600329,18.6919646116,24.0657271869,18.2312140184,4.67,1.16451316851
 04/14  22:00:00,96.1507859228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,128.115056585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,101.069964463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920595784,0.0,2.335,1.16420595784
 04/15  01:00:00,88.9754314176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,87.1982413387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,86.5176762282,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550449851,0.0,1.75125,1.16425449851
 04/15  04:00:00,92.9413106308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,90.441471162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,129.143099797,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,191.987082758,187.320278917,3.5025,1.16430384066
 04/15  07:00:00,128.475348459,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,204.040394785,200.517894785,3.5025,0.02
 04/15  08:00:00,194.960733607,25.9652915878,0.118798382719,0.0,20.9621400493,23.2339557645,156.750660327,149.748531605,5.8375,1.1646287218
 04/15  09:00:00,218.611137891,25.9652915878,1.29707763624,0.0,41.9242800987,36.8599292233,105.757737388,96.3977373877,9.34,0.02
 04/15  10:00:00,243.178798415,25.9652915878,2.76623564041,0.0,62.886420148,41.4019203762,83.0434946519,71.37102036,10.5075,1.16497429193
 04/15  11:00:00,275.92545471,25.9652915878,3.84131470812,0.0,62.886420148,41.4019203762,56.4525942028,44.7800166738,10.5075,1.16507752896
 04/15  12:00:00,264.497341126,25.9652915878,4.98472456279,0.0,62.886420148,41.4019203762,32.1534830303,19.3356944533,10.5075,2.31028857697
 04/15  13:00:00,265.112742413,25.9652915878,6.01684054044,0.0,62.886420148,41.4019203762,14.5889389977,2.91622345484,10.5075,1.16521554284
 04/15  14:00:00,262.431486107,25.9652915878,6.55775424581,0.0,62.886420148,41.4019203762,11.6725201174,0.0,10.5075,1.16502011739
 04/15  15:00:00,260.144523072,25.9652915878,7.18447916118,0.0,62.886420148,41.4019203762,11.6724648013,0.0,10.5075,1.1649648013
 04/15  16:00:00,262.851823196,25.9652915878,7.95842691104,0.0,62.886420148,41.4019203762,11.6723955223,0.0,10.5075,1.16489552234
 04/15  17:00:00,263.782450452,25.9652915878,7.95638546981,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/15  18:00:00,245.65488037,25.9652915878,5.64619451974,0.0,34.9369000822,32.3179380704,10.8289366113,1.4914470471,8.1725,1.16498956425
 04/15  19:00:00,204.628048526,25.9652915878,3.29864438791,0.0,20.9621400493,23.2339557645,26.0107906148,19.0085507655,5.8375,1.16473984928
 04/15  20:00:00,196.94759387,25.9652915878,2.32535587684,0.0,20.9621400493,23.2339557645,44.7352699979,37.7330640862,5.8375,1.16470591166
 04/15  21:00:00,146.888914633,25.9652915878,0.923601998899,0.0,6.98738001645,14.1499734587,23.2608690424,19.7383690424,3.5025,0.02
 04/15  22:00:00,101.791836976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571934822,0.0,1.75125,1.16446934822
 04/15  23:00:00,133.842869677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  24:00:00,106.377644427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559786092,0.0,1.75125,1.16434786092
 04/16  01:00:00,95.7089387622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,93.8005251191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,91.4506165754,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551919044,0.0,1.75125,1.16426919044
 04/16  04:00:00,96.0471413883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,96.3435095706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,135.271766108,25.9652915878,0.00910477795598,0.0,6.98738001645,14.1499734587,164.986645486,160.319820908,3.5025,1.16432457784
 04/16  07:00:00,134.118400203,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,176.464332355,172.941832355,3.5025,0.02
 04/16  08:00:00,172.107215011,25.9652915878,0.0380185120874,0.0,6.98738001645,14.1499734587,146.380108284,142.857608284,3.5025,0.02
 04/16  09:00:00,156.497238527,25.9652915878,0.0673395432304,0.0,6.98738001645,14.1499734587,108.945461009,104.278524823,3.5025,1.16443618677
 04/16  10:00:00,200.46302016,25.9652915878,1.59121283939,0.0,27.9495200658,27.7759469175,55.2261149736,48.2011149736,7.005,0.02
 04/16  11:00:00,234.976270608,25.9652915878,2.74694704381,0.0,27.9495200658,27.7759469175,24.367031489,16.1972782279,7.005,1.16475326113
 04/16  12:00:00,255.014314128,25.9652915878,4.82906402967,0.0,41.9242800987,36.8599292233,10.5047459262,0.0,9.34,1.16474592621
 04/16  13:00:00,253.327013926,25.9652915878,6.03208180138,0.0,41.9242800987,36.8599292233,10.5047139987,0.0,9.34,1.16471399874
 04/16  14:00:00,248.407613141,25.9652915878,7.58916705683,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  15:00:00,242.560231633,25.9652915878,8.27080954938,0.0,41.9242800987,36.8599292233,10.5048128859,0.0,9.34,1.16481288594
 04/16  16:00:00,242.566123725,25.9652915878,8.93166665195,0.0,41.9242800987,36.8599292233,10.5048082634,0.0,9.34,1.16480826337
 04/16  17:00:00,210.386835734,25.9652915878,7.55735347862,0.0,27.9495200658,27.7759469175,8.16971602774,0.0,7.005,1.16471602774
 04/16  18:00:00,211.108302365,25.9652915878,4.58035066189,0.0,13.9747600329,18.6919646116,5.23650935487,0.546509354874,4.67,0.02
 04/16  19:00:00,194.618437352,25.9652915878,2.9851569294,0.0,13.9747600329,18.6919646116,9.37163555637,3.53707425291,4.67,1.16456130346
 04/16  20:00:00,192.633580645,25.9652915878,1.97073829346,0.0,13.9747600329,18.6919646116,26.1234889951,20.289001109,4.67,1.16448788607
 04/16  21:00:00,169.897864907,25.9652915878,1.61619803832,0.0,13.9747600329,18.6919646116,5.6573143141,0.967314314103,4.67,0.02
 04/16  22:00:00,108.953469076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,140.089240322,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550939838,0.0,1.75125,1.16425939838
 04/16  24:00:00,113.021090977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,104.479946934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,102.606026333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499258918,0.0,2.335,1.164258918
 04/17  03:00:00,100.978646836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,108.122617632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,107.502610985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,158.042943414,25.9652915878,0.0348412796693,0.0,13.9747600329,18.6919646116,104.934477523,99.1002138968,4.67,1.16426362595
 04/17  07:00:00,161.159085082,25.9652915878,0.086893168793,0.0,13.9747600329,18.6919646116,120.707456147,116.017456147,4.67,0.02
 04/17  08:00:00,241.983765648,25.9652915878,1.17962045714,0.0,34.9369000822,32.3179380704,92.949774845,83.6127769202,8.1725,1.16449792475
 04/17  09:00:00,281.966228072,25.9652915878,3.3938901768,0.0,62.886420148,41.4019203762,44.6361036695,33.0277056871,10.5075,1.10089798235
 04/17  10:00:00,283.569007094,25.9652915878,4.47555734246,0.0,62.886420148,41.4019203762,15.7782425046,5.18703769082,10.5075,0.0837048137715
 04/17  11:00:00,312.512552484,25.9652915878,6.11231852986,0.0,62.886420148,41.4019203762,11.6726262348,0.0,10.5075,1.16512623481
 04/17  12:00:00,307.468351483,25.9652915878,7.56050598536,0.0,62.886420148,41.4019203762,12.8179866777,0.0,10.5075,2.31048667766
 04/17  13:00:00,311.727871278,25.9652915878,9.52385613329,0.0,62.886420148,41.4019203762,11.6728066377,0.0,10.5075,1.16530663767
 04/17  14:00:00,306.840885653,25.9652915878,10.761859589,0.0,62.886420148,41.4019203762,11.6726218186,0.0,10.5075,1.16512181862
 04/17  15:00:00,304.215843377,25.9652915878,12.0247047389,0.0,62.886420148,41.4019203762,11.6724593654,0.0,10.5075,1.16495936539
 04/17  16:00:00,305.936478441,25.9652915878,13.3997205223,0.0,62.886420148,41.4019203762,11.6724030667,0.0,10.5075,1.16490306673
 04/17  17:00:00,306.072557404,25.9652915878,13.698971215,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/17  18:00:00,298.732106637,25.9652915878,11.9124234806,0.0,41.9242800987,36.8599292233,10.5049820749,0.0,9.34,1.16498207488
 04/17  19:00:00,287.173040124,25.9652915878,10.6759546317,0.0,41.9242800987,36.8599292233,10.5047038104,0.0,9.34,1.16470381036
 04/17  20:00:00,267.966680554,25.9652915878,8.26615297638,0.0,34.9369000822,32.3179380704,9.99725842314,0.65997873664,8.1725,1.1647796865
 04/17  21:00:00,190.874138719,25.9652915878,5.20107196314,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/17  22:00:00,127.343200583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942148046,0.0,2.335,1.16442148046
 04/17  23:00:00,156.118111808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,133.319131366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,121.372128602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924158925,0.0,2.335,1.16424158925
 04/18  02:00:00,118.710212566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,117.297673659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,140.316882607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925009095,0.0,2.335,1.16425009095
 04/18  05:00:00,138.905223594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,191.283187173,25.9652915878,0.385820015327,0.0,13.9747600329,18.6919646116,63.3828615745,58.6928615745,4.67,0.02
 04/18  07:00:00,187.277778665,25.9652915878,0.370335917946,0.0,13.9747600329,18.6919646116,92.9936279323,87.1592255109,4.67,1.16440242137
 04/18  08:00:00,254.073035631,25.9652915878,1.53244256116,0.0,34.9369000822,32.3179380704,72.1268835521,63.9343835521,8.1725,0.02
 04/18  09:00:00,290.94860185,25.9652915878,4.02610996279,0.0,62.886420148,41.4019203762,34.3605219131,22.6883217088,10.5075,1.16470020424
 04/18  10:00:00,289.92284156,25.9652915878,5.02534016901,0.0,62.886420148,41.4019203762,15.5960440469,3.92371714644,10.5075,1.16482690042
 04/18  11:00:00,311.405496629,25.9652915878,5.98313132986,0.0,62.886420148,41.4019203762,11.6725953573,0.0,10.5075,1.16509535729
 04/18  12:00:00,304.893392462,25.9652915878,7.27893421275,0.0,62.886420148,41.4019203762,11.6728026493,0.0,10.5075,1.16530264925
 04/18  13:00:00,307.273742911,25.9652915878,9.17458123791,0.0,62.886420148,41.4019203762,11.6726619229,0.0,10.5075,1.16516192287
 04/18  14:00:00,302.315050057,25.9652915878,10.7788988194,0.0,62.886420148,41.4019203762,11.6725518691,0.0,10.5075,1.16505186907
 04/18  15:00:00,300.165619499,25.9652915878,12.495972822,0.0,62.886420148,41.4019203762,11.6724225437,0.0,10.5075,1.16492254372
 04/18  16:00:00,302.347694862,25.9652915878,14.0954500677,0.0,62.886420148,41.4019203762,11.6723573393,0.0,10.5075,1.16485733933
 04/18  17:00:00,302.4041249,25.9652915878,14.2687604871,0.0,62.886420148,41.4019203762,11.6725208416,0.0,10.5075,1.16502084165
 04/18  18:00:00,293.760478396,25.9652915878,12.1322485655,0.0,41.9242800987,36.8599292233,10.5048324442,0.0,9.34,1.16483244419
 04/18  19:00:00,272.915235224,25.9652915878,10.2578305299,0.0,41.9242800987,36.8599292233,10.8223692784,0.317702171177,9.34,1.16466710727
 04/18  20:00:00,254.910297964,25.9652915878,7.96291479402,0.0,34.9369000822,32.3179380704,8.50299870559,0.310498705587,8.1725,0.02
 04/18  21:00:00,183.090452075,25.9652915878,5.18216254397,0.0,13.9747600329,18.6919646116,5.83450752047,0.0,4.67,1.16450752047
 04/18  22:00:00,127.597298135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,156.746187225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932638441,0.0,2.335,1.16432638441
 04/18  24:00:00,134.186652696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,122.356965343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,120.623202111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,119.957407054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922646732,0.0,2.335,1.16422646732
 04/19  04:00:00,127.674034575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,125.704406824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,176.487512255,25.9652915878,0.813539799609,0.0,13.9747600329,18.6919646116,37.6450826305,31.810857072,4.67,1.16422555857
 04/19  07:00:00,182.044611627,25.9652915878,0.761272004915,0.0,13.9747600329,18.6919646116,66.7036974829,62.0136974829,4.67,0.02
 04/19  08:00:00,260.152290032,25.9652915878,2.30798304803,0.0,34.9369000822,32.3179380704,49.8457682592,40.5086649677,8.1725,1.16460329156
 04/19  09:00:00,295.693255933,25.9652915878,4.91697095388,0.0,62.886420148,41.4019203762,17.8651903173,7.33769031732,10.5075,0.02
 04/19  10:00:00,294.923153041,25.9652915878,6.0827627441,0.0,62.886420148,41.4019203762,11.6723025028,0.0,10.5075,1.16480250277
 04/19  11:00:00,316.281397994,25.9652915878,7.86683141466,0.0,62.886420148,41.4019203762,11.6727061997,0.0,10.5075,1.16520619972
 04/19  12:00:00,310.989796619,25.9652915878,9.30635458851,0.0,62.886420148,41.4019203762,11.6726274641,0.0,10.5075,1.16512746407
 04/19  13:00:00,316.797112944,25.9652915878,11.2598115373,0.0,62.886420148,41.4019203762,12.8178778344,0.0,10.5075,2.31037783438
 04/19  14:00:00,315.851631836,25.9652915878,13.9171998166,0.0,62.886420148,41.4019203762,11.6724356952,0.0,10.5075,1.16493569519
 04/19  15:00:00,297.321468982,25.9652915878,9.92894121658,0.0,62.886420148,41.4019203762,12.0350832156,1.50758321562,10.5075,0.02
 04/19  16:00:00,287.357561412,25.9652915878,7.38323639846,0.0,62.886420148,41.4019203762,11.6724962787,0.0,10.5075,1.16499627873
 04/19  17:00:00,284.676859869,25.9652915878,6.45449417321,0.0,62.886420148,41.4019203762,11.6724393081,0.0,10.5075,1.16493930812
 04/19  18:00:00,276.387899683,25.9652915878,4.72474005453,0.0,41.9242800987,36.8599292233,17.8995873869,7.39480339522,9.34,1.16478399166
 04/19  19:00:00,265.521339774,25.9652915878,4.33014240758,0.0,41.9242800987,36.8599292233,27.665468121,17.1607956013,9.34,1.16467251978
 04/19  20:00:00,254.177392348,25.9652915878,3.48605914035,0.0,34.9369000822,32.3179380704,34.7823390729,25.4450982099,8.1725,1.16474086306
 04/19  21:00:00,182.711608017,25.9652915878,1.60394659791,0.0,13.9747600329,18.6919646116,5.06320558185,0.373205581851,4.67,0.02
 04/19  22:00:00,125.520342941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942770338,0.0,2.335,1.16442770338
 04/19  23:00:00,155.515033106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,132.246931881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,122.174214847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924170725,0.0,2.335,1.16424170725
 04/20  02:00:00,121.648577621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,120.590529131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,125.67062892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,123.714825246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923862915,0.0,2.335,1.16423862915
 04/20  06:00:00,173.970194242,25.9652915878,0.108402689492,0.0,13.9747600329,18.6919646116,76.7402083646,72.0502083646,4.67,0.02
 04/20  07:00:00,179.904237301,25.9652915878,0.311260145776,0.0,13.9747600329,18.6919646116,90.9500567364,86.2600567364,4.67,0.02
 04/20  08:00:00,258.392318115,25.9652915878,1.63633579286,0.0,34.9369000822,32.3179380704,70.2519466742,60.9148532752,8.1725,1.16459339897
 04/20  09:00:00,293.615519417,25.9652915878,4.14146527858,0.0,62.886420148,41.4019203762,37.9148458357,26.2426992843,10.5075,1.16464655144
 04/20  10:00:00,294.535470421,25.9652915878,5.39890051349,0.0,62.886420148,41.4019203762,14.5872340205,2.91493453891,10.5075,1.16479948157
 04/20  11:00:00,314.755479123,25.9652915878,6.59308548065,0.0,62.886420148,41.4019203762,11.6726168641,0.0,10.5075,1.16511686413
 04/20  12:00:00,307.828298298,25.9652915878,7.43280513775,0.0,62.886420148,41.4019203762,11.6728358274,0.0,10.5075,1.16533582739
 04/20  13:00:00,312.05157523,25.9652915878,9.5203568949,0.0,62.886420148,41.4019203762,11.6726877201,0.0,10.5075,1.16518772015
 04/20  14:00:00,306.329353031,25.9652915878,10.5789863283,0.0,62.886420148,41.4019203762,11.6725361543,0.0,10.5075,1.16503615432
 04/20  15:00:00,303.485521696,25.9652915878,11.6879940791,0.0,62.886420148,41.4019203762,11.6723860091,0.0,10.5075,1.16488600913
 04/20  16:00:00,304.990003915,25.9652915878,12.6661719779,0.0,62.886420148,41.4019203762,11.672530702,0.0,10.5075,1.16503070195
 04/20  17:00:00,303.232757755,25.9652915878,12.8067825159,0.0,62.886420148,41.4019203762,11.6724821004,0.0,10.5075,1.16498210042
 04/20  18:00:00,294.049773731,25.9652915878,10.994756139,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/20  19:00:00,281.754845,25.9652915878,9.21614520764,0.0,41.9242800987,36.8599292233,11.2649427312,0.760121746594,9.34,1.16482098459
 04/20  20:00:00,262.724024203,25.9652915878,6.88405299382,0.0,34.9369000822,32.3179380704,9.69821996529,0.360995330974,8.1725,1.16472463431
 04/20  21:00:00,188.082170668,25.9652915878,4.24555677039,0.0,13.9747600329,18.6919646116,5.83450814538,0.0,4.67,1.16450814538
 04/20  22:00:00,126.294963239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,156.168916303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,134.388894595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926483021,0.0,2.335,1.16426483021
 04/21  01:00:00,123.591812979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,121.767165942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,120.39079174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,147.213769013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922464531,0.0,2.335,1.16422464531
 04/21  05:00:00,146.311761774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,198.901364351,25.9652915878,0.902275597025,0.0,13.9747600329,18.6919646116,30.9057049909,26.2157049909,4.67,0.02
 04/21  07:00:00,194.61003457,25.9652915878,0.728639005581,0.0,13.9747600329,18.6919646116,71.6101794535,65.7757792597,4.67,1.16440019373
 04/21  08:00:00,257.437282277,25.9652915878,1.85467410765,0.0,34.9369000822,32.3179380704,63.2650336927,55.0725336927,8.1725,0.02
 04/21  09:00:00,289.216548326,25.9652915878,3.9466288363,0.0,62.886420148,41.4019203762,40.870935286,29.1988037506,10.5075,1.16463153548
 04/21  10:00:00,286.068819837,25.9652915878,4.47931832926,0.0,62.886420148,41.4019203762,30.2231728018,18.5507597416,10.5075,1.16491306023
 04/21  11:00:00,306.924078148,25.9652915878,5.16357484785,0.0,62.886420148,41.4019203762,15.6934569743,4.02078457342,10.5075,1.16517240091
 04/21  12:00:00,297.319961173,25.9652915878,5.48380746248,0.0,62.886420148,41.4019203762,11.6726067808,0.0,10.5075,1.16510678082
 04/21  13:00:00,299.304814489,25.9652915878,6.32242266237,0.0,62.886420148,41.4019203762,11.6727248386,0.0,10.5075,1.1652248386
 04/21  14:00:00,296.86576141,25.9652915878,7.80908248297,0.0,62.886420148,41.4019203762,11.6726094054,0.0,10.5075,1.16510940544
 04/21  15:00:00,297.057697989,25.9652915878,9.52353727115,0.0,62.886420148,41.4019203762,11.6724746531,0.0,10.5075,1.1649746531
 04/21  16:00:00,301.567997506,25.9652915878,11.0405718928,0.0,62.886420148,41.4019203762,11.672403502,0.0,10.5075,1.16490350199
 04/21  17:00:00,302.778159929,25.9652915878,11.5022915691,0.0,62.886420148,41.4019203762,11.6725594325,0.0,10.5075,1.16505943246
 04/21  18:00:00,294.888840298,25.9652915878,9.96024074398,0.0,41.9242800987,36.8599292233,10.5048661496,0.0,9.34,1.1648661496
 04/21  19:00:00,272.59974766,25.9652915878,8.26008771193,0.0,41.9242800987,36.8599292233,10.8398709257,0.335174604125,9.34,1.16469632159
 04/21  20:00:00,256.79062944,25.9652915878,6.09205305493,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/21  21:00:00,182.455837605,25.9652915878,3.45555154703,0.0,13.9747600329,18.6919646116,5.83453263354,0.0,4.67,1.16453263354
 04/21  22:00:00,127.029032921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,155.616016574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926992952,0.0,2.335,1.16426992952
 04/21  24:00:00,133.391648969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,121.054122746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,119.386835321,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552420287,0.0,1.75125,1.16427420287
 04/22  03:00:00,117.899907611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,124.044682194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,123.080824211,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552183824,0.0,1.75125,1.16427183824
 04/22  06:00:00,159.04627794,25.9652915878,0.0365143783396,0.0,6.98738001645,14.1499734587,58.489708498,54.967208498,3.5025,0.02
 04/22  07:00:00,168.375059746,25.9652915878,0.184955151605,0.0,6.98738001645,14.1499734587,80.851116162,77.328616162,3.5025,0.02
 04/22  08:00:00,231.715461145,25.9652915878,1.06060776325,0.0,20.9621400493,23.2339557645,65.7850770483,58.7829643426,5.8375,1.16461270565
 04/22  09:00:00,261.552662545,25.9652915878,3.3420163566,0.0,41.9242800987,36.8599292233,35.9160514998,25.4114008666,9.34,1.16465063318
 04/22  10:00:00,291.518036504,25.9652915878,5.41006307431,0.0,62.886420148,41.4019203762,11.8707836406,1.34328364065,10.5075,0.02
 04/22  11:00:00,314.976025965,25.9652915878,6.87928253626,0.0,62.886420148,41.4019203762,11.6726591442,0.0,10.5075,1.16515914421
 04/22  12:00:00,304.527348459,25.9652915878,6.84486702286,0.0,62.886420148,41.4019203762,12.81790225,0.0,10.5075,2.31040225003
 04/22  13:00:00,298.533004468,25.9652915878,5.93916160637,0.0,62.886420148,41.4019203762,12.4092822629,0.736534303699,10.5075,1.16524795921
 04/22  14:00:00,290.713632387,25.9652915878,5.87793661111,0.0,62.886420148,41.4019203762,11.6725414673,0.0,10.5075,1.16504146726
 04/22  15:00:00,288.821669189,25.9652915878,6.68875903235,0.0,62.886420148,41.4019203762,11.6724723131,0.0,10.5075,1.16497231312
 04/22  16:00:00,289.871238543,25.9652915878,7.02769667538,0.0,62.886420148,41.4019203762,11.6723895193,0.0,10.5075,1.16488951935
 04/22  17:00:00,289.804821237,25.9652915878,6.95334492602,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/22  18:00:00,267.806593773,25.9652915878,4.40609194504,0.0,34.9369000822,32.3179380704,11.4736413588,2.13617370735,8.1725,1.16496765149
 04/22  19:00:00,226.564590033,25.9652915878,2.49150986405,0.0,20.9621400493,23.2339557645,25.0446828207,18.0424747274,5.8375,1.16470809331
 04/22  20:00:00,222.517026394,25.9652915878,1.78359631206,0.0,20.9621400493,23.2339557645,41.5051878843,34.5030259265,5.8375,1.1646619578
 04/22  21:00:00,166.804590604,25.9652915878,0.70270048196,0.0,6.98738001645,14.1499734587,14.8671983093,11.3446983093,3.5025,0.02
 04/22  22:00:00,122.23483757,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566853101,0.0,1.75125,1.16441853101
 04/22  23:00:00,152.944920073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,129.911246983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562972495,0.0,1.75125,1.16437972495
 04/23  01:00:00,120.417540579,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,119.28527616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,117.0422549,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552915942,0.0,1.75125,1.16427915942
 04/23  04:00:00,122.872692691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,121.802511557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,157.590499743,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,76.4813286541,71.8145728673,3.5025,1.16425578676
 04/23  07:00:00,165.977014388,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,95.6930606841,92.1705606841,3.5025,0.02
 04/23  08:00:00,198.579955299,25.9652915878,0.00585461735035,0.0,6.98738001645,14.1499734587,87.463351595,83.940851595,3.5025,0.02
 04/23  09:00:00,178.811955611,25.9652915878,0.0909958416176,0.0,6.98738001645,14.1499734587,80.4329071152,75.7660507724,3.5025,1.16435634278
 04/23  10:00:00,213.564936009,25.9652915878,1.24680767331,0.0,27.9495200658,27.7759469175,62.8415870101,55.8165870101,7.005,0.02
 04/23  11:00:00,238.980085099,25.9652915878,1.3692418442,0.0,27.9495200658,27.7759469175,54.0315543379,45.8618994158,7.005,1.1646549221
 04/23  12:00:00,258.24783171,25.9652915878,3.09364637542,0.0,41.9242800987,36.8599292233,36.0623435498,25.5575346721,9.34,1.16480887767
 04/23  13:00:00,256.322292003,25.9652915878,3.08328338245,0.0,41.9242800987,36.8599292233,39.1650345157,28.6602709748,9.34,1.16476354084
 04/23  14:00:00,245.336226351,25.9652915878,2.60431396274,0.0,41.9242800987,36.8599292233,55.8079664851,46.4479664851,9.34,0.02
 04/23  15:00:00,237.22318526,25.9652915878,2.22507869696,0.0,41.9242800987,36.8599292233,68.8100536684,58.3053813198,9.34,1.16467234856
 04/23  16:00:00,233.255406024,25.9652915878,2.00915217773,0.0,41.9242800987,36.8599292233,75.4737622345,64.9689299558,9.34,1.1648322787
 04/23  17:00:00,199.273918884,25.9652915878,0.644901416209,0.0,27.9495200658,27.7759469175,99.4681125356,91.2983948323,7.005,1.16471770338
 04/23  18:00:00,200.466397691,25.9652915878,0.0405862120839,0.0,13.9747600329,18.6919646116,111.539094111,106.849094111,4.67,0.02
 04/23  19:00:00,182.301149325,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,125.335134538,119.500460599,4.67,1.16467393912
 04/23  20:00:00,183.753394073,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,134.992593759,130.302593759,4.67,0.02
 04/23  21:00:00,164.036879719,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,101.602261178,95.7678220113,4.67,1.16443916683
 04/23  22:00:00,106.575213832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,137.449252909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,108.732881598,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155545224,0.0,1.75125,1.1643045224
 04/24  01:00:00,101.798226556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,99.7934329709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,98.1628879686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924786006,0.0,2.335,1.16424786006
 04/24  04:00:00,103.633259295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,102.418585254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,148.41770958,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,191.25047012,185.416226301,4.67,1.16424381858
 04/24  07:00:00,151.992343682,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,186.930785298,182.240785298,4.67,0.02
 04/24  08:00:00,228.11324884,25.9652915878,0.0911773478152,0.0,34.9369000822,32.3179380704,163.559451838,154.222409067,8.1725,1.1645427702
