Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  09:00:00,257.068383077,25.9652915878,0.85318918288,0.0,62.886420148,41.4019203762,130.413710816,119.886210816,10.5075,0.02
 04/24  10:00:00,247.807271073,25.9652915878,0.999692463528,0.0,62.886420148,41.4019203762,124.169080761,112.496660378,10.5075,1.16492038283
 04/24  11:00:00,274.807381382,25.9652915878,1.50829525314,0.0,62.886420148,41.4019203762,107.296554176,95.6239379711,10.5075,1.16511620473
 04/24  12:00:00,257.482830651,25.9652915878,1.9734534683,0.0,62.886420148,41.4019203762,95.4543315059,83.7815420164,10.5075,1.16528948947
 04/24  13:00:00,253.703434881,25.9652915878,2.26807000511,0.0,62.886420148,41.4019203762,89.5861564386,77.9135157056,10.5075,1.16514073296
 04/24  14:00:00,247.272379381,25.9652915878,2.33403211801,0.0,62.886420148,41.4019203762,90.0208819246,78.3483247349,10.5075,1.16505718965
 04/24  15:00:00,244.253597494,25.9652915878,2.55113471195,0.0,62.886420148,41.4019203762,83.8564710661,72.1840368621,10.5075,1.16493420395
 04/24  16:00:00,243.67091064,25.9652915878,2.56353868866,0.0,62.886420148,41.4019203762,86.9048834151,75.2325297725,10.5075,1.16485364264
 04/24  17:00:00,242.059388581,25.9652915878,2.51425709248,0.0,62.886420148,41.4019203762,92.7901083906,81.1176099065,10.5075,1.16499848416
 04/24  18:00:00,238.302052418,25.9652915878,1.94625145816,0.0,41.9242800987,36.8599292233,99.2820598855,88.7772423772,9.34,1.16481750831
 04/24  19:00:00,221.789988389,25.9652915878,1.61274669693,0.0,41.9242800987,36.8599292233,112.792209652,102.287539413,9.34,1.16467023964
 04/24  20:00:00,206.693236025,25.9652915878,0.807777409334,0.0,34.9369000822,32.3179380704,128.964203282,120.771703282,8.1725,0.02
 04/24  21:00:00,147.265121151,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,111.880408009,106.045801896,4.67,1.16460611364
 04/24  22:00:00,92.2623060913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  23:00:00,125.743177903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932699101,0.0,2.335,1.16432699101
 04/24  24:00:00,96.0205976689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,88.4131269129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,87.409023831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926307321,0.0,2.335,1.16426307321
 04/25  03:00:00,86.5407873421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,108.187711477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,107.394573934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,154.336777828,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,285.995621376,280.161361426,4.67,1.16425995044
 04/25  07:00:00,149.012673778,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,258.592243926,253.902243926,4.67,0.02
 04/25  08:00:00,217.251294721,25.9652915878,0.0743447822449,0.0,34.9369000822,32.3179380704,209.705330552,200.368219239,8.1725,1.1646113136
 04/25  09:00:00,245.450164249,25.9652915878,0.422122704276,0.0,62.886420148,41.4019203762,169.719462026,159.191962026,10.5075,0.02
 04/25  10:00:00,241.938792165,25.9652915878,1.27699727588,0.0,62.886420148,41.4019203762,124.537259496,112.864835754,10.5075,1.1649237419
 04/25  11:00:00,274.926270617,25.9652915878,2.32028541535,0.0,62.886420148,41.4019203762,86.8889787737,75.2164165337,10.5075,1.16506224003
 04/25  12:00:00,259.364032273,25.9652915878,3.06999981836,0.0,62.886420148,41.4019203762,69.9393752793,57.1215757073,10.5075,2.31029957196
 04/25  13:00:00,260.833902572,25.9652915878,3.97444912559,0.0,62.886420148,41.4019203762,46.467906654,34.7952220403,10.5075,1.16518461371
 04/25  14:00:00,258.367576207,25.9652915878,4.79803796581,0.0,62.886420148,41.4019203762,27.917507025,16.2450198865,10.5075,1.16498713849
 04/25  15:00:00,255.290699763,25.9652915878,5.51196813589,0.0,62.886420148,41.4019203762,14.3051146349,3.77761463492,10.5075,0.02
 04/25  16:00:00,255.007494593,25.9652915878,5.59774088545,0.0,62.886420148,41.4019203762,16.150053086,4.47751896158,10.5075,1.16503412442
 04/25  17:00:00,255.678178057,25.9652915878,5.66079333753,0.0,62.886420148,41.4019203762,16.5205470746,4.84808208766,10.5075,1.16496498698
 04/25  18:00:00,253.320894918,25.9652915878,4.9952495482,0.0,41.9242800987,36.8599292233,20.6276929536,10.1228935213,9.34,1.16479943226
 04/25  19:00:00,230.661163054,25.9652915878,4.23337887196,0.0,41.9242800987,36.8599292233,36.1703200336,25.6656422829,9.34,1.16467775068
 04/25  20:00:00,212.31320258,25.9652915878,2.77029441505,0.0,34.9369000822,32.3179380704,61.6272244678,52.2899910356,8.1725,1.16473343214
 04/25  21:00:00,150.235691568,25.9652915878,0.841507216415,0.0,13.9747600329,18.6919646116,39.6434324041,34.9534324041,4.67,0.02
 04/25  22:00:00,98.269587189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941660976,0.0,2.335,1.16441660976
 04/25  23:00:00,130.531216141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,102.365363446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,93.7553348073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922852482,0.0,2.335,1.16422852482
 04/26  02:00:00,92.7056257318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,91.7006541719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,97.6940267719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,97.0304649572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922188964,0.0,2.335,1.16422188964
 04/26  06:00:00,143.18367599,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,210.776580737,206.086580737,4.67,0.02
 04/26  07:00:00,145.02783432,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,210.973402854,206.283402854,4.67,0.02
 04/26  08:00:00,224.623491388,25.9652915878,0.239167675976,0.0,34.9369000822,32.3179380704,160.267205494,150.930098363,8.1725,1.16460713049
 04/26  09:00:00,258.706624804,25.9652915878,1.49497480256,0.0,62.886420148,41.4019203762,108.58027534,96.9080107058,10.5075,1.16476463434
 04/26  10:00:00,254.161121745,25.9652915878,2.65271077814,0.0,62.886420148,41.4019203762,76.3278987889,65.8003987889,10.5075,0.02
 04/26  11:00:00,287.238528089,25.9652915878,3.84092916862,0.0,62.886420148,41.4019203762,45.5474301632,32.7296656433,10.5075,2.31026451997
 04/26  12:00:00,272.979866741,25.9652915878,4.70341093426,0.0,62.886420148,41.4019203762,25.5239726048,13.8512313437,10.5075,1.16524126111
 04/26  13:00:00,271.575715355,25.9652915878,5.39716801674,0.0,62.886420148,41.4019203762,14.0052645614,2.33268241167,10.5075,1.16508214968
 04/26  14:00:00,266.740185836,25.9652915878,5.9647532194,0.0,62.886420148,41.4019203762,11.6724197902,0.0,10.5075,1.16491979016
 04/26  15:00:00,264.327861077,25.9652915878,6.77514630333,0.0,62.886420148,41.4019203762,11.6724632042,0.0,10.5075,1.16496320416
 04/26  16:00:00,266.209142566,25.9652915878,7.62438962804,0.0,62.886420148,41.4019203762,11.6723888099,0.0,10.5075,1.16488880993
 04/26  17:00:00,266.35937346,25.9652915878,7.76865873731,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  18:00:00,261.921570786,25.9652915878,6.69380798965,0.0,41.9242800987,36.8599292233,10.5049473012,0.0,9.34,1.16494730123
 04/26  19:00:00,250.489887906,25.9652915878,5.99682452208,0.0,41.9242800987,36.8599292233,10.5046570365,0.0,9.34,1.16465703652
 04/26  20:00:00,230.321326178,25.9652915878,4.26903374287,0.0,34.9369000822,32.3179380704,24.0903438647,14.7531299002,8.1725,1.1647139645
 04/26  21:00:00,164.084511742,25.9652915878,2.02957038166,0.0,13.9747600329,18.6919646116,8.2765602318,3.5865602318,4.67,0.02
 04/26  22:00:00,104.678708152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993685165,0.0,2.335,1.1643685165
 04/26  23:00:00,135.463407603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,107.675180661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,98.3917621046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923421232,0.0,2.335,1.16423421232
 04/27  02:00:00,97.468195211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,96.9296354125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,103.493027236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923368286,0.0,2.335,1.16423368286
 04/27  05:00:00,103.04886107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,149.208793609,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,149.542403113,144.852403113,4.67,0.02
 04/27  07:00:00,153.709493005,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,159.573561285,153.739150366,4.67,1.16441091935
 04/27  08:00:00,232.723933438,25.9652915878,0.531304706176,0.0,34.9369000822,32.3179380704,132.062867683,123.870367683,8.1725,0.02
 04/27  09:00:00,266.467567839,25.9652915878,1.73855670219,0.0,62.886420148,41.4019203762,95.6658700092,83.9936277452,10.5075,1.16474226399
 04/27  10:00:00,265.061521539,25.9652915878,2.63144515989,0.0,62.886420148,41.4019203762,69.8869101542,58.2145328438,10.5075,1.16487731043
 04/27  11:00:00,296.413304576,25.9652915878,3.56329061528,0.0,62.886420148,41.4019203762,38.8526905129,27.1800183622,10.5075,1.16517215066
 04/27  12:00:00,286.820834564,25.9652915878,4.24333714114,0.0,62.886420148,41.4019203762,17.8326060735,6.15999582615,10.5075,1.16511024737
 04/27  13:00:00,286.967302679,25.9652915878,4.94505149094,0.0,62.886420148,41.4019203762,11.6727093739,0.0,10.5075,1.16520937395
 04/27  14:00:00,279.615492077,25.9652915878,5.75563450494,0.0,62.886420148,41.4019203762,11.6725454873,0.0,10.5075,1.16504548731
 04/27  15:00:00,272.404548768,25.9652915878,6.71822284389,0.0,62.886420148,41.4019203762,11.6723830657,0.0,10.5075,1.16488306569
 04/27  16:00:00,272.578096706,25.9652915878,7.22687314308,0.0,62.886420148,41.4019203762,11.6725101187,0.0,10.5075,1.16501011868
 04/27  17:00:00,272.315952678,25.9652915878,7.36773571871,0.0,62.886420148,41.4019203762,11.6724470715,0.0,10.5075,1.1649470715
 04/27  18:00:00,267.673839899,25.9652915878,6.1006048255,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/27  19:00:00,255.986506024,25.9652915878,4.7858970607,0.0,41.9242800987,36.8599292233,14.0383995969,3.5336246524,9.34,1.16477494446
 04/27  20:00:00,238.481495692,25.9652915878,3.54856540899,0.0,34.9369000822,32.3179380704,27.0701488839,17.7329825958,8.1725,1.16466628816
 04/27  21:00:00,171.858973532,25.9652915878,1.54295758034,0.0,13.9747600329,18.6919646116,9.34296639804,4.65296639804,4.67,0.02
 04/27  22:00:00,114.693911035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942032055,0.0,2.335,1.16442032055
 04/27  23:00:00,145.316110612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,119.328921641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,109.309351821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928013848,0.0,2.335,1.16428013848
 04/28  02:00:00,107.658578605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,106.527762989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,129.210214602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992171083,0.0,2.335,1.1642171083
 04/28  05:00:00,127.639314482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,171.676464519,25.9652915878,0.000976670693717,0.0,13.9747600329,18.6919646116,137.145701829,132.455701829,4.67,0.02
 04/28  07:00:00,168.074669978,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,150.192957425,144.358536673,4.67,1.16442075156
 04/28  08:00:00,238.211181001,25.9652915878,0.712661805222,0.0,34.9369000822,32.3179380704,115.391768054,107.199268054,8.1725,0.02
 04/28  09:00:00,272.415802179,25.9652915878,2.21924812738,0.0,62.886420148,41.4019203762,78.9089522952,67.2367601965,10.5075,1.16469209878
 04/28  10:00:00,269.543265804,25.9652915878,3.26200543911,0.0,62.886420148,41.4019203762,51.8528209636,40.1805264901,10.5075,1.16479447351
 04/28  11:00:00,296.224032787,25.9652915878,4.25419385146,0.0,62.886420148,41.4019203762,24.7101900354,13.0376573029,10.5075,1.16503273247
 04/28  12:00:00,281.716769835,25.9652915878,5.12185330404,0.0,62.886420148,41.4019203762,12.6049199509,0.932208459366,10.5075,1.16521149149
 04/28  13:00:00,277.12405796,25.9652915878,5.95162861593,0.0,62.886420148,41.4019203762,11.6725519406,0.0,10.5075,1.16505194058
 04/28  14:00:00,269.262489849,25.9652915878,7.27475902297,0.0,62.886420148,41.4019203762,11.6724228515,0.0,10.5075,1.16492285147
 04/28  15:00:00,263.323160575,25.9652915878,9.06567694579,0.0,62.886420148,41.4019203762,11.672478566,0.0,10.5075,1.16497856596
 04/28  16:00:00,263.781812907,25.9652915878,10.0247405998,0.0,62.886420148,41.4019203762,11.6723967044,0.0,10.5075,1.16489670441
 04/28  17:00:00,263.52638273,25.9652915878,9.95850327799,0.0,62.886420148,41.4019203762,11.6725379941,0.0,10.5075,1.16503799413
 04/28  18:00:00,259.6424931,25.9652915878,8.64010085361,0.0,41.9242800987,36.8599292233,10.5048165815,0.0,9.34,1.16481658148
 04/28  19:00:00,237.360204787,25.9652915878,7.26481653894,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/28  20:00:00,217.248377007,25.9652915878,4.45517984672,0.0,34.9369000822,32.3179380704,29.4513110304,20.1140571824,8.1725,1.16475384799
 04/28  21:00:00,154.085123492,25.9652915878,1.81169684824,0.0,13.9747600329,18.6919646116,17.3327185753,11.4981910627,4.67,1.16452751255
 04/28  22:00:00,101.681252229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,133.175682511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,104.655442878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921738511,0.0,2.335,1.16421738511
 04/29  01:00:00,92.479889989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,90.3884164712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,88.6775259049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551394491,0.0,1.75125,1.16426394491
 04/29  04:00:00,94.6512428419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,94.6420837631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,130.381332697,25.9652915878,0.00428249230774,0.0,6.98738001645,14.1499734587,158.529799304,153.862992086,3.5025,1.16430721805
 04/29  07:00:00,132.091612998,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,162.82068089,159.29818089,3.5025,0.02
 04/29  08:00:00,196.309281357,25.9652915878,0.131147919089,0.0,20.9621400493,23.2339557645,139.783034475,132.78102269,5.8375,1.16451178492
 04/29  09:00:00,221.962494418,25.9652915878,1.46277466755,0.0,41.9242800987,36.8599292233,99.3881114215,90.0281114215,9.34,0.02
 04/29  10:00:00,252.239554235,25.9652915878,3.12593712297,0.0,62.886420148,41.4019203762,67.9305071291,56.2580613847,10.5075,1.16494574439
 04/29  11:00:00,286.513248301,25.9652915878,4.15253190733,0.0,62.886420148,41.4019203762,38.9908611844,27.318306589,10.5075,1.16505459542
 04/29  12:00:00,277.187926518,25.9652915878,5.20204763684,0.0,62.886420148,41.4019203762,17.4653500289,5.79267630392,10.5075,1.16517372495
 04/29  13:00:00,279.258941745,25.9652915878,6.29401382772,0.0,62.886420148,41.4019203762,11.6727737732,0.0,10.5075,1.1652737732
 04/29  14:00:00,275.731865617,25.9652915878,7.74095469854,0.0,62.886420148,41.4019203762,11.6724139714,0.0,10.5075,1.1649139714
 04/29  15:00:00,274.158529619,25.9652915878,9.3537544125,0.0,62.886420148,41.4019203762,11.6725532422,0.0,10.5075,1.16505324216
 04/29  16:00:00,275.878777432,25.9652915878,10.2134474868,0.0,62.886420148,41.4019203762,11.6724631376,0.0,10.5075,1.16496313755
 04/29  17:00:00,276.639310756,25.9652915878,10.6625718404,0.0,62.886420148,41.4019203762,11.67235978,0.0,10.5075,1.16485977995
 04/29  18:00:00,257.484420732,25.9652915878,8.66557154945,0.0,34.9369000822,32.3179380704,9.97134263863,0.633922042849,8.1725,1.16492059578
 04/29  19:00:00,213.861064508,25.9652915878,5.63076321162,0.0,20.9621400493,23.2339557645,7.94912631978,0.946854368826,5.8375,1.16477195095
 04/29  20:00:00,210.30239042,25.9652915878,3.70755989087,0.0,20.9621400493,23.2339557645,9.52720992511,3.66970992511,5.8375,0.02
 04/29  21:00:00,156.778054853,25.9652915878,1.7354155473,0.0,6.98738001645,14.1499734587,4.6669920675,0.0,3.5025,1.1644920675
 04/29  22:00:00,108.873170535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,140.962575532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564781385,0.0,1.75125,1.16439781385
 04/29  24:00:00,114.517655472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,103.519918419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,100.551122611,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553995878,0.0,1.75125,1.16428995878
 04/30  03:00:00,97.9694809716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,103.820535885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,103.871443345,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554597724,0.0,1.75125,1.16429597724
 04/30  06:00:00,139.256245766,25.9652915878,0.00630580302835,0.0,6.98738001645,14.1499734587,133.44302589,129.92052589,3.5025,0.02
 04/30  07:00:00,146.007489033,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,139.112733272,135.590233272,3.5025,0.02
 04/30  08:00:00,184.500856509,25.9652915878,0.0319799205313,0.0,6.98738001645,14.1499734587,107.991855735,103.32499331,3.5025,1.16436242485
 04/30  09:00:00,163.893185667,25.9652915878,0.0675012162938,0.0,6.98738001645,14.1499734587,92.5878932856,89.0653932856,3.5025,0.02
 04/30  10:00:00,201.960325833,25.9652915878,1.29432688076,0.0,27.9495200658,27.7759469175,65.2398722371,57.0703021208,7.005,1.16457011624
 04/30  11:00:00,235.871300442,25.9652915878,2.10533538928,0.0,27.9495200658,27.7759469175,36.8508073195,28.9180786981,7.005,0.927728621395
 04/30  12:00:00,258.83467002,25.9652915878,3.90498709925,0.0,41.9242800987,36.8599292233,12.1272828752,2.53051612549,9.34,0.256766749696
 04/30  13:00:00,263.494928011,25.9652915878,4.79083939296,0.0,41.9242800987,36.8599292233,10.5047862264,0.0,9.34,1.16478622642
 04/30  14:00:00,261.235599153,25.9652915878,5.8187551063,0.0,41.9242800987,36.8599292233,10.5046776301,0.0,9.34,1.16467763011
 04/30  15:00:00,258.705209866,25.9652915878,6.66252177374,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/30  16:00:00,258.393647852,25.9652915878,6.85157838474,0.0,41.9242800987,36.8599292233,10.5048183447,0.0,9.34,1.16481834472
 04/30  17:00:00,227.532204213,25.9652915878,5.24445239157,0.0,27.9495200658,27.7759469175,8.16971173074,0.0,7.005,1.16471173074
 04/30  18:00:00,227.469690226,25.9652915878,3.01177951112,0.0,13.9747600329,18.6919646116,6.28901125906,0.454480056478,4.67,1.16453120258
 04/30  19:00:00,213.661808895,25.9652915878,2.23659165429,0.0,13.9747600329,18.6919646116,9.04451809199,4.35451809199,4.67,0.02
 04/30  20:00:00,210.15567692,25.9652915878,1.52923374645,0.0,13.9747600329,18.6919646116,27.3484271212,21.5139406261,4.67,1.16448649505
 04/30  21:00:00,183.240690915,25.9652915878,1.25453647617,0.0,13.9747600329,18.6919646116,5.4879787339,0.797978733905,4.67,0.02
 04/30  22:00:00,122.991840015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,153.358798383,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555062255,0.0,1.75125,1.16430062255
 04/30  24:00:00,131.086911335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,123.818978449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,123.121846565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922451352,0.0,2.335,1.16422451352
 05/01  03:00:00,122.239446155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,129.291072571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,127.902060813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921158638,0.0,2.335,1.16421158638
 05/01  06:00:00,175.211580692,25.9652915878,0.690220771633,0.0,13.9747600329,18.6919646116,41.6364627477,36.9464627477,4.67,0.02
 05/01  07:00:00,184.922374202,25.9652915878,0.839669817172,0.0,13.9747600329,18.6919646116,63.7354829189,59.0454829189,4.67,0.02
 05/01  08:00:00,264.504836998,25.9652915878,2.9052339768,0.0,34.9369000822,32.3179380704,39.042098597,29.7050361123,8.1725,1.16456248472
 05/01  09:00:00,302.422101064,25.9652915878,6.42094769159,0.0,62.886420148,41.4019203762,12.1630216439,0.490855602295,10.5075,1.1646660416
 05/01  10:00:00,307.054979618,25.9652915878,10.1252130326,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  11:00:00,327.771055086,25.9652915878,12.943844083,0.0,62.886420148,41.4019203762,11.6726085571,0.0,10.5075,1.16510855715
 05/01  12:00:00,324.402421103,25.9652915878,15.0857568,0.0,62.886420148,41.4019203762,12.8178465942,0.0,10.5075,2.31034659422
 05/01  13:00:00,333.927264584,25.9652915878,19.8745533663,0.0,62.886420148,41.4019203762,11.6726864511,0.0,10.5075,1.16518645114
 05/01  14:00:00,331.51623704,25.9652915878,25.4568307591,0.0,62.886420148,41.4019203762,11.6724789953,0.0,10.5075,1.16497899533
 05/01  15:00:00,330.406706406,25.9652915878,29.5582878668,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  16:00:00,330.355591403,25.9652915878,30.1445463244,0.0,62.886420148,41.4019203762,11.6725123039,0.0,10.5075,1.16501230389
 05/01  17:00:00,327.184299986,25.9652915878,28.4281204592,0.0,62.886420148,41.4019203762,11.6724308575,0.0,10.5075,1.16493085755
 05/01  18:00:00,312.954426068,25.9652915878,22.0812278533,0.0,41.9242800987,36.8599292233,10.5049462936,0.0,9.34,1.16494629357
 05/01  19:00:00,295.952101488,25.9652915878,15.6814860045,0.0,41.9242800987,36.8599292233,10.5047875651,0.0,9.34,1.16478756512
 05/01  20:00:00,271.460139582,25.9652915878,10.782425597,0.0,34.9369000822,32.3179380704,10.1106264019,0.773461213496,8.1725,1.16466518838
 05/01  21:00:00,189.96048505,25.9652915878,7.37920704655,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/01  22:00:00,124.420699106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934465457,0.0,2.335,1.16434465457
 05/01  23:00:00,153.039785294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  24:00:00,129.582458463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,118.026343532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,116.196523513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992231985,0.0,2.335,1.1642231985
 05/02  03:00:00,115.384692468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,140.553574295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,139.262301327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920964266,0.0,2.335,1.16420964266
 05/02  06:00:00,187.840496794,25.9652915878,0.876363360387,0.0,13.9747600329,18.6919646116,30.9763039792,26.2863039792,4.67,0.02
 05/02  07:00:00,190.03090715,25.9652915878,0.848736299242,0.0,13.9747600329,18.6919646116,55.7252032952,51.0352032952,4.67,0.02
 05/02  08:00:00,259.747788068,25.9652915878,2.95603828224,0.0,34.9369000822,32.3179380704,30.5785584734,21.241500268,8.1725,1.1645582054
 05/02  09:00:00,298.47141989,25.9652915878,6.45599958144,0.0,62.886420148,41.4019203762,11.6721594292,0.0,10.5075,1.16465942919
 05/02  10:00:00,301.820102541,25.9652915878,9.87079428374,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  11:00:00,326.361698725,25.9652915878,12.9476370101,0.0,62.886420148,41.4019203762,11.6725983497,0.0,10.5075,1.16509834966
 05/02  12:00:00,324.276269655,25.9652915878,16.1323444583,0.0,62.886420148,41.4019203762,12.8178186423,0.0,10.5075,2.31031864231
 05/02  13:00:00,335.90339652,25.9652915878,22.4418111912,0.0,62.886420148,41.4019203762,11.6726688196,0.0,10.5075,1.16516881957
 05/02  14:00:00,330.263869549,25.9652915878,25.9351967727,0.0,62.886420148,41.4019203762,11.6724597378,0.0,10.5075,1.16495973777
 05/02  15:00:00,327.505721554,25.9652915878,28.5172662001,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  16:00:00,327.80035743,25.9652915878,29.4240124825,0.0,62.886420148,41.4019203762,11.6724907697,0.0,10.5075,1.1649907697
 05/02  17:00:00,326.380975832,25.9652915878,29.1397263465,0.0,62.886420148,41.4019203762,11.6724073063,0.0,10.5075,1.16490730626
 05/02  18:00:00,315.793590906,25.9652915878,24.7977076554,0.0,41.9242800987,36.8599292233,10.5049204829,0.0,9.34,1.16492048291
 05/02  19:00:00,292.108374187,25.9652915878,19.4136701147,0.0,41.9242800987,36.8599292233,10.5047601081,0.0,9.34,1.16476010807
 05/02  20:00:00,271.725682059,25.9652915878,13.5409979222,0.0,34.9369000822,32.3179380704,9.3371359552,0.0,8.1725,1.1646359552
 05/02  21:00:00,199.503942234,25.9652915878,14.3819876418,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/02  22:00:00,133.276415952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,161.189763569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932004892,0.0,2.335,1.16432004892
 05/02  24:00:00,140.027390139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,126.206770864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,124.679568023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926139825,0.0,2.335,1.16426139825
 05/03  03:00:00,122.268498085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,128.909054483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,127.547097145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924388227,0.0,2.335,1.16424388227
 05/03  06:00:00,176.71354139,25.9652915878,2.02753211702,0.0,13.9747600329,18.6919646116,6.67930694507,1.98930694507,4.67,0.02
 05/03  07:00:00,184.096125132,25.9652915878,1.2535437556,0.0,13.9747600329,18.6919646116,37.0064331496,32.3164331496,4.67,0.02
 05/03  08:00:00,260.647717154,25.9652915878,3.25434159775,0.0,34.9369000822,32.3179380704,27.0347442862,17.6977192293,8.1725,1.16452505693
 05/03  09:00:00,294.078433429,25.9652915878,5.93680114663,0.0,62.886420148,41.4019203762,11.6721239659,0.0,10.5075,1.16462396588
 05/03  10:00:00,292.946629581,25.9652915878,7.52644796707,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  11:00:00,315.792476767,25.9652915878,9.48634170546,0.0,62.886420148,41.4019203762,11.6725594311,0.0,10.5075,1.16505943114
 05/03  12:00:00,311.746895024,25.9652915878,11.3529468978,0.0,62.886420148,41.4019203762,11.6726907844,0.0,10.5075,1.16519078443
 05/03  13:00:00,319.254062132,25.9652915878,13.5834427006,0.0,62.886420148,41.4019203762,12.8179031419,0.0,10.5075,2.3104031419
 05/03  14:00:00,317.939641666,25.9652915878,16.8451318424,0.0,62.886420148,41.4019203762,11.6724116571,0.0,10.5075,1.1649116571
 05/03  15:00:00,321.963314363,25.9652915878,23.227813668,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  16:00:00,324.411019862,25.9652915878,25.4289567367,0.0,62.886420148,41.4019203762,11.6724404283,0.0,10.5075,1.16494042826
 05/03  17:00:00,322.603508792,25.9652915878,24.7991395242,0.0,62.886420148,41.4019203762,11.6723550172,0.0,10.5075,1.16485501722
 05/03  18:00:00,310.066953699,25.9652915878,19.7787245644,0.0,41.9242800987,36.8599292233,10.504865888,0.0,9.34,1.16486588804
 05/03  19:00:00,295.546001869,25.9652915878,15.2770943171,0.0,41.9242800987,36.8599292233,10.5047038701,0.0,9.34,1.16470387012
 05/03  20:00:00,279.096768326,25.9652915878,12.3711579768,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/03  21:00:00,200.266749486,25.9652915878,10.3516784615,0.0,13.9747600329,18.6919646116,5.8345607816,0.0,4.67,1.1645607816
 05/03  22:00:00,132.254883208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,160.465624716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926143752,0.0,2.335,1.16426143752
 05/03  24:00:00,140.739208037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,129.369123983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,128.423128472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927061087,0.0,2.335,1.16427061087
 05/04  03:00:00,127.933630874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,135.294282797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,134.206965741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,182.713185441,25.9652915878,2.80499577981,0.0,13.9747600329,18.6919646116,5.83424924471,0.0,4.67,1.16424924471
 05/04  07:00:00,190.697670917,25.9652915878,1.83743674307,0.0,13.9747600329,18.6919646116,21.286450657,16.596450657,4.67,0.02
 05/04  08:00:00,267.648879352,25.9652915878,4.40465041498,0.0,34.9369000822,32.3179380704,14.7700038811,5.43291302411,8.1725,1.16459085703
 05/04  09:00:00,301.456893695,25.9652915878,8.02754408471,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  10:00:00,302.139704337,25.9652915878,10.0057369735,0.0,62.886420148,41.4019203762,11.6723773755,0.0,10.5075,1.1648773755
 05/04  11:00:00,323.314747482,25.9652915878,12.2176346405,0.0,62.886420148,41.4019203762,11.6724916673,0.0,10.5075,1.16499166729
 05/04  12:00:00,317.715483416,25.9652915878,13.2856240019,0.0,62.886420148,41.4019203762,11.6726201231,0.0,10.5075,1.16512012307
 05/04  13:00:00,322.661325347,25.9652915878,14.4398960066,0.0,62.886420148,41.4019203762,12.8177549803,0.0,10.5075,2.31025498034
 05/04  14:00:00,313.623749683,25.9652915878,14.8997499437,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  15:00:00,304.283844794,25.9652915878,13.7765398449,0.0,62.886420148,41.4019203762,11.6724620657,0.0,10.5075,1.16496206575
 05/04  16:00:00,303.438936644,25.9652915878,13.7020402826,0.0,62.886420148,41.4019203762,11.6723613125,0.0,10.5075,1.16486131253
 05/04  17:00:00,304.91619514,25.9652915878,14.082044107,0.0,62.886420148,41.4019203762,11.6724803256,0.0,10.5075,1.16498032556
 05/04  18:00:00,296.660982163,25.9652915878,12.2823178246,0.0,41.9242800987,36.8599292233,10.5047823701,0.0,9.34,1.16478237014
 05/04  19:00:00,285.819932944,25.9652915878,11.4210401578,0.0,41.9242800987,36.8599292233,10.5047825678,0.0,9.34,1.16478256779
 05/04  20:00:00,272.947608922,25.9652915878,9.87777823754,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/04  21:00:00,194.842600804,25.9652915878,7.02656315652,0.0,13.9747600329,18.6919646116,5.83460064326,0.0,4.67,1.16460064326
 05/04  22:00:00,130.063887406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,158.864586631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932990544,0.0,2.335,1.16432990544
 05/04  24:00:00,138.802772643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,127.845371235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,127.471825312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925025192,0.0,2.335,1.16425025192
 05/05  03:00:00,127.197691211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,154.218418105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,153.687669605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,202.580390217,25.9652915878,2.52347822953,0.0,13.9747600329,18.6919646116,6.54288724916,0.708662205077,4.67,1.16422504408
 05/05  07:00:00,201.825744197,25.9652915878,1.5800008395,0.0,13.9747600329,18.6919646116,24.638025701,19.948025701,4.67,0.02
 05/05  08:00:00,263.040563597,25.9652915878,3.37152525987,0.0,34.9369000822,32.3179380704,28.8833706134,19.546371727,8.1725,1.16449888639
 05/05  09:00:00,291.868400924,25.9652915878,5.19732024468,0.0,62.886420148,41.4019203762,14.750763359,4.22326335905,10.5075,0.02
 05/05  10:00:00,288.029496356,25.9652915878,6.01233494134,0.0,62.886420148,41.4019203762,11.6722827969,0.0,10.5075,1.16478279689
 05/05  11:00:00,308.463352313,25.9652915878,7.07780904634,0.0,62.886420148,41.4019203762,11.672633109,0.0,10.5075,1.16513310897
 05/05  12:00:00,302.898822158,25.9652915878,8.68060605582,0.0,62.886420148,41.4019203762,11.6727751053,0.0,10.5075,1.16527510535
 05/05  13:00:00,309.749856323,25.9652915878,10.7262738249,0.0,62.886420148,41.4019203762,11.6726048153,0.0,10.5075,1.16510481528
 05/05  14:00:00,306.677905261,25.9652915878,11.9942241206,0.0,62.886420148,41.4019203762,11.67249906,0.0,10.5075,1.16499906005
 05/05  15:00:00,298.598849419,25.9652915878,11.3758759189,0.0,62.886420148,41.4019203762,11.6723553514,0.0,10.5075,1.16485535138
 05/05  16:00:00,295.710817316,25.9652915878,10.7947526424,0.0,62.886420148,41.4019203762,11.6724553219,0.0,10.5075,1.16495532192
 05/05  17:00:00,290.755362853,25.9652915878,10.0467099562,0.0,62.886420148,41.4019203762,11.6723690241,0.0,10.5075,1.1648690241
 05/05  18:00:00,277.281919074,25.9652915878,7.86808482442,0.0,41.9242800987,36.8599292233,10.8611136931,0.356254715755,9.34,1.16485897738
 05/05  19:00:00,250.925627852,25.9652915878,6.37395031499,0.0,41.9242800987,36.8599292233,10.865218046,0.360550702476,9.34,1.1646673435
 05/05  20:00:00,230.014018639,25.9652915878,4.54376958873,0.0,34.9369000822,32.3179380704,9.86992884963,1.67742884963,8.1725,0.02
 05/05  21:00:00,161.707256952,25.9652915878,1.86734935086,0.0,13.9747600329,18.6919646116,5.83448371739,0.0,4.67,1.16448371739
 05/05  22:00:00,107.318715723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,137.537063109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929068459,0.0,2.335,1.16429068459
 05/05  24:00:00,109.204540367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,96.5675526948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,94.1132467517,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553140542,0.0,1.75125,1.16428140542
 05/06  03:00:00,92.176534666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,97.0475132836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,95.4723938524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,126.401158571,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,143.349997044,138.683180226,3.5025,1.16431681857
 05/06  07:00:00,131.619829696,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,160.384945561,156.862445561,3.5025,0.02
 05/06  08:00:00,194.767312116,25.9652915878,0.0631373568109,0.0,20.9621400493,23.2339557645,139.567886675,132.565824544,5.8375,1.16456213135
 05/06  09:00:00,218.822928361,25.9652915878,1.07573377582,0.0,41.9242800987,36.8599292233,106.457419161,97.0974191609,9.34,0.02
 05/06  10:00:00,246.316158798,25.9652915878,2.39405431984,0.0,62.886420148,41.4019203762,79.5577176286,67.8853047185,10.5075,1.16491291015
 05/06  11:00:00,278.237571279,25.9652915878,3.27077417543,0.0,62.886420148,41.4019203762,53.666886008,41.9944220793,10.5075,1.16496392868
 05/06  12:00:00,263.388103104,25.9652915878,3.87514616131,0.0,62.886420148,41.4019203762,36.3416167121,24.6690689021,10.5075,1.16504781007
 05/06  13:00:00,262.861373287,25.9652915878,4.32815756628,0.0,62.886420148,41.4019203762,25.9530639943,14.2804379364,10.5075,1.1651260579
 05/06  14:00:00,258.386241604,25.9652915878,4.61565754665,0.0,62.886420148,41.4019203762,21.2018468718,9.52934163587,10.5075,1.16500523594
 05/06  15:00:00,254.61486133,25.9652915878,5.0979387741,0.0,62.886420148,41.4019203762,15.376758824,3.70434148675,10.5075,1.16491733721
 05/06  16:00:00,256.240644182,25.9652915878,5.55804593073,0.0,62.886420148,41.4019203762,11.6725218014,0.0,10.5075,1.16502180138
 05/06  17:00:00,258.020376477,25.9652915878,5.78698237108,0.0,62.886420148,41.4019203762,11.6724044026,0.0,10.5075,1.16490440259
 05/06  18:00:00,242.373027668,25.9652915878,4.14309979632,0.0,34.9369000822,32.3179380704,20.0990058108,10.7615571021,8.1725,1.1649487087
 05/06  19:00:00,198.030092304,25.9652915878,2.17721071798,0.0,20.9621400493,23.2339557645,34.5267431543,27.524454867,5.8375,1.16478828731
 05/06  20:00:00,193.585110644,25.9652915878,1.64020710355,0.0,20.9621400493,23.2339557645,46.2104542155,40.3529542155,5.8375,0.02
 05/06  21:00:00,147.693872367,25.9652915878,0.672602215722,0.0,6.98738001645,14.1499734587,22.082881399,17.4158805223,3.5025,1.16450087671
 05/06  22:00:00,100.516678477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,131.182936297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564829224,0.0,1.75125,1.16439829224
 05/06  24:00:00,103.228600021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,93.7885636192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,91.8917373789,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553484495,0.0,1.75125,1.16428484495
 05/07  03:00:00,90.6816385059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,96.3450099993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,95.3745884828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553505882,0.0,1.75125,1.16428505882
 05/07  06:00:00,126.614466186,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,163.038834924,159.516334924,3.5025,0.02
 05/07  07:00:00,132.105499664,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,171.100671534,167.578171534,3.5025,0.02
 05/07  08:00:00,169.616194633,25.9652915878,0.0449108073167,0.0,6.98738001645,14.1499734587,135.751910574,131.085068658,3.5025,1.16434191581
 05/07  09:00:00,147.377265228,25.9652915878,0.0360306880235,0.0,6.98738001645,14.1499734587,111.667218077,108.144718077,3.5025,0.02
 05/07  10:00:00,183.809480718,25.9652915878,0.93988790212,0.0,27.9495200658,27.7759469175,87.5165646731,79.3468846905,7.005,1.16467998259
 05/07  11:00:00,213.79687066,25.9652915878,1.35318544246,0.0,27.9495200658,27.7759469175,69.4909640537,62.4659640537,7.005,0.02
 05/07  12:00:00,226.883889343,25.9652915878,3.20566125512,0.0,41.9242800987,36.8599292233,46.3225599234,35.8177708215,9.34,1.16478910193
 05/07  13:00:00,227.515459439,25.9652915878,4.08656273243,0.0,41.9242800987,36.8599292233,28.622311431,18.1175950875,9.34,1.16471634352
 05/07  14:00:00,226.913150675,25.9652915878,5.18451487559,0.0,41.9242800987,36.8599292233,13.6186593001,3.11390140543,9.34,1.16475789468
 05/07  15:00:00,225.770445605,25.9652915878,6.14281840562,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  16:00:00,227.04945693,25.9652915878,7.15386128479,0.0,41.9242800987,36.8599292233,10.5047185244,0.0,9.34,1.16471852444
 05/07  17:00:00,197.776783185,25.9652915878,6.14198625803,0.0,27.9495200658,27.7759469175,8.16976198467,0.0,7.005,1.16476198467
 05/07  18:00:00,202.86178928,25.9652915878,4.26852411118,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  19:00:00,184.940242286,25.9652915878,2.9729280352,0.0,13.9747600329,18.6919646116,12.6405349236,6.80595732268,4.67,1.16457760097
 05/07  20:00:00,178.685546152,25.9652915878,1.58476275904,0.0,13.9747600329,18.6919646116,33.7000189718,27.865546439,4.67,1.16447253282
 05/07  21:00:00,160.337954734,25.9652915878,1.03753693379,0.0,13.9747600329,18.6919646116,17.3864728178,12.6964728178,4.67,0.02
 05/07  22:00:00,100.745356122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,132.212513304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548251468,0.0,1.75125,1.16423251468
 05/07  24:00:00,105.081935684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,97.5646803064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,95.9451764545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921597178,0.0,2.335,1.16421597178
 05/08  03:00:00,93.469545976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,99.2409381924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,98.6228597326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,141.598843195,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,153.108779938,147.274522837,4.67,1.16425710146
 05/08  07:00:00,148.052518186,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,156.605608462,151.915608462,4.67,0.02
 05/08  08:00:00,229.508415731,25.9652915878,0.646625544256,0.0,34.9369000822,32.3179380704,120.857248777,111.520224961,8.1725,1.16452381563
 05/08  09:00:00,267.546935795,25.9652915878,2.47607054113,0.0,62.886420148,41.4019203762,69.5099528233,58.9824528233,10.5075,0.02
 05/08  10:00:00,268.849209323,25.9652915878,3.89519209486,0.0,62.886420148,41.4019203762,31.1588263378,19.4865276265,10.5075,1.16479871132
 05/08  11:00:00,300.197640891,25.9652915878,5.1106627221,0.0,62.886420148,41.4019203762,11.6726388295,0.0,10.5075,1.16513882954
 05/08  12:00:00,288.183330139,25.9652915878,6.17559648091,0.0,62.886420148,41.4019203762,11.6727722354,0.0,10.5075,1.16527223542
 05/08  13:00:00,285.643672793,25.9652915878,7.26144216956,0.0,62.886420148,41.4019203762,11.6725960518,0.0,10.5075,1.16509605176
 05/08  14:00:00,281.312136518,25.9652915878,8.44353598226,0.0,62.886420148,41.4019203762,11.6724842273,0.0,10.5075,1.16498422734
 05/08  15:00:00,278.626586281,25.9652915878,9.2699903719,0.0,62.886420148,41.4019203762,11.6723348414,0.0,10.5075,1.16483484136
 05/08  16:00:00,278.801931181,25.9652915878,9.29535163558,0.0,62.886420148,41.4019203762,11.6724271968,0.0,10.5075,1.1649271968
 05/08  17:00:00,278.737920143,25.9652915878,9.02361608365,0.0,62.886420148,41.4019203762,11.6723347135,0.0,10.5075,1.16483471352
 05/08  18:00:00,273.997341053,25.9652915878,7.63481425259,0.0,41.9242800987,36.8599292233,10.5048180987,0.0,9.34,1.16481809866
 05/08  19:00:00,261.443404222,25.9652915878,6.54532495098,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/08  20:00:00,239.696416421,25.9652915878,4.8147480348,0.0,34.9369000822,32.3179380704,9.33726661821,0.0,8.1725,1.16476661821
 05/08  21:00:00,174.143777283,25.9652915878,2.5260508736,0.0,13.9747600329,18.6919646116,5.83456050261,0.0,4.67,1.16456050261
 05/08  22:00:00,116.049206996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,146.850878504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,122.127926492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924587499,0.0,2.335,1.16424587499
 05/09  01:00:00,111.430384524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,110.45751146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,110.181153758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925896143,0.0,2.335,1.16425896143
 05/09  04:00:00,135.110502693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,134.913566598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,180.719828807,25.9652915878,0.543088865182,0.0,13.9747600329,18.6919646116,48.1728101184,43.4828101184,4.67,0.02
 05/09  07:00:00,184.444359769,25.9652915878,0.490867221789,0.0,13.9747600329,18.6919646116,80.7088318916,74.8743930799,4.67,1.16443881165
 05/09  08:00:00,250.746023519,25.9652915878,1.53845564025,0.0,34.9369000822,32.3179380704,67.0073738147,58.8148738147,8.1725,0.02
 05/09  09:00:00,280.675994485,25.9652915878,3.18378170494,0.0,62.886420148,41.4019203762,50.5762797857,38.9040543948,10.5075,1.16472539086
 05/09  10:00:00,275.628852455,25.9652915878,3.60604503279,0.0,62.886420148,41.4019203762,41.0028107352,29.3305393999,10.5075,1.16477133526
 05/09  11:00:00,298.49794099,25.9652915878,4.05377942939,0.0,62.886420148,41.4019203762,28.8706891407,17.1980291734,10.5075,1.16515996734
 05/09  12:00:00,286.345463865,25.9652915878,4.33451819842,0.0,62.886420148,41.4019203762,22.873757575,11.2012027623,10.5075,1.16505481266
 05/09  13:00:00,285.420364561,25.9652915878,4.45367527524,0.0,62.886420148,41.4019203762,20.6434086929,8.97078319362,10.5075,1.16512549929
 05/09  14:00:00,280.500051047,25.9652915878,4.65940603203,0.0,62.886420148,41.4019203762,17.264931599,5.59245569968,10.5075,1.16497589936
 05/09  15:00:00,278.585763132,25.9652915878,5.09920231896,0.0,62.886420148,41.4019203762,11.6723083757,0.0,10.5075,1.16480837566
 05/09  16:00:00,279.551720425,25.9652915878,5.29705429537,0.0,62.886420148,41.4019203762,11.6724014752,0.0,10.5075,1.16490147518
 05/09  17:00:00,279.743102844,25.9652915878,5.24976812016,0.0,62.886420148,41.4019203762,11.6725139464,0.0,10.5075,1.16501394641
 05/09  18:00:00,274.275860715,25.9652915878,4.41500612728,0.0,41.9242800987,36.8599292233,16.3901727038,5.88539765814,9.34,1.16477504568
 05/09  19:00:00,255.758654209,25.9652915878,4.18855561923,0.0,41.9242800987,36.8599292233,21.8212277517,12.4612277517,9.34,0.02
 05/09  20:00:00,242.731377023,25.9652915878,3.62718344099,0.0,34.9369000822,32.3179380704,24.8694657814,15.5322731303,8.1725,1.16469265112
 05/09  21:00:00,177.575119285,25.9652915878,2.10565790421,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/09  22:00:00,125.625259884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940378578,0.0,2.335,1.16440378578
 05/09  23:00:00,155.530176531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,133.727603565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920587362,0.0,2.335,1.16420587362
 05/10  01:00:00,124.157734078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,123.7993729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,123.154787175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,130.448210816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992179134,0.0,2.335,1.1642179134
 05/10  05:00:00,130.109123196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,175.087985815,25.9652915878,1.09833910086,0.0,13.9747600329,18.6919646116,17.5477521663,12.8577521663,4.67,0.02
 05/10  07:00:00,187.689087424,25.9652915878,1.04121118427,0.0,13.9747600329,18.6919646116,50.6257628952,44.7913589121,4.67,1.16440398304
 05/10  08:00:00,264.543359377,25.9652915878,3.044552663,0.0,34.9369000822,32.3179380704,32.2454694579,24.0529694579,8.1725,0.02
 05/10  09:00:00,293.569322628,25.9652915878,4.6420529141,0.0,62.886420148,41.4019203762,14.7668323069,3.09468925319,10.5075,1.16464305376
 05/10  10:00:00,283.538069348,25.9652915878,4.49111570928,0.0,62.886420148,41.4019203762,11.6723998298,0.0,10.5075,1.16489982979
 05/10  11:00:00,301.580847319,25.9652915878,5.42585926881,0.0,62.886420148,41.4019203762,11.672652179,0.0,10.5075,1.16515217897
 05/10  12:00:00,287.560002007,25.9652915878,6.46078036388,0.0,62.886420148,41.4019203762,11.6725609424,0.0,10.5075,1.16506094243
 05/10  13:00:00,283.386499338,25.9652915878,6.84693477537,0.0,62.886420148,41.4019203762,11.6726258072,0.0,10.5075,1.16512580724
 05/10  14:00:00,274.368925062,25.9652915878,7.2757570982,0.0,62.886420148,41.4019203762,11.6724387984,0.0,10.5075,1.16493879837
 05/10  15:00:00,267.903123963,25.9652915878,7.89584300115,0.0,62.886420148,41.4019203762,11.6724501537,0.0,10.5075,1.16495015367
 05/10  16:00:00,262.672365624,25.9652915878,7.62328070425,0.0,62.886420148,41.4019203762,11.6723469705,0.0,10.5075,1.16484697055
 05/10  17:00:00,259.195021278,25.9652915878,7.30419134622,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  18:00:00,253.179796206,25.9652915878,6.07443161573,0.0,41.9242800987,36.8599292233,10.5048727931,0.0,9.34,1.16487279313
 05/10  19:00:00,237.773830135,25.9652915878,5.24736368736,0.0,41.9242800987,36.8599292233,20.7799406148,10.2752154921,9.34,1.16472512264
