Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  20:00:00,215.734952411,25.9652915878,3.65981869087,0.0,34.9369000822,32.3179380704,37.3473855898,28.0101370936,8.1725,1.16474849616
 05/10  21:00:00,153.89794009,25.9652915878,1.37553893925,0.0,13.9747600329,18.6919646116,24.6535398508,19.9635398508,4.67,0.02
 05/10  22:00:00,96.4222446954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932839113,0.0,2.335,1.16432839113
 05/10  23:00:00,127.847569397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,98.998865195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,91.0991398467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922894349,0.0,2.335,1.16422894349
 05/11  02:00:00,90.6250163462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,90.4267472412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,96.3654070301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,95.2909146907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921314227,0.0,2.335,1.16421314227
 05/11  06:00:00,138.436948826,25.9652915878,0.000514928577332,0.0,13.9747600329,18.6919646116,167.347543098,162.657543098,4.67,0.02
 05/11  07:00:00,143.877887731,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,174.623185951,169.933185951,4.67,0.02
 05/11  08:00:00,223.951810647,25.9652915878,0.574082795844,0.0,34.9369000822,32.3179380704,131.992946695,122.655882127,8.1725,1.1645645681
 05/11  09:00:00,258.520202852,25.9652915878,2.25738247566,0.0,62.886420148,41.4019203762,86.2422631793,74.5700774212,10.5075,1.16468575817
 05/11  10:00:00,251.442963254,25.9652915878,3.31127711193,0.0,62.886420148,41.4019203762,60.7351050597,50.2076050597,10.5075,0.02
 05/11  11:00:00,282.261728396,25.9652915878,4.38897959403,0.0,62.886420148,41.4019203762,34.8172062683,23.1446143114,10.5075,1.1650919569
 05/11  12:00:00,267.817537169,25.9652915878,5.20545766632,0.0,62.886420148,41.4019203762,20.7697979533,7.95206046531,10.5075,2.31023748802
 05/11  13:00:00,269.175401427,25.9652915878,6.65451574006,0.0,62.886420148,41.4019203762,11.6725955094,0.0,10.5075,1.16509550944
 05/11  14:00:00,269.200771657,25.9652915878,8.32118948583,0.0,62.886420148,41.4019203762,11.6723715753,0.0,10.5075,1.16487157531
 05/11  15:00:00,266.729986453,25.9652915878,9.62950518055,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  16:00:00,268.77978606,25.9652915878,10.5205108548,0.0,62.886420148,41.4019203762,11.6723820314,0.0,10.5075,1.16488203137
 05/11  17:00:00,268.689704483,25.9652915878,10.3309201716,0.0,62.886420148,41.4019203762,11.6724828723,0.0,10.5075,1.16498287226
 05/11  18:00:00,262.882841416,25.9652915878,8.68788117078,0.0,41.9242800987,36.8599292233,10.5047729899,0.0,9.34,1.16477298994
 05/11  19:00:00,248.817297381,25.9652915878,6.81198620201,0.0,41.9242800987,36.8599292233,11.0529166706,0.54815772033,9.34,1.16475895029
 05/11  20:00:00,227.336947134,25.9652915878,4.61384360373,0.0,34.9369000822,32.3179380704,12.9303384386,4.73783843861,8.1725,0.02
 05/11  21:00:00,165.247061093,25.9652915878,2.25070625986,0.0,13.9747600329,18.6919646116,5.83456701238,0.0,4.67,1.16456701238
 05/11  22:00:00,107.196589687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,138.701904677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929195685,0.0,2.335,1.16429195685
 05/11  24:00:00,111.114295925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,100.425077087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,98.8539004354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,98.5085900358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925890295,0.0,2.335,1.16425890295
 05/12  04:00:00,120.711989419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,118.921466755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,162.836835527,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,105.048124319,99.213880369,4.67,1.16424395004
 05/12  07:00:00,164.292664019,25.9652915878,0.100437365787,0.0,13.9747600329,18.6919646116,118.973544968,114.283544968,4.67,0.02
 05/12  08:00:00,236.222390744,25.9652915878,1.38324043901,0.0,34.9369000822,32.3179380704,85.8806341111,76.5435723282,8.1725,1.16456178283
 05/12  09:00:00,275.451172713,25.9652915878,3.87149325483,0.0,62.886420148,41.4019203762,34.6929543748,24.1654543748,10.5075,0.02
 05/12  10:00:00,272.241839035,25.9652915878,5.1055420951,0.0,62.886420148,41.4019203762,13.6612479311,1.98886552199,10.5075,1.16488240916
 05/12  11:00:00,300.398307639,25.9652915878,6.79224945664,0.0,62.886420148,41.4019203762,11.6725261484,0.0,10.5075,1.16502614845
 05/12  12:00:00,290.124293049,25.9652915878,8.24365944589,0.0,62.886420148,41.4019203762,11.6726483411,0.0,10.5075,1.16514834111
 05/12  13:00:00,287.919686702,25.9652915878,9.51621317128,0.0,62.886420148,41.4019203762,11.6727111919,0.0,10.5075,1.16521119194
 05/12  14:00:00,286.584407728,25.9652915878,10.5742509692,0.0,62.886420148,41.4019203762,11.6725558437,0.0,10.5075,1.16505584367
 05/12  15:00:00,285.968146145,25.9652915878,11.7504699145,0.0,62.886420148,41.4019203762,11.6723827942,0.0,10.5075,1.16488279423
 05/12  16:00:00,285.678873028,25.9652915878,12.2679217187,0.0,62.886420148,41.4019203762,11.672468273,0.0,10.5075,1.16496827297
 05/12  17:00:00,283.116947518,25.9652915878,11.861221537,0.0,62.886420148,41.4019203762,11.6723706121,0.0,10.5075,1.16487061212
 05/12  18:00:00,276.956285335,25.9652915878,10.2073695258,0.0,41.9242800987,36.8599292233,10.5048293912,0.0,9.34,1.16482939117
 05/12  19:00:00,258.076481103,25.9652915878,8.66569421488,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/12  20:00:00,237.173603636,25.9652915878,6.43779517594,0.0,34.9369000822,32.3179380704,9.54324051215,0.205998944591,8.1725,1.16474156756
 05/12  21:00:00,173.28026523,25.9652915878,3.86161906884,0.0,13.9747600329,18.6919646116,5.83449770607,0.0,4.67,1.16449770607
 05/12  22:00:00,120.121162404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,151.390960703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,128.882537832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925029081,0.0,2.335,1.16425029081
 05/13  01:00:00,116.153473809,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,115.932160751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,115.644626152,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553726445,0.0,1.75125,1.16428726445
 05/13  04:00:00,123.149945373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,122.586595937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,156.340577202,25.9652915878,0.758573634954,0.0,6.98738001645,14.1499734587,18.3786071855,13.7118609802,3.5025,1.16424620523
 05/13  07:00:00,168.792175992,25.9652915878,0.667850855987,0.0,6.98738001645,14.1499734587,49.2858683729,45.7633683729,3.5025,0.02
 05/13  08:00:00,230.217454692,25.9652915878,1.30774305541,0.0,20.9621400493,23.2339557645,41.9476785444,34.9456341344,5.8375,1.16454440994
 05/13  09:00:00,255.783570043,25.9652915878,3.520326145,0.0,41.9242800987,36.8599292233,22.4805936232,13.1205936232,9.34,0.02
 05/13  10:00:00,281.467038032,25.9652915878,4.93125176408,0.0,62.886420148,41.4019203762,12.0495284635,0.377223752533,10.5075,1.16480471096
 05/13  11:00:00,310.563303758,25.9652915878,7.22506575833,0.0,62.886420148,41.4019203762,11.6726003849,0.0,10.5075,1.16510038491
 05/13  12:00:00,303.112890421,25.9652915878,8.30569700435,0.0,62.886420148,41.4019203762,11.6726973157,0.0,10.5075,1.16519731569
 05/13  13:00:00,304.194303603,25.9652915878,9.06161657694,0.0,62.886420148,41.4019203762,11.672520563,0.0,10.5075,1.16502056304
 05/13  14:00:00,300.81234666,25.9652915878,10.2430622119,0.0,62.886420148,41.4019203762,11.6723504122,0.0,10.5075,1.16485041219
 05/13  15:00:00,297.715732631,25.9652915878,10.8712163276,0.0,62.886420148,41.4019203762,11.6724498034,0.0,10.5075,1.16494980344
 05/13  16:00:00,296.697194768,25.9652915878,10.8361977769,0.0,62.886420148,41.4019203762,11.6723283472,0.0,10.5075,1.16482834723
 05/13  17:00:00,296.946945774,25.9652915878,10.9697340114,0.0,62.886420148,41.4019203762,11.6723925827,0.0,10.5075,1.16489258274
 05/13  18:00:00,275.424373036,25.9652915878,8.55829523405,0.0,34.9369000822,32.3179380704,8.8720774751,0.679577475096,8.1725,0.02
 05/13  19:00:00,235.421947897,25.9652915878,6.24467861582,0.0,20.9621400493,23.2339557645,7.00226934176,0.0,5.8375,1.16476934176
 05/13  20:00:00,226.914453328,25.9652915878,4.94112281868,0.0,20.9621400493,23.2339557645,7.00218535816,0.0,5.8375,1.16468535816
 05/13  21:00:00,170.810393392,25.9652915878,2.45444543905,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/13  22:00:00,122.674527555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156708006,0.0,1.75125,1.1644208006
 05/13  23:00:00,151.952322766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  24:00:00,129.97407111,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560756132,0.0,1.75125,1.16435756132
 05/14  01:00:00,118.841824311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,117.586788393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  03:00:00,116.587233528,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549369449,0.0,1.75125,1.16424369449
 05/14  04:00:00,123.032115315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,121.935850179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,153.135649393,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,50.2964068976,46.7739068976,3.5025,0.02
 05/14  07:00:00,165.699985681,25.9652915878,0.135115685624,0.0,6.98738001645,14.1499734587,77.887395208,73.2205673277,3.5025,1.16432788028
 05/14  08:00:00,202.484640507,25.9652915878,0.614542413489,0.0,6.98738001645,14.1499734587,56.5721677757,53.0496677757,3.5025,0.02
 05/14  09:00:00,188.32063946,25.9652915878,1.15636587519,0.0,6.98738001645,14.1499734587,30.6476853212,25.9808200072,3.5025,1.16436531401
 05/14  10:00:00,226.278891655,25.9652915878,3.54842380046,0.0,27.9495200658,27.7759469175,7.52085660354,0.495856603538,7.005,0.02
 05/14  11:00:00,254.027727146,25.9652915878,5.60642998073,0.0,27.9495200658,27.7759469175,8.16966058358,0.0,7.005,1.16466058358
 05/14  12:00:00,278.235311431,25.9652915878,9.26351159875,0.0,41.9242800987,36.8599292233,10.5047792434,0.0,9.34,1.1647792434
 05/14  13:00:00,280.148611868,25.9652915878,10.8279699502,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  14:00:00,273.684819906,25.9652915878,12.1274282645,0.0,41.9242800987,36.8599292233,10.504658148,0.0,9.34,1.16465814797
 05/14  15:00:00,269.046723918,25.9652915878,13.383076837,0.0,41.9242800987,36.8599292233,10.5047235899,0.0,9.34,1.16472358994
 05/14  16:00:00,269.823580865,25.9652915878,14.8243603515,0.0,41.9242800987,36.8599292233,10.5046748499,0.0,9.34,1.1646748499
 05/14  17:00:00,239.723451297,25.9652915878,13.6860722615,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  18:00:00,239.376376655,25.9652915878,10.7030887322,0.0,13.9747600329,18.6919646116,5.8346215086,0.0,4.67,1.1646215086
 05/14  19:00:00,223.503840661,25.9652915878,8.82360750141,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  20:00:00,214.379974063,25.9652915878,6.95882609537,0.0,13.9747600329,18.6919646116,5.83444733212,0.0,4.67,1.16444733212
 05/14  21:00:00,189.135981351,25.9652915878,5.71397092694,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  22:00:00,124.717987946,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559915002,0.0,1.75125,1.16434915002
 05/14  23:00:00,151.716664981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,130.046337551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,121.668717476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926724135,0.0,2.335,1.16426724135
 05/15  02:00:00,118.731052633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,116.837158964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,123.053807001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,121.711240276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925222455,0.0,2.335,1.16425222455
 05/15  06:00:00,165.992022808,25.9652915878,0.687318837,0.0,13.9747600329,18.6919646116,37.0944557372,32.4044557372,4.67,0.02
 05/15  07:00:00,177.95958411,25.9652915878,0.694037198659,0.0,13.9747600329,18.6919646116,65.6863449682,60.9963449682,4.67,0.02
 05/15  08:00:00,260.890337349,25.9652915878,2.89463748562,0.0,34.9369000822,32.3179380704,31.2312881741,21.8942128641,8.1725,1.16457531004
 05/15  09:00:00,302.109238328,25.9652915878,7.14934086395,0.0,62.886420148,41.4019203762,11.6721169618,0.0,10.5075,1.16461696178
 05/15  10:00:00,304.491166981,25.9652915878,10.2944776503,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  11:00:00,325.92629037,25.9652915878,12.6649835915,0.0,62.886420148,41.4019203762,12.6736427192,0.0,10.5075,2.16614271918
 05/15  12:00:00,319.865789833,25.9652915878,13.7671501787,0.0,62.886420148,41.4019203762,11.8164847312,0.0,10.5075,1.30898473123
 05/15  13:00:00,324.792741688,25.9652915878,16.6653581834,0.0,62.886420148,41.4019203762,11.6726361556,0.0,10.5075,1.16513615565
 05/15  14:00:00,320.202704469,25.9652915878,21.7357845282,0.0,62.886420148,41.4019203762,11.6724055602,0.0,10.5075,1.1649055602
 05/15  15:00:00,319.991315148,25.9652915878,25.7689776095,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  16:00:00,322.051489615,25.9652915878,27.2448721576,0.0,62.886420148,41.4019203762,11.6724069408,0.0,10.5075,1.16490694076
 05/15  17:00:00,321.881523098,25.9652915878,27.3406632304,0.0,62.886420148,41.4019203762,11.6724974198,0.0,10.5075,1.16499741976
 05/15  18:00:00,311.564652446,25.9652915878,23.1304836045,0.0,41.9242800987,36.8599292233,10.5047807828,0.0,9.34,1.16478078276
 05/15  19:00:00,295.687950486,25.9652915878,16.7498954523,0.0,41.9242800987,36.8599292233,10.504758702,0.0,9.34,1.16475870201
 05/15  20:00:00,272.474891116,25.9652915878,11.9707165886,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  21:00:00,198.016201916,25.9652915878,9.52507880668,0.0,13.9747600329,18.6919646116,5.83456111496,0.0,4.67,1.16456111496
 05/15  22:00:00,130.512441828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,159.318237624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992836105,0.0,2.335,1.1642836105
 05/15  24:00:00,139.10760999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,126.458661605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,124.883931715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,123.429689315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924839566,0.0,2.335,1.16424839566
 05/16  04:00:00,148.577022422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,146.048932206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,191.392549984,25.9652915878,1.71360794673,0.0,13.9747600329,18.6919646116,9.48864307632,3.65441206586,4.67,1.16423101046
 05/16  07:00:00,195.782462703,25.9652915878,1.29322400927,0.0,13.9747600329,18.6919646116,34.0985702182,29.4085702182,4.67,0.02
 05/16  08:00:00,263.931941379,25.9652915878,3.6719811253,0.0,34.9369000822,32.3179380704,18.9897256744,9.6526873119,8.1725,1.1645383625
 05/16  09:00:00,301.990043697,25.9652915878,7.97380192278,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/16  10:00:00,306.395257356,25.9652915878,11.5148912487,0.0,62.886420148,41.4019203762,11.6723465336,0.0,10.5075,1.16484653359
 05/16  11:00:00,329.297739251,25.9652915878,14.6033250168,0.0,62.886420148,41.4019203762,11.6724789649,0.0,10.5075,1.16497896486
 05/16  12:00:00,325.84012998,25.9652915878,16.8791795858,0.0,62.886420148,41.4019203762,11.6725898891,0.0,10.5075,1.16508988905
 05/16  13:00:00,338.09327279,25.9652915878,23.8556615291,0.0,62.886420148,41.4019203762,11.6726423049,0.0,10.5075,1.16514230488
 05/16  14:00:00,336.442229582,25.9652915878,29.7972095445,0.0,62.886420148,41.4019203762,11.6724794565,0.0,10.5075,1.16497945646
 05/16  15:00:00,333.035570199,25.9652915878,32.4597006417,0.0,62.886420148,41.4019203762,11.6722991956,0.0,10.5075,1.16479919564
 05/16  16:00:00,334.090821561,25.9652915878,33.8623893079,0.0,62.886420148,41.4019203762,11.6723746027,0.0,10.5075,1.16487460273
 05/16  17:00:00,331.710916901,25.9652915878,32.464052261,0.0,62.886420148,41.4019203762,11.6724689202,0.0,10.5075,1.16496892024
 05/16  18:00:00,319.713151933,25.9652915878,26.9393741674,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/16  19:00:00,295.787780956,25.9652915878,21.1647214393,0.0,41.9242800987,36.8599292233,10.5047666654,0.0,9.34,1.16476666539
 05/16  20:00:00,270.118410526,25.9652915878,14.0430541283,0.0,34.9369000822,32.3179380704,9.33712412418,0.0,8.1725,1.16462412418
 05/16  21:00:00,198.935593163,25.9652915878,13.9664972768,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/16  22:00:00,133.096774658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940849833,0.0,2.335,1.16440849833
 05/16  23:00:00,161.8006938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,142.136541746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,129.70890715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927627113,0.0,2.335,1.16427627113
 05/17  02:00:00,129.215856337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,128.694764662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,135.992646677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919871554,0.0,2.335,1.16419871554
 05/17  05:00:00,133.8854672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,179.149345122,25.9652915878,3.0946979483,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/17  07:00:00,191.946074217,25.9652915878,2.29677532918,0.0,13.9747600329,18.6919646116,17.6948479961,11.8604383684,4.67,1.16440962772
 05/17  08:00:00,272.422844431,25.9652915878,6.0365876503,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  09:00:00,308.497205452,25.9652915878,10.1479945445,0.0,62.886420148,41.4019203762,11.6721835943,0.0,10.5075,1.16468359427
 05/17  10:00:00,306.984726845,25.9652915878,11.4337086478,0.0,62.886420148,41.4019203762,11.6722673575,0.0,10.5075,1.16476735747
 05/17  11:00:00,326.682708272,25.9652915878,13.7345770243,0.0,62.886420148,41.4019203762,11.6724973533,0.0,10.5075,1.16499735334
 05/17  12:00:00,308.227056345,25.9652915878,10.8089448674,0.0,62.886420148,41.4019203762,12.7406626129,1.06802101452,10.5075,1.16514159841
 05/17  13:00:00,308.386790746,25.9652915878,10.4904283994,0.0,62.886420148,41.4019203762,11.6726804683,0.0,10.5075,1.1651804683
 05/17  14:00:00,305.122444282,25.9652915878,12.1469942187,0.0,62.886420148,41.4019203762,11.6724466224,0.0,10.5075,1.16494662243
 05/17  15:00:00,304.169078894,25.9652915878,13.4673281242,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  16:00:00,307.651764471,25.9652915878,15.1687232946,0.0,62.886420148,41.4019203762,11.6724435221,0.0,10.5075,1.1649435221
 05/17  17:00:00,307.759943805,25.9652915878,15.3204903266,0.0,62.886420148,41.4019203762,11.6723292906,0.0,10.5075,1.16482929057
 05/17  18:00:00,294.654813635,25.9652915878,12.547734829,0.0,41.9242800987,36.8599292233,10.5048091165,0.0,9.34,1.16480911647
 05/17  19:00:00,278.304150563,25.9652915878,10.4206731418,0.0,41.9242800987,36.8599292233,10.8320974202,0.3274734072,9.34,1.16462401302
 05/17  20:00:00,252.767952412,25.9652915878,8.03765484004,0.0,34.9369000822,32.3179380704,8.86419183168,0.671691831685,8.1725,0.02
 05/17  21:00:00,179.596786908,25.9652915878,4.98278189809,0.0,13.9747600329,18.6919646116,5.83458282026,0.0,4.67,1.16458282026
 05/17  22:00:00,114.888857074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,144.237913842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993041211,0.0,2.335,1.1643041211
 05/17  24:00:00,117.358251082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,105.678275818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,103.077459965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921728794,0.0,2.335,1.16421728794
 05/18  03:00:00,101.29260267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,107.427069278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,105.196328638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,146.789994523,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,101.293874957,95.4596257882,4.67,1.16424916913
 05/18  07:00:00,155.632541283,25.9652915878,0.0534543832368,0.0,13.9747600329,18.6919646116,118.404038778,113.714038778,4.67,0.02
 05/18  08:00:00,238.744863464,25.9652915878,1.28511455858,0.0,34.9369000822,32.3179380704,83.0001459561,73.6630944763,8.1725,1.16455147977
 05/18  09:00:00,275.612135314,25.9652915878,3.60423767653,0.0,62.886420148,41.4019203762,36.1759884095,25.6484884095,10.5075,0.02
 05/18  10:00:00,270.73082885,25.9652915878,4.89583834912,0.0,62.886420148,41.4019203762,15.3438937766,3.67154037383,10.5075,1.16485340273
 05/18  11:00:00,297.12484229,25.9652915878,6.887086492,0.0,62.886420148,41.4019203762,11.6724801049,0.0,10.5075,1.16498010492
 05/18  12:00:00,285.541183477,25.9652915878,8.35808885337,0.0,62.886420148,41.4019203762,11.6725854852,0.0,10.5075,1.16508548519
 05/18  13:00:00,285.325612632,25.9652915878,9.8400035958,0.0,62.886420148,41.4019203762,11.6726327135,0.0,10.5075,1.16513271349
 05/18  14:00:00,281.246456037,25.9652915878,11.0174832032,0.0,62.886420148,41.4019203762,11.6724661393,0.0,10.5075,1.16496613932
 05/18  15:00:00,278.358657895,25.9652915878,12.3174757894,0.0,62.886420148,41.4019203762,11.6722822953,0.0,10.5075,1.16478229532
 05/18  16:00:00,281.183886587,25.9652915878,13.9246605946,0.0,62.886420148,41.4019203762,11.6723527138,0.0,10.5075,1.16485271383
 05/18  17:00:00,282.590403586,25.9652915878,14.7135861573,0.0,62.886420148,41.4019203762,11.6724419422,0.0,10.5075,1.16494194216
 05/18  18:00:00,275.088284048,25.9652915878,12.4372782011,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/18  19:00:00,263.805137965,25.9652915878,10.7471178005,0.0,41.9242800987,36.8599292233,10.5047365437,0.0,9.34,1.1647365437
 05/18  20:00:00,239.003929946,25.9652915878,8.04567892346,0.0,34.9369000822,32.3179380704,10.3068382587,0.969592247346,8.1725,1.16474601133
 05/18  21:00:00,173.97284628,25.9652915878,4.89656518866,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  22:00:00,112.459877801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938565427,0.0,2.335,1.16438565427
 05/18  23:00:00,142.950888687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,117.696269455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,106.694018654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923935066,0.0,2.335,1.16423935066
 05/19  02:00:00,105.546000114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,105.143215063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,128.807419965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992249672,0.0,2.335,1.1642249672
 05/19  05:00:00,125.37987222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,168.45757156,25.9652915878,0.266430005125,0.0,13.9747600329,18.6919646116,75.4249216465,70.7349216465,4.67,0.02
 05/19  07:00:00,172.764131589,25.9652915878,0.390219817562,0.0,13.9747600329,18.6919646116,93.5154983287,87.6811298915,4.67,1.16436843717
 05/19  08:00:00,246.611082865,25.9652915878,1.98305820293,0.0,34.9369000822,32.3179380704,54.618165988,46.425665988,8.1725,0.02
 05/19  09:00:00,287.411452668,25.9652915878,4.39065491186,0.0,62.886420148,41.4019203762,16.3565801067,4.68444328087,10.5075,1.16463682581
 05/19  10:00:00,280.596908885,25.9652915878,6.1287710835,0.0,62.886420148,41.4019203762,11.6722156338,0.0,10.5075,1.16471563377
 05/19  11:00:00,304.432542346,25.9652915878,8.91812725857,0.0,62.886420148,41.4019203762,11.6724393429,0.0,10.5075,1.1649393429
 05/19  12:00:00,292.535336592,25.9652915878,10.8464534734,0.0,62.886420148,41.4019203762,11.6725731828,0.0,10.5075,1.16507318275
 05/19  13:00:00,290.014059458,25.9652915878,11.8489231723,0.0,62.886420148,41.4019203762,11.6726117208,0.0,10.5075,1.16511172084
 05/19  14:00:00,283.508435238,25.9652915878,12.1550336398,0.0,62.886420148,41.4019203762,11.6723746642,0.0,10.5075,1.16487466422
 05/19  15:00:00,280.687289911,25.9652915878,12.8528735517,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  16:00:00,285.156783041,25.9652915878,13.5258951507,0.0,62.886420148,41.4019203762,11.6723670951,0.0,10.5075,1.16486709511
 05/19  17:00:00,285.519911652,25.9652915878,12.3870776522,0.0,62.886420148,41.4019203762,11.6724474827,0.0,10.5075,1.16494748274
 05/19  18:00:00,282.02202369,25.9652915878,10.8725088061,0.0,41.9242800987,36.8599292233,10.5047242162,0.0,9.34,1.16472421624
 05/19  19:00:00,264.545289884,25.9652915878,10.0130794421,0.0,41.9242800987,36.8599292233,10.5046941103,0.0,9.34,1.16469411028
 05/19  20:00:00,243.478853407,25.9652915878,7.70515885541,0.0,34.9369000822,32.3179380704,9.03605420824,0.843554208239,8.1725,0.02
 05/19  21:00:00,177.966109596,25.9652915878,4.87034330332,0.0,13.9747600329,18.6919646116,5.83449079978,0.0,4.67,1.16449079978
 05/19  22:00:00,121.865775979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,152.05401906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992878582,0.0,2.335,1.1642878582
 05/19  24:00:00,129.438128515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,115.956838434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,114.966451014,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551514245,0.0,1.75125,1.16426514245
 05/20  03:00:00,115.069638713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,122.564308601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,121.886981501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,156.405839194,25.9652915878,0.924514024477,0.0,6.98738001645,14.1499734587,13.3700967665,8.70328963592,3.5025,1.16430713056
 05/20  07:00:00,171.709642388,25.9652915878,0.967661071734,0.0,6.98738001645,14.1499734587,33.9067968652,30.3842968652,3.5025,0.02
 05/20  08:00:00,235.594440184,25.9652915878,2.15218513397,0.0,20.9621400493,23.2339557645,23.1649973541,16.1629977054,5.8375,1.16449964866
 05/20  09:00:00,268.340353691,25.9652915878,6.09442650102,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/20  10:00:00,302.748833032,25.9652915878,10.6981204003,0.0,62.886420148,41.4019203762,11.6724028415,0.0,10.5075,1.16490284146
 05/20  11:00:00,325.991976591,25.9652915878,12.8856640215,0.0,62.886420148,41.4019203762,11.6725454256,0.0,10.5075,1.16504542563
 05/20  12:00:00,322.647404568,25.9652915878,14.9258248125,0.0,62.886420148,41.4019203762,11.6726079848,0.0,10.5075,1.16510798479
 05/20  13:00:00,329.523605985,25.9652915878,18.0364929748,0.0,62.886420148,41.4019203762,11.6726527067,0.0,10.5075,1.16515270674
 05/20  14:00:00,322.648988084,25.9652915878,20.7828281439,0.0,62.886420148,41.4019203762,11.6724699715,0.0,10.5075,1.16496997149
 05/20  15:00:00,322.218003889,25.9652915878,24.8904059451,0.0,62.886420148,41.4019203762,11.6723502408,0.0,10.5075,1.16485024076
 05/20  16:00:00,310.739219034,25.9652915878,18.5820843102,0.0,62.886420148,41.4019203762,11.672416098,0.0,10.5075,1.16491609799
 05/20  17:00:00,296.420789763,25.9652915878,12.2225285126,0.0,62.886420148,41.4019203762,12.4888968896,0.816433647552,10.5075,1.16496324204
 05/20  18:00:00,275.156244547,25.9652915878,9.62212816384,0.0,34.9369000822,32.3179380704,10.4426050386,1.10533153593,8.1725,1.1647735027
 05/20  19:00:00,237.951038806,25.9652915878,7.79534073918,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/20  20:00:00,231.543476881,25.9652915878,6.81174315935,0.0,20.9621400493,23.2339557645,7.00208877397,0.0,5.8375,1.16458877397
 05/20  21:00:00,175.759603294,25.9652915878,4.76130511479,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/20  22:00:00,126.335841019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571017572,0.0,1.75125,1.16446017572
 05/20  23:00:00,156.351387883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,134.722699011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555234947,0.0,1.75125,1.16430234947
 05/21  01:00:00,122.326653999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,120.986116264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,119.79384895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552036345,0.0,1.75125,1.16427036345
 05/21  04:00:00,126.479967209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,125.105924167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,156.880048785,25.9652915878,0.53332429515,0.0,6.98738001645,14.1499734587,23.2854003256,19.7629003256,3.5025,0.02
 05/21  07:00:00,167.915511127,25.9652915878,0.445008916206,0.0,6.98738001645,14.1499734587,61.6572603886,56.9904137131,3.5025,1.16434667551
 05/21  08:00:00,202.434583587,25.9652915878,0.732260848022,0.0,6.98738001645,14.1499734587,49.3201947902,45.7976947902,3.5025,0.02
 05/21  09:00:00,184.170194882,25.9652915878,0.848115602686,0.0,6.98738001645,14.1499734587,39.5388212632,34.8719474994,3.5025,1.16437376379
 05/21  10:00:00,220.391692678,25.9652915878,2.86762614451,0.0,27.9495200658,27.7759469175,15.7617672554,8.73676725538,7.005,0.02
 05/21  11:00:00,248.55845263,25.9652915878,4.39178603003,0.0,27.9495200658,27.7759469175,8.16964902842,0.0,7.005,1.16464902842
 05/21  12:00:00,275.394558676,25.9652915878,8.88572109693,0.0,41.9242800987,36.8599292233,10.5047505944,0.0,9.34,1.16475059442
 05/21  13:00:00,281.566114172,25.9652915878,11.3606958327,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  14:00:00,277.623707987,25.9652915878,12.653430885,0.0,41.9242800987,36.8599292233,10.5046168313,0.0,9.34,1.1646168313
 05/21  15:00:00,271.68086802,25.9652915878,12.5857279023,0.0,41.9242800987,36.8599292233,10.5046664381,0.0,9.34,1.16466643811
 05/21  16:00:00,270.698003579,25.9652915878,12.6122553467,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  17:00:00,237.807876415,25.9652915878,10.4376723701,0.0,27.9495200658,27.7759469175,8.16971970266,0.0,7.005,1.16471970266
 05/21  18:00:00,235.236260885,25.9652915878,7.30111872331,0.0,13.9747600329,18.6919646116,6.35517747849,0.520639554788,4.67,1.1645379237
 05/21  19:00:00,219.891243448,25.9652915878,5.70159003143,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  20:00:00,212.127408964,25.9652915878,4.13004488208,0.0,13.9747600329,18.6919646116,5.8344707109,0.0,4.67,1.1644707109
 05/21  21:00:00,187.563151639,25.9652915878,3.50253168979,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  22:00:00,124.229734139,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553859572,0.0,1.75125,1.16428859572
 05/21  23:00:00,153.264907825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,131.346597966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/22  01:00:00,122.930627791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922833272,0.0,2.335,1.16422833272
 05/22  02:00:00,121.648124752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,121.306277723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,128.298908861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,126.824617677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920601221,0.0,2.335,1.16420601221
 05/22  06:00:00,170.864911616,25.9652915878,0.876584328871,0.0,13.9747600329,18.6919646116,26.302172173,21.612172173,4.67,0.02
 05/22  07:00:00,181.464012149,25.9652915878,0.799769555647,0.0,13.9747600329,18.6919646116,58.5832690171,53.8932690171,4.67,0.02
 05/22  08:00:00,254.599179119,25.9652915878,2.1047128623,0.0,34.9369000822,32.3179380704,50.0676855454,40.7306123351,8.1725,1.16457321036
 05/22  09:00:00,284.78140689,25.9652915878,3.99546476944,0.0,62.886420148,41.4019203762,25.1234205015,13.45129234,10.5075,1.16462816149
 05/22  10:00:00,279.524276576,25.9652915878,4.69232378173,0.0,62.886420148,41.4019203762,11.4863827557,0.958882755738,10.5075,0.02
 05/22  11:00:00,303.064547359,25.9652915878,5.77559612085,0.0,62.886420148,41.4019203762,11.6724956919,0.0,10.5075,1.16499569191
 05/22  12:00:00,290.963799452,25.9652915878,6.61463257452,0.0,62.886420148,41.4019203762,11.6725747429,0.0,10.5075,1.16507474294
 05/22  13:00:00,289.720489546,25.9652915878,7.40566321089,0.0,62.886420148,41.4019203762,11.672614847,0.0,10.5075,1.165114847
 05/22  14:00:00,286.530067704,25.9652915878,8.49768083524,0.0,62.886420148,41.4019203762,11.6724751594,0.0,10.5075,1.16497515936
 05/22  15:00:00,284.877699199,25.9652915878,9.51066733407,0.0,62.886420148,41.4019203762,11.6722997415,0.0,10.5075,1.16479974147
 05/22  16:00:00,286.223369513,25.9652915878,10.1463941762,0.0,62.886420148,41.4019203762,11.6723571814,0.0,10.5075,1.16485718142
 05/22  17:00:00,285.650212279,25.9652915878,10.0338552605,0.0,62.886420148,41.4019203762,11.6724331782,0.0,10.5075,1.16493317816
 05/22  18:00:00,278.166805545,25.9652915878,8.42236095307,0.0,41.9242800987,36.8599292233,10.5048712003,0.0,9.34,1.1648712003
 05/22  19:00:00,263.455346321,25.9652915878,7.08416886606,0.0,41.9242800987,36.8599292233,9.67075070272,0.31075070272,9.34,0.02
 05/22  20:00:00,241.026783097,25.9652915878,5.16740608182,0.0,34.9369000822,32.3179380704,9.33711181803,0.0,8.1725,1.16461181803
 05/22  21:00:00,174.771412328,25.9652915878,2.74247652205,0.0,13.9747600329,18.6919646116,5.83451001264,0.0,4.67,1.16451001264
 05/22  22:00:00,115.576707682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,146.377696703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,122.544937558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991965349,0.0,2.335,1.1641965349
 05/23  01:00:00,111.899876721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,109.885953219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,108.309993146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,130.195935443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919971559,0.0,2.335,1.16419971559
 05/23  05:00:00,127.069110812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,169.349497784,25.9652915878,0.122943174459,0.0,13.9747600329,18.6919646116,83.1173904992,78.4273904992,4.67,0.02
 05/23  07:00:00,170.083945185,25.9652915878,0.147938557307,0.0,13.9747600329,18.6919646116,111.377116133,105.542684944,4.67,1.16443118865
 05/23  08:00:00,237.935405651,25.9652915878,1.10833715471,0.0,34.9369000822,32.3179380704,88.8755701588,80.6830701588,8.1725,0.02
 05/23  09:00:00,268.39171648,25.9652915878,2.88342117376,0.0,62.886420148,41.4019203762,60.6006198773,48.9284839279,10.5075,1.16463594942
 05/23  10:00:00,262.076766717,25.9652915878,3.52530503619,0.0,62.886420148,41.4019203762,43.9966901013,32.3243347552,10.5075,1.16485534604
 05/23  11:00:00,291.118308676,25.9652915878,4.23225628134,0.0,62.886420148,41.4019203762,23.9075938984,12.2350276322,10.5075,1.16506626626
 05/23  12:00:00,279.243453005,25.9652915878,4.92359308243,0.0,62.886420148,41.4019203762,12.5228652249,0.850176581594,10.5075,1.16518864333
 05/23  13:00:00,278.883794653,25.9652915878,5.68639214375,0.0,62.886420148,41.4019203762,11.6724777878,0.0,10.5075,1.16497778779
 05/23  14:00:00,276.378922009,25.9652915878,6.70730831076,0.0,62.886420148,41.4019203762,11.6724735275,0.0,10.5075,1.16497352751
 05/23  15:00:00,274.799933378,25.9652915878,7.52149118008,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  16:00:00,277.070888661,25.9652915878,8.11310727459,0.0,62.886420148,41.4019203762,11.6724572042,0.0,10.5075,1.16495720419
 05/23  17:00:00,278.144409894,25.9652915878,8.45177959699,0.0,62.886420148,41.4019203762,11.6723309815,0.0,10.5075,1.16483098145
 05/23  18:00:00,273.592574088,25.9652915878,7.5494964505,0.0,41.9242800987,36.8599292233,10.5047979431,0.0,9.34,1.16479794306
 05/23  19:00:00,253.464453192,25.9652915878,6.54559012794,0.0,41.9242800987,36.8599292233,10.5047600277,0.0,9.34,1.16476002771
 05/23  20:00:00,233.387217848,25.9652915878,4.79828956852,0.0,34.9369000822,32.3179380704,8.50403697773,0.31153697773,8.1725,0.02
 05/23  21:00:00,169.588797696,25.9652915878,2.43198190875,0.0,13.9747600329,18.6919646116,5.83455139386,0.0,4.67,1.16455139386
 05/23  22:00:00,116.543008684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,145.457111907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926909531,0.0,2.335,1.16426909531
 05/23  24:00:00,121.210680491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,111.069010378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,109.610736381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,107.142634249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922963606,0.0,2.335,1.16422963606
 05/24  04:00:00,112.140154415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,110.845933712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,154.856580799,25.9652915878,0.0765193324137,0.0,13.9747600329,18.6919646116,87.9224413399,82.0882338543,4.67,1.16420748564
 05/24  07:00:00,166.271830727,25.9652915878,0.210760498405,0.0,13.9747600329,18.6919646116,103.246240417,98.5562404172,4.67,0.02
 05/24  08:00:00,246.874901925,25.9652915878,1.29686512999,0.0,34.9369000822,32.3179380704,77.7170705128,68.3800761577,8.1725,1.16449435503
 05/24  09:00:00,284.65742065,25.9652915878,3.6665152678,0.0,62.886420148,41.4019203762,32.8482393998,22.3207393998,10.5075,0.02
 05/24  10:00:00,281.664470567,25.9652915878,4.57169880663,0.0,62.886420148,41.4019203762,13.8663214895,2.19404330562,10.5075,1.16477818387
 05/24  11:00:00,305.614853514,25.9652915878,5.68997968558,0.0,62.886420148,41.4019203762,11.6726147242,0.0,10.5075,1.16511472416
 05/24  12:00:00,294.744128104,25.9652915878,6.86238232799,0.0,62.886420148,41.4019203762,11.6727188447,0.0,10.5075,1.16521884467
 05/24  13:00:00,295.399910379,25.9652915878,8.10040737821,0.0,62.886420148,41.4019203762,11.6725090579,0.0,10.5075,1.16500905787
 05/24  14:00:00,290.161907014,25.9652915878,8.94799065238,0.0,62.886420148,41.4019203762,11.6723314219,0.0,10.5075,1.16483142186
 05/24  15:00:00,286.276232954,25.9652915878,9.66666672771,0.0,62.886420148,41.4019203762,11.6723269333,0.0,10.5075,1.1648269333
 05/24  16:00:00,287.356881888,25.9652915878,10.295343413,0.0,62.886420148,41.4019203762,11.6723857693,0.0,10.5075,1.1648857693
 05/24  17:00:00,289.632317506,25.9652915878,11.0713214363,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  18:00:00,283.755960971,25.9652915878,9.95814531407,0.0,41.9242800987,36.8599292233,10.5048797097,0.0,9.34,1.16487970972
 05/24  19:00:00,271.46037175,25.9652915878,8.75101826621,0.0,41.9242800987,36.8599292233,10.5047082381,0.0,9.34,1.16470823813
 05/24  20:00:00,251.404496358,25.9652915878,7.01631340098,0.0,34.9369000822,32.3179380704,9.33720226535,0.0,8.1725,1.16470226535
 05/24  21:00:00,183.169258684,25.9652915878,4.24709642085,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  22:00:00,122.128585287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936762191,0.0,2.335,1.16436762191
 05/24  23:00:00,152.238782041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,128.982527304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,117.244085345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,114.971466814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992365547,0.0,2.335,1.1642365547
 05/25  03:00:00,113.518836817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,120.13883552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,117.998910444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920937226,0.0,2.335,1.16420937226
 05/25  06:00:00,160.873236241,25.9652915878,0.449894953385,0.0,13.9747600329,18.6919646116,50.7544447897,46.0644447897,4.67,0.02
 05/25  07:00:00,172.781620635,25.9652915878,0.532228037948,0.0,13.9747600329,18.6919646116,73.8387810889,69.1487810889,4.67,0.02
 05/25  08:00:00,252.939843394,25.9652915878,1.9465497357,0.0,34.9369000822,32.3179380704,50.1505757364,40.8135698999,8.1725,1.16450583652
 05/25  09:00:00,288.132875525,25.9652915878,4.27448082588,0.0,62.886420148,41.4019203762,17.3424661927,6.81496619269,10.5075,0.02
 05/25  10:00:00,286.763567806,25.9652915878,5.7650935743,0.0,62.886420148,41.4019203762,11.672353515,0.0,10.5075,1.164853515
 05/25  11:00:00,311.444654475,25.9652915878,7.86263076216,0.0,62.886420148,41.4019203762,11.6726373841,0.0,10.5075,1.16513738415
 05/25  12:00:00,305.044879795,25.9652915878,9.70413486199,0.0,62.886420148,41.4019203762,11.6726375124,0.0,10.5075,1.16513751245
 05/25  13:00:00,309.848081083,25.9652915878,11.6826495682,0.0,62.886420148,41.4019203762,11.6725149289,0.0,10.5075,1.16501492892
 05/25  14:00:00,307.174769573,25.9652915878,13.5974628108,0.0,62.886420148,41.4019203762,11.6723693837,0.0,10.5075,1.16486938366
 05/25  15:00:00,305.344359699,25.9652915878,16.2854729851,0.0,62.886420148,41.4019203762,11.672378028,0.0,10.5075,1.16487802796
 05/25  16:00:00,304.892668689,25.9652915878,16.6079025405,0.0,62.886420148,41.4019203762,11.6724312707,0.0,10.5075,1.16493127067
 05/25  17:00:00,306.368673075,25.9652915878,17.0610298237,0.0,62.886420148,41.4019203762,11.672307328,0.0,10.5075,1.164807328
 05/25  18:00:00,298.717205239,25.9652915878,14.5999954138,0.0,41.9242800987,36.8599292233,10.5047393597,0.0,9.34,1.16473935971
 05/25  19:00:00,288.776982398,25.9652915878,13.1992119129,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/25  20:00:00,268.709334813,25.9652915878,10.6269353064,0.0,34.9369000822,32.3179380704,9.33712902217,0.0,8.1725,1.16462902217
 05/25  21:00:00,195.558402121,25.9652915878,7.97323120899,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/25  22:00:00,130.140025481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994043199,0.0,2.335,1.1644043199
 05/25  23:00:00,159.307527602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,138.847352861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,126.24362406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926730818,0.0,2.335,1.16426730818
 05/26  02:00:00,125.083936018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,124.232072278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,150.247167557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924866801,0.0,2.335,1.16424866801
 05/26  05:00:00,149.526876093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,195.52933641,25.9652915878,1.92262029131,0.0,13.9747600329,18.6919646116,6.73787028803,2.04787028803,4.67,0.02
 05/26  07:00:00,198.928222181,25.9652915878,1.36429653969,0.0,13.9747600329,18.6919646116,33.5626242631,27.7282424353,4.67,1.16438182789
 05/26  08:00:00,264.786576874,25.9652915878,3.71370140558,0.0,34.9369000822,32.3179380704,19.7737064322,11.5812064322,8.1725,0.02
 05/26  09:00:00,301.393143855,25.9652915878,7.58892051257,0.0,62.886420148,41.4019203762,11.6721309659,0.0,10.5075,1.16463096593
 05/26  10:00:00,299.948690014,25.9652915878,9.24090847908,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  11:00:00,320.085749959,25.9652915878,10.9023002476,0.0,62.886420148,41.4019203762,11.6726336023,0.0,10.5075,1.16513360227
 05/26  12:00:00,315.501406091,25.9652915878,12.5759108479,0.0,62.886420148,41.4019203762,12.8177099243,0.0,10.5075,2.31020992429
 05/26  13:00:00,323.413549423,25.9652915878,15.0835767958,0.0,62.886420148,41.4019203762,11.6725290737,0.0,10.5075,1.1650290737
 05/26  14:00:00,319.139418382,25.9652915878,17.8676808076,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  15:00:00,315.724195667,25.9652915878,20.0002665879,0.0,62.886420148,41.4019203762,11.6724023838,0.0,10.5075,1.16490238382
 05/26  16:00:00,315.831840479,25.9652915878,20.8124052411,0.0,62.886420148,41.4019203762,11.6724500746,0.0,10.5075,1.16495007461
 05/26  17:00:00,320.621909944,25.9652915878,24.0461048132,0.0,62.886420148,41.4019203762,11.6723210895,0.0,10.5075,1.16482108945
 05/26  18:00:00,313.713242452,25.9652915878,22.0454547054,0.0,41.9242800987,36.8599292233,10.5047664225,0.0,9.34,1.16476642255
 05/26  19:00:00,290.373834942,25.9652915878,17.1416858259,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/26  20:00:00,268.808502254,25.9652915878,12.8697779697,0.0,34.9369000822,32.3179380704,9.33718180801,0.0,8.1725,1.16468180801
 05/26  21:00:00,194.352554141,25.9652915878,10.4958698599,0.0,13.9747600329,18.6919646116,5.8345738931,0.0,4.67,1.1645738931
 05/26  22:00:00,131.796771374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,160.178677189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,140.239034595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919574737,0.0,2.335,1.16419574737
 05/27  01:00:00,127.074469321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,125.569265431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,123.801204409,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552541828,0.0,1.75125,1.16427541828
 05/27  04:00:00,130.653328145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,128.714687134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,156.591181393,25.9652915878,1.0463739608,0.0,6.98738001645,14.1499734587,9.63989077142,4.97309816568,3.5025,1.16429260574
 05/27  07:00:00,172.988427771,25.9652915878,1.01980677713,0.0,6.98738001645,14.1499734587,34.9492491365,31.4267491365,3.5025,0.02
 05/27  08:00:00,239.282312465,25.9652915878,2.75600930442,0.0,20.9621400493,23.2339557645,15.7026507303,8.70059678095,5.8375,1.1645539494
 05/27  09:00:00,273.777886221,25.9652915878,7.76189950467,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/27  10:00:00,305.891465938,25.9652915878,12.0054563542,0.0,62.886420148,41.4019203762,11.6722741091,0.0,10.5075,1.16477410913
 05/27  11:00:00,321.591841321,25.9652915878,11.7982991284,0.0,62.886420148,41.4019203762,11.6725256002,0.0,10.5075,1.16502560018
 05/27  12:00:00,312.486519052,25.9652915878,11.6498431683,0.0,62.886420148,41.4019203762,11.6725853068,0.0,10.5075,1.1650853068
 05/27  13:00:00,321.734229947,25.9652915878,14.631659227,0.0,62.886420148,41.4019203762,11.6726154756,0.0,10.5075,1.16511547558
