Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/27  14:00:00,318.583143315,25.9652915878,18.658841295,0.0,62.886420148,41.4019203762,11.6723869341,0.0,10.5075,1.16488693409
 05/27  15:00:00,307.328363978,25.9652915878,16.1295934653,0.0,62.886420148,41.4019203762,11.672447994,0.0,10.5075,1.16494799401
 05/27  16:00:00,308.621561387,25.9652915878,16.7427698608,0.0,62.886420148,41.4019203762,11.9898744557,0.317578172965,10.5075,1.16479628273
 05/27  17:00:00,311.74902742,25.9652915878,17.8952174666,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  18:00:00,286.252428966,25.9652915878,13.0208575089,0.0,34.9369000822,32.3179380704,9.85159907731,0.514308124685,8.1725,1.16479095263
 05/27  19:00:00,244.405728243,25.9652915878,9.59797929512,0.0,20.9621400493,23.2339557645,7.32537552821,0.32323051575,5.8375,1.16464501246
 05/27  20:00:00,232.248772059,25.9652915878,8.03497876484,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  21:00:00,177.750252031,25.9652915878,5.56356819143,0.0,6.98738001645,14.1499734587,4.66704062731,0.0,3.5025,1.16454062731
 05/27  22:00:00,126.796530893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,155.988288211,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559918675,0.0,1.75125,1.16434918675
 05/27  24:00:00,136.06018694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,125.029535263,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550625689,0.0,1.75125,1.16425625689
 05/28  02:00:00,123.660476952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,123.70045176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,131.527315735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,130.55309324,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549565431,0.0,1.75125,1.16424565431
 05/28  06:00:00,158.230173094,25.9652915878,1.06113210166,0.0,6.98738001645,14.1499734587,6.21575645439,2.69325645439,3.5025,0.02
 05/28  07:00:00,174.409895876,25.9652915878,0.943255089738,0.0,6.98738001645,14.1499734587,36.1076903549,32.5851903549,3.5025,0.02
 05/28  08:00:00,208.73875939,25.9652915878,1.23180533673,0.0,6.98738001645,14.1499734587,28.708446795,24.0416204187,3.5025,1.16432637636
 05/28  09:00:00,189.686173513,25.9652915878,1.33094660077,0.0,6.98738001645,14.1499734587,21.1144938456,17.5919938456,3.5025,0.02
 05/28  10:00:00,223.199680017,25.9652915878,3.37134551859,0.0,27.9495200658,27.7759469175,13.2791759358,5.10961750354,7.005,1.1645584323
 05/28  11:00:00,246.05853472,25.9652915878,3.92226419197,0.0,27.9495200658,27.7759469175,7.91480881675,0.88980881675,7.005,0.02
 05/28  12:00:00,269.381643777,25.9652915878,7.23222487872,0.0,41.9242800987,36.8599292233,10.5047583896,0.0,9.34,1.16475838959
 05/28  13:00:00,275.151298586,25.9652915878,9.18852690968,0.0,41.9242800987,36.8599292233,10.5046454736,0.0,9.34,1.16464547356
 05/28  14:00:00,274.064228236,25.9652915878,11.1032794616,0.0,41.9242800987,36.8599292233,10.5046423882,0.0,9.34,1.16464238825
 05/28  15:00:00,267.240701188,25.9652915878,10.8869355301,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  16:00:00,264.722881629,25.9652915878,10.5270882829,0.0,41.9242800987,36.8599292233,10.5047247939,0.0,9.34,1.16472479391
 05/28  17:00:00,231.564031497,25.9652915878,7.96320456435,0.0,27.9495200658,27.7759469175,8.65154655606,0.481832284518,7.005,1.16471427154
 05/28  18:00:00,231.172190218,25.9652915878,5.39127379157,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  19:00:00,220.594677406,25.9652915878,5.17242417358,0.0,13.9747600329,18.6919646116,5.83461362598,0.0,4.67,1.16461362598
 05/28  20:00:00,211.430469288,25.9652915878,4.10403219368,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  21:00:00,188.486577376,25.9652915878,3.45258151276,0.0,13.9747600329,18.6919646116,5.83444359091,0.0,4.67,1.16444359091
 05/28  22:00:00,125.587648436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,154.24566134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,132.520865747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550770917,0.0,1.75125,1.16425770917
 05/29  01:00:00,121.31653743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,119.685168549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,117.12954319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551460511,0.0,1.75125,1.16426460511
 05/29  04:00:00,121.537218965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,118.605512689,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,144.337951834,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,63.1153587937,58.4485787449,3.5025,1.16428004884
 05/29  07:00:00,156.146431122,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,92.0790170787,88.5565170787,3.5025,0.02
 05/29  08:00:00,190.803977598,25.9652915878,0.267584432852,0.0,6.98738001645,14.1499734587,77.3069747566,73.7844747566,3.5025,0.02
 05/29  09:00:00,169.378471653,25.9652915878,0.368608201439,0.0,6.98738001645,14.1499734587,67.7261180733,63.0591999829,3.5025,1.16441809039
 05/29  10:00:00,205.109141482,25.9652915878,1.50084502741,0.0,27.9495200658,27.7759469175,44.6713023641,37.6463023641,7.005,0.02
 05/29  11:00:00,234.175609589,25.9652915878,2.17048870675,0.0,27.9495200658,27.7759469175,28.452703438,20.2830320584,7.005,1.16467137963
 05/29  12:00:00,250.307551696,25.9652915878,4.10507251953,0.0,41.9242800987,36.8599292233,12.0802769829,1.57552291102,9.34,1.16475407193
 05/29  13:00:00,251.606790655,25.9652915878,5.71693998144,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  14:00:00,248.60612654,25.9652915878,7.24760678129,0.0,41.9242800987,36.8599292233,10.5046064129,0.0,9.34,1.16460641292
 05/29  15:00:00,244.339368152,25.9652915878,7.92652437143,0.0,41.9242800987,36.8599292233,10.5046385757,0.0,9.34,1.16463857572
 05/29  16:00:00,243.843809125,25.9652915878,8.26292856381,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  17:00:00,215.891303115,25.9652915878,7.54323227538,0.0,27.9495200658,27.7759469175,8.16967427237,0.0,7.005,1.16467427237
 05/29  18:00:00,219.416332365,25.9652915878,6.00487920155,0.0,13.9747600329,18.6919646116,5.83448105679,0.0,4.67,1.16448105679
 05/29  19:00:00,202.803975615,25.9652915878,4.8345283724,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  20:00:00,191.724101854,25.9652915878,3.0862163348,0.0,13.9747600329,18.6919646116,7.33503608567,1.50051977187,4.67,1.16451631379
 05/29  21:00:00,174.143172334,25.9652915878,2.26270963838,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,112.987675972,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554352239,0.0,1.75125,1.16429352239
 05/29  23:00:00,142.518270198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,116.670281003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,108.336169656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,106.207022952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921315238,0.0,2.335,1.16421315238
 05/30  03:00:00,104.545998969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,127.208520788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,125.857161548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924711201,0.0,2.335,1.16424711201
 05/30  06:00:00,165.547008845,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,91.6846244477,86.9946244477,4.67,0.02
 05/30  07:00:00,172.453016902,25.9652915878,0.200421856153,0.0,13.9747600329,18.6919646116,105.467763344,100.777763344,4.67,0.02
 05/30  08:00:00,244.364934941,25.9652915878,1.54057416776,0.0,34.9369000822,32.3179380704,71.4161893801,62.0792202873,8.1725,1.16446909281
 05/30  09:00:00,280.108296668,25.9652915878,3.88122930419,0.0,62.886420148,41.4019203762,29.0004918456,18.4729918456,10.5075,0.02
 05/30  10:00:00,272.613095753,25.9652915878,4.96550376123,0.0,62.886420148,41.4019203762,14.0951868054,2.42288473895,10.5075,1.16480206646
 05/30  11:00:00,298.145552784,25.9652915878,6.32960736899,0.0,62.886420148,41.4019203762,11.6725706021,0.0,10.5075,1.16507060207
 05/30  12:00:00,287.488787349,25.9652915878,7.96053865303,0.0,62.886420148,41.4019203762,11.6726436707,0.0,10.5075,1.16514367073
 05/30  13:00:00,287.995032898,25.9652915878,9.46606554831,0.0,62.886420148,41.4019203762,11.6726608691,0.0,10.5075,1.16516086906
 05/30  14:00:00,283.446255634,25.9652915878,10.4557478532,0.0,62.886420148,41.4019203762,11.6724727989,0.0,10.5075,1.16497279891
 05/30  15:00:00,282.60119464,25.9652915878,12.2172903532,0.0,62.886420148,41.4019203762,11.6722682354,0.0,10.5075,1.16476823545
 05/30  16:00:00,286.945878845,25.9652915878,13.8257406437,0.0,62.886420148,41.4019203762,11.6723098157,0.0,10.5075,1.16480981573
 05/30  17:00:00,287.523982043,25.9652915878,14.2833677234,0.0,62.886420148,41.4019203762,11.6723694258,0.0,10.5075,1.16486942583
 05/30  18:00:00,282.335507481,25.9652915878,12.8768279149,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,262.140954525,25.9652915878,11.2989423164,0.0,41.9242800987,36.8599292233,10.5046458835,0.0,9.34,1.16464588352
 05/30  20:00:00,233.114329788,25.9652915878,8.52409842956,0.0,34.9369000822,32.3179380704,10.3621566072,1.02502564381,8.1725,1.16463096337
 05/30  21:00:00,168.643434018,25.9652915878,4.60088780434,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,113.928134359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935329053,0.0,2.335,1.16435329053
 05/30  23:00:00,146.642164659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,122.46196954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,110.772709383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924397855,0.0,2.335,1.16424397855
 05/31  02:00:00,110.523379168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,111.036806956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,117.246408183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,115.079721741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921643817,0.0,2.335,1.16421643817
 05/31  06:00:00,157.010571334,25.9652915878,0.791064960039,0.0,13.9747600329,18.6919646116,37.8325420147,33.1425420147,4.67,0.02
 05/31  07:00:00,170.621209775,25.9652915878,0.727470120727,0.0,13.9747600329,18.6919646116,65.3657060744,60.6757060744,4.67,0.02
 05/31  08:00:00,249.510543401,25.9652915878,2.33202237083,0.0,34.9369000822,32.3179380704,46.5653338045,37.2282699804,8.1725,1.16456382418
 05/31  09:00:00,286.240971543,25.9652915878,4.49715976327,0.0,62.886420148,41.4019203762,16.1768538685,4.50475466451,10.5075,1.16459920402
 05/31  10:00:00,285.086679521,25.9652915878,5.81925921698,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  11:00:00,311.058665417,25.9652915878,7.37759350308,0.0,62.886420148,41.4019203762,11.6724366265,0.0,10.5075,1.16493662651
 05/31  12:00:00,305.387447382,25.9652915878,8.97265174709,0.0,62.886420148,41.4019203762,11.6724924456,0.0,10.5075,1.16499244557
 05/31  13:00:00,309.309161985,25.9652915878,10.5559495333,0.0,62.886420148,41.4019203762,11.6725103196,0.0,10.5075,1.16501031962
 05/31  14:00:00,306.117099323,25.9652915878,12.0129092082,0.0,62.886420148,41.4019203762,11.6723535741,0.0,10.5075,1.16485357408
 05/31  15:00:00,301.391180626,25.9652915878,13.3535267149,0.0,62.886420148,41.4019203762,11.6723489662,0.0,10.5075,1.16484896618
 05/31  16:00:00,297.077997516,25.9652915878,13.3624026202,0.0,62.886420148,41.4019203762,11.6723881696,0.0,10.5075,1.16488816964
 05/31  17:00:00,296.346686403,25.9652915878,13.0749091775,0.0,62.886420148,41.4019203762,11.6724452926,0.0,10.5075,1.16494529255
 05/31  18:00:00,291.62557113,25.9652915878,11.5818655306,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  19:00:00,282.348140558,25.9652915878,10.7454409723,0.0,41.9242800987,36.8599292233,10.504720486,0.0,9.34,1.16472048602
 05/31  20:00:00,258.025337708,25.9652915878,8.47721492478,0.0,34.9369000822,32.3179380704,10.123400853,0.786197286295,8.1725,1.16470356668
 05/31  21:00:00,188.80579165,25.9652915878,5.20879659736,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/31  22:00:00,126.827373668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499380066,0.0,2.335,1.164380066
 05/31  23:00:00,156.652330401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,135.524521708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,124.665183446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924861446,0.0,2.335,1.16424861446
 06/01  02:00:00,124.471915443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,124.682339721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,133.257609636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,133.300431521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992235051,0.0,2.335,1.1642235051
 06/01  06:00:00,176.549507042,25.9652915878,2.91717656989,0.0,13.9747600329,18.6919646116,4.93442124246,0.244421242456,4.67,0.02
 06/01  07:00:00,194.108569473,25.9652915878,2.25776087201,0.0,13.9747600329,18.6919646116,13.2549678904,8.56496789042,4.67,0.02
 06/01  08:00:00,274.357830684,25.9652915878,6.14329735886,0.0,34.9369000822,32.3179380704,9.33701150754,0.0,8.1725,1.16451150754
 06/01  09:00:00,313.443212006,25.9652915878,11.4962831786,0.0,62.886420148,41.4019203762,11.6721656027,0.0,10.5075,1.16466560266
 06/01  10:00:00,316.412748493,25.9652915878,14.4928158646,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  11:00:00,339.519625025,25.9652915878,20.4503782204,0.0,62.886420148,41.4019203762,11.6724993636,0.0,10.5075,1.16499936356
 06/01  12:00:00,341.53396503,25.9652915878,27.1025581666,0.0,62.886420148,41.4019203762,11.6725526118,0.0,10.5075,1.16505261183
 06/01  13:00:00,346.672520384,25.9652915878,30.0271478866,0.0,62.886420148,41.4019203762,11.6725681168,0.0,10.5075,1.16506811678
 06/01  14:00:00,346.009569231,25.9652915878,36.0320594811,0.0,62.886420148,41.4019203762,11.6724096413,0.0,10.5075,1.1649096413
 06/01  15:00:00,340.440600234,25.9652915878,38.0858113164,0.0,62.886420148,41.4019203762,11.6724028651,0.0,10.5075,1.16490286513
 06/01  16:00:00,339.772467646,25.9652915878,37.9855858268,0.0,62.886420148,41.4019203762,11.6724396625,0.0,10.5075,1.16493966249
 06/01  17:00:00,340.947206886,25.9652915878,39.0120458573,0.0,62.886420148,41.4019203762,11.6723023201,0.0,10.5075,1.16480232008
 06/01  18:00:00,325.811794253,25.9652915878,31.5787226388,0.0,41.9242800987,36.8599292233,10.5047208123,0.0,9.34,1.16472081226
 06/01  19:00:00,306.525082715,25.9652915878,22.8106701802,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/01  20:00:00,278.939307192,25.9652915878,16.0149854819,0.0,34.9369000822,32.3179380704,9.33709898568,0.0,8.1725,1.16459898568
 06/01  21:00:00,208.191853534,25.9652915878,16.6210541179,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  22:00:00,133.027037974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938038918,0.0,2.335,1.16438038918
 06/01  23:00:00,161.0500166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,141.451613306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,129.987032871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922700556,0.0,2.335,1.16422700556
 06/02  02:00:00,128.022828137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,127.681732386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,154.945730082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920435332,0.0,2.335,1.16420435332
 06/02  05:00:00,154.140256951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,197.428235683,25.9652915878,3.74131053393,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  07:00:00,205.508642589,25.9652915878,2.7837427639,0.0,13.9747600329,18.6919646116,11.2559389606,6.56593896062,4.67,0.02
 06/02  08:00:00,275.283647238,25.9652915878,7.17751422474,0.0,34.9369000822,32.3179380704,9.33705398248,0.0,8.1725,1.16455398248
 06/02  09:00:00,315.893540835,25.9652915878,12.9320762744,0.0,62.886420148,41.4019203762,11.6722056653,0.0,10.5075,1.16470566528
 06/02  10:00:00,318.862983196,25.9652915878,16.1782771973,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  11:00:00,342.907693664,25.9652915878,23.282463455,0.0,62.886420148,41.4019203762,11.6725359549,0.0,10.5075,1.16503595492
 06/02  12:00:00,343.584337164,25.9652915878,29.289524147,0.0,62.886420148,41.4019203762,11.6725866889,0.0,10.5075,1.16508668885
 06/02  13:00:00,353.782373388,25.9652915878,35.4967305053,0.0,62.886420148,41.4019203762,11.672599847,0.0,10.5075,1.16509984704
 06/02  14:00:00,353.15646278,25.9652915878,42.0704661183,0.0,62.886420148,41.4019203762,11.6724396276,0.0,10.5075,1.16493962758
 06/02  15:00:00,351.025675317,25.9652915878,46.2080723033,0.0,62.886420148,41.4019203762,11.6722450561,0.0,10.5075,1.16474505608
 06/02  16:00:00,350.265063017,25.9652915878,46.0614982038,0.0,62.886420148,41.4019203762,11.6722767601,0.0,10.5075,1.16477676014
 06/02  17:00:00,347.004241294,25.9652915878,43.9952449948,0.0,62.886420148,41.4019203762,11.6723264047,0.0,10.5075,1.16482640465
 06/02  18:00:00,337.749708995,25.9652915878,40.3429977012,0.0,41.9242800987,36.8599292233,10.5047430069,0.0,9.34,1.16474300695
 06/02  19:00:00,315.718861861,25.9652915878,35.5111351924,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/02  20:00:00,285.837609349,25.9652915878,27.0737694422,0.0,34.9369000822,32.3179380704,9.3371195874,0.0,8.1725,1.1646195874
 06/02  21:00:00,216.13074052,25.9652915878,27.5894544088,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  22:00:00,136.707799342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940006352,0.0,2.335,1.16440006352
 06/02  23:00:00,163.708699829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,144.565190267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,130.871755688,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559203512,0.0,1.75125,1.16434203512
 06/03  02:00:00,129.359275161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,128.15328878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,136.363375025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155030485,0.0,1.75125,1.1642530485
 06/03  05:00:00,135.501536478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,167.402207003,25.9652915878,5.52519460067,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  07:00:00,184.993812467,25.9652915878,4.17400639551,0.0,6.98738001645,14.1499734587,5.65213463486,0.985184804635,3.5025,1.16444983023
 06/03  08:00:00,253.989446778,25.9652915878,8.3215740192,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  09:00:00,289.491557265,25.9652915878,14.0806434782,0.0,41.9242800987,36.8599292233,10.5046037355,0.0,9.34,1.16460373547
 06/03  10:00:00,328.50549516,25.9652915878,23.0432348699,0.0,62.886420148,41.4019203762,11.6723548492,0.0,10.5075,1.16485484918
 06/03  11:00:00,354.541157912,25.9652915878,32.595115014,0.0,62.886420148,41.4019203762,11.6724446881,0.0,10.5075,1.16494468811
 06/03  12:00:00,358.000938195,25.9652915878,39.8496002912,0.0,62.886420148,41.4019203762,11.6725018669,0.0,10.5075,1.16500186689
 06/03  13:00:00,367.605094485,25.9652915878,45.6511404137,0.0,62.886420148,41.4019203762,11.6725182584,0.0,10.5075,1.16501825838
 06/03  14:00:00,365.446195609,25.9652915878,50.6969124389,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  15:00:00,330.928191669,25.9652915878,33.1830370185,0.0,62.886420148,41.4019203762,11.6724271308,0.0,10.5075,1.1649271308
 06/03  16:00:00,335.549737215,25.9652915878,36.907566771,0.0,62.886420148,41.4019203762,11.6722717034,0.0,10.5075,1.16477170345
 06/03  17:00:00,342.79801636,25.9652915878,41.6057849674,0.0,62.886420148,41.4019203762,11.6722926305,0.0,10.5075,1.1647926305
 06/03  18:00:00,305.726332856,25.9652915878,26.423077711,0.0,34.9369000822,32.3179380704,9.33727369051,0.0,8.1725,1.16477369051
 06/03  19:00:00,258.863774483,25.9652915878,16.8707623518,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  20:00:00,250.028609055,25.9652915878,15.1212599903,0.0,20.9621400493,23.2339557645,7.00211432288,0.0,5.8375,1.16461432288
 06/03  21:00:00,193.886347001,25.9652915878,15.5028295959,0.0,6.98738001645,14.1499734587,4.66698648522,0.0,3.5025,1.16448648522
 06/03  22:00:00,131.163448568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,158.809158801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,139.952707705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560086467,0.0,1.75125,1.16435086467
 06/04  01:00:00,129.40132937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,127.941151833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,126.538497141,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550421154,0.0,1.75125,1.16425421154
 06/04  04:00:00,134.0477599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,132.504193837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,162.671628728,25.9652915878,3.23938719859,0.0,6.98738001645,14.1499734587,4.66676160668,0.0,3.5025,1.16426160668
 06/04  07:00:00,179.584876831,25.9652915878,2.56520817138,0.0,6.98738001645,14.1499734587,5.00179052617,1.47929052617,3.5025,0.02
 06/04  08:00:00,215.049142202,25.9652915878,3.46201035573,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  09:00:00,197.845228975,25.9652915878,4.17417871609,0.0,6.98738001645,14.1499734587,4.66686944215,0.0,3.5025,1.16436944215
 06/04  10:00:00,232.21208646,25.9652915878,7.3054333057,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  11:00:00,258.387716397,25.9652915878,9.12400476626,0.0,27.9495200658,27.7759469175,8.1695568012,0.0,7.005,1.1645568012
 06/04  12:00:00,286.918836494,25.9652915878,13.7454759295,0.0,41.9242800987,36.8599292233,10.5047699179,0.0,9.34,1.1647699179
 06/04  13:00:00,293.739232451,25.9652915878,16.7119086796,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  14:00:00,288.530082721,25.9652915878,19.7307214473,0.0,41.9242800987,36.8599292233,10.5046123763,0.0,9.34,1.16461237629
 06/04  15:00:00,289.347741532,25.9652915878,24.0922886714,0.0,41.9242800987,36.8599292233,10.5046321237,0.0,9.34,1.16463212375
 06/04  16:00:00,293.884372251,25.9652915878,27.5945173673,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  17:00:00,258.420986782,25.9652915878,22.3819287666,0.0,27.9495200658,27.7759469175,8.16965530762,0.0,7.005,1.16465530762
 06/04  18:00:00,253.652429187,25.9652915878,15.5331995534,0.0,13.9747600329,18.6919646116,5.83458009952,0.0,4.67,1.16458009952
 06/04  19:00:00,243.470397223,25.9652915878,14.608480414,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  20:00:00,229.50360904,25.9652915878,11.7938700306,0.0,13.9747600329,18.6919646116,5.8344785958,0.0,4.67,1.1644785958
 06/04  21:00:00,205.945578906,25.9652915878,13.5383905703,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  22:00:00,131.106862015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,157.767129017,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551844597,0.0,1.75125,1.16426844597
 06/04  24:00:00,137.708547684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,128.411579154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,127.402189916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923433212,0.0,2.335,1.16423433212
 06/05  03:00:00,126.485939194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,133.540865986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,132.074135579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919825901,0.0,2.335,1.16419825901
 06/05  06:00:00,173.053141333,25.9652915878,2.44290823518,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  07:00:00,188.874406342,25.9652915878,1.81849627676,0.0,13.9747600329,18.6919646116,22.9814536682,18.2914536682,4.67,0.02
 06/05  08:00:00,268.384550713,25.9652915878,5.14463822014,0.0,34.9369000822,32.3179380704,10.5159013311,1.17887315697,8.1725,1.16452817415
 06/05  09:00:00,305.191643644,25.9652915878,9.37026573593,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  10:00:00,302.951435554,25.9652915878,10.9066258705,0.0,62.886420148,41.4019203762,11.6722242825,0.0,10.5075,1.16472428247
 06/05  11:00:00,322.812488447,25.9652915878,12.1956772937,0.0,62.886420148,41.4019203762,11.672475311,0.0,10.5075,1.16497531097
 06/05  12:00:00,314.791281946,25.9652915878,13.388394482,0.0,62.886420148,41.4019203762,11.672533496,0.0,10.5075,1.16503349602
 06/05  13:00:00,320.616181321,25.9652915878,16.3617558852,0.0,62.886420148,41.4019203762,11.6725367358,0.0,10.5075,1.16503673584
 06/05  14:00:00,318.877219712,25.9652915878,21.8163826237,0.0,62.886420148,41.4019203762,11.6723385168,0.0,10.5075,1.16483851675
 06/05  15:00:00,314.849954211,25.9652915878,23.3388652568,0.0,62.886420148,41.4019203762,11.672308587,0.0,10.5075,1.16480858696
 06/05  16:00:00,316.033382453,25.9652915878,25.5268784303,0.0,62.886420148,41.4019203762,11.6723395939,0.0,10.5075,1.16483959386
 06/05  17:00:00,317.332570706,25.9652915878,28.0047535417,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  18:00:00,304.936068359,25.9652915878,23.1077793776,0.0,41.9242800987,36.8599292233,10.5048081902,0.0,9.34,1.16480819017
 06/05  19:00:00,290.256435995,25.9652915878,17.9419817488,0.0,41.9242800987,36.8599292233,10.5046177234,0.0,9.34,1.16461772339
 06/05  20:00:00,260.359840212,25.9652915878,12.9735103452,0.0,34.9369000822,32.3179380704,9.64682341045,0.309734957227,8.1725,1.16458845322
 06/05  21:00:00,190.630218033,25.9652915878,10.0216193782,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  22:00:00,124.003491343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,154.258830722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925705793,0.0,2.335,1.16425705793
 06/05  24:00:00,131.62160027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,119.265583808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,118.206425705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924482448,0.0,2.335,1.16424482448
 06/06  03:00:00,117.73820131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,143.435667356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,141.597537352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,181.928654227,25.9652915878,1.53376269217,0.0,13.9747600329,18.6919646116,14.5010110163,8.66675804916,4.67,1.16425296714
 06/06  07:00:00,188.807356424,25.9652915878,1.28492409909,0.0,13.9747600329,18.6919646116,33.9458656275,29.2558656275,4.67,0.02
 06/06  08:00:00,257.42542476,25.9652915878,3.75391151158,0.0,34.9369000822,32.3179380704,16.7111333963,7.37416408563,8.1725,1.16446931065
 06/06  09:00:00,291.361452005,25.9652915878,6.97041831066,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  10:00:00,288.676445523,25.9652915878,8.99157629324,0.0,62.886420148,41.4019203762,11.6723354578,0.0,10.5075,1.16483545782
 06/06  11:00:00,317.659447672,25.9652915878,11.4813702568,0.0,62.886420148,41.4019203762,11.6724114244,0.0,10.5075,1.16491142443
 06/06  12:00:00,311.657280383,25.9652915878,13.703795128,0.0,62.886420148,41.4019203762,11.6724672506,0.0,10.5075,1.16496725056
 06/06  13:00:00,314.503010212,25.9652915878,16.4901661816,0.0,62.886420148,41.4019203762,11.6724682481,0.0,10.5075,1.16496824805
 06/06  14:00:00,313.032344365,25.9652915878,21.7213100557,0.0,62.886420148,41.4019203762,11.672466795,0.0,10.5075,1.16496679497
 06/06  15:00:00,313.961405694,25.9652915878,26.7931774998,0.0,62.886420148,41.4019203762,11.6722362711,0.0,10.5075,1.16473627114
 06/06  16:00:00,316.352293613,25.9652915878,29.8407180065,0.0,62.886420148,41.4019203762,11.6722651373,0.0,10.5075,1.16476513735
 06/06  17:00:00,314.037464659,25.9652915878,29.8032558829,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  18:00:00,302.563849471,25.9652915878,24.7767611772,0.0,41.9242800987,36.8599292233,10.5047317119,0.0,9.34,1.16473171194
 06/06  19:00:00,279.249806538,25.9652915878,19.1274456659,0.0,41.9242800987,36.8599292233,10.5046916298,0.0,9.34,1.16469162983
 06/06  20:00:00,248.950052019,25.9652915878,13.4367503627,0.0,34.9369000822,32.3179380704,8.50226327558,0.309763275584,8.1725,0.02
 06/06  21:00:00,183.895984169,25.9652915878,11.0642506943,0.0,13.9747600329,18.6919646116,5.83455809452,0.0,4.67,1.16455809452
 06/06  22:00:00,121.705663479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,152.151727415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925183322,0.0,2.335,1.16425183322
 06/06  24:00:00,128.767806144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,114.780753087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,113.124569136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923019646,0.0,2.335,1.16423019646
 06/07  03:00:00,112.568612666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,120.018159919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,117.755389876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,158.487624847,25.9652915878,0.952974482145,0.0,13.9747600329,18.6919646116,33.649106748,27.8148559715,4.67,1.16425077645
 06/07  07:00:00,173.826174373,25.9652915878,0.828523004529,0.0,13.9747600329,18.6919646116,58.146794949,53.456794949,4.67,0.02
 06/07  08:00:00,257.036116136,25.9652915878,3.1334783026,0.0,34.9369000822,32.3179380704,26.7701251385,17.4331203226,8.1725,1.16450481597
 06/07  09:00:00,297.172342439,25.9652915878,7.22720546122,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  10:00:00,300.265901343,25.9652915878,10.5316035431,0.0,62.886420148,41.4019203762,11.6722487861,0.0,10.5075,1.16474878607
 06/07  11:00:00,325.736185158,25.9652915878,13.2018087079,0.0,62.886420148,41.4019203762,11.672540837,0.0,10.5075,1.165040837
 06/07  12:00:00,319.050129201,25.9652915878,15.7472610707,0.0,62.886420148,41.4019203762,11.672608664,0.0,10.5075,1.16510866397
 06/07  13:00:00,323.096575211,25.9652915878,19.7068773103,0.0,62.886420148,41.4019203762,11.6726044591,0.0,10.5075,1.16510445912
 06/07  14:00:00,316.597493346,25.9652915878,24.4693875915,0.0,62.886420148,41.4019203762,11.6723708225,0.0,10.5075,1.16487082251
 06/07  15:00:00,316.32907042,25.9652915878,29.7046959002,0.0,62.886420148,41.4019203762,11.6723223138,0.0,10.5075,1.16482231377
 06/07  16:00:00,319.103348213,25.9652915878,32.1198803825,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  17:00:00,315.988255768,25.9652915878,31.2715585239,0.0,62.886420148,41.4019203762,11.6723677584,0.0,10.5075,1.16486775844
 06/07  18:00:00,306.356908764,25.9652915878,26.3567739012,0.0,41.9242800987,36.8599292233,10.5048046101,0.0,9.34,1.16480461012
 06/07  19:00:00,293.705403971,25.9652915878,21.5155306398,0.0,41.9242800987,36.8599292233,10.5045876018,0.0,9.34,1.16458760175
 06/07  20:00:00,262.916246305,25.9652915878,14.812426634,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/07  21:00:00,193.679150511,25.9652915878,11.6131965251,0.0,13.9747600329,18.6919646116,5.83451144385,0.0,4.67,1.16451144385
 06/07  22:00:00,124.832421135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,154.973909587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929616303,0.0,2.335,1.16429616303
 06/07  24:00:00,134.614339904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,122.180849335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,121.040226452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,120.15198417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923741395,0.0,2.335,1.16423741395
 06/08  04:00:00,126.632788034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,124.775968612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,167.173116397,25.9652915878,2.01583750408,0.0,13.9747600329,18.6919646116,7.25132167222,1.41711467692,4.67,1.16420699531
 06/08  07:00:00,182.994337872,25.9652915878,1.49684698236,0.0,13.9747600329,18.6919646116,28.6267313816,23.9367313816,4.67,0.02
 06/08  08:00:00,264.326544804,25.9652915878,4.460646557,0.0,34.9369000822,32.3179380704,11.1688923426,2.97639234262,8.1725,0.02
 06/08  09:00:00,303.928237137,25.9652915878,9.1125734778,0.0,62.886420148,41.4019203762,11.6721581104,0.0,10.5075,1.16465811042
 06/08  10:00:00,303.93545283,25.9652915878,11.3236259311,0.0,62.886420148,41.4019203762,11.6723078284,0.0,10.5075,1.16480782845
 06/08  11:00:00,328.570082747,25.9652915878,14.7651042433,0.0,62.886420148,41.4019203762,11.6724256726,0.0,10.5075,1.16492567263
 06/08  12:00:00,327.768843234,25.9652915878,19.8016623037,0.0,62.886420148,41.4019203762,11.6724912505,0.0,10.5075,1.16499125055
 06/08  13:00:00,336.545799476,25.9652915878,25.3408873572,0.0,62.886420148,41.4019203762,11.672484926,0.0,10.5075,1.16498492599
 06/08  14:00:00,331.381825221,25.9652915878,29.9167242295,0.0,62.886420148,41.4019203762,11.6724472355,0.0,10.5075,1.16494723548
 06/08  15:00:00,328.855274706,25.9652915878,33.19517542,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  16:00:00,329.239498221,25.9652915878,34.2909932392,0.0,62.886420148,41.4019203762,11.6723980888,0.0,10.5075,1.1648980888
 06/08  17:00:00,326.418616497,25.9652915878,33.077995154,0.0,62.886420148,41.4019203762,11.6724312313,0.0,10.5075,1.16493123128
 06/08  18:00:00,315.558076727,25.9652915878,27.9960505034,0.0,41.9242800987,36.8599292233,10.504851535,0.0,9.34,1.16485153495
 06/08  19:00:00,301.122205606,25.9652915878,22.4393371581,0.0,41.9242800987,36.8599292233,10.5046098121,0.0,9.34,1.16460981209
 06/08  20:00:00,271.573044222,25.9652915878,16.053868128,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  21:00:00,204.037882726,25.9652915878,16.5641859332,0.0,13.9747600329,18.6919646116,5.83449970691,0.0,4.67,1.16449970691
 06/08  22:00:00,130.255819327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,158.999649033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,137.318624262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923975528,0.0,2.335,1.16423975528
 06/09  01:00:00,123.297292199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,120.858342935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,119.18044534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923233036,0.0,2.335,1.16423233036
 06/09  04:00:00,144.582769768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,143.774595126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,186.319919299,25.9652915878,2.19027223246,0.0,13.9747600329,18.6919646116,5.56092323074,0.870923230743,4.67,0.02
 06/09  07:00:00,194.965103277,25.9652915878,1.67564321058,0.0,13.9747600329,18.6919646116,27.831616516,21.9972082864,4.67,1.16440822956
 06/09  08:00:00,265.853131773,25.9652915878,4.86276084227,0.0,34.9369000822,32.3179380704,9.39765771188,1.20515771188,8.1725,0.02
 06/09  09:00:00,304.624583125,25.9652915878,9.40177489887,0.0,62.886420148,41.4019203762,11.6721676166,0.0,10.5075,1.16466761659
 06/09  10:00:00,308.013475083,25.9652915878,12.716282854,0.0,62.886420148,41.4019203762,11.6723423235,0.0,10.5075,1.16484232349
 06/09  11:00:00,331.783820908,25.9652915878,16.5378957978,0.0,62.886420148,41.4019203762,11.6725037805,0.0,10.5075,1.16500378055
 06/09  12:00:00,332.447353868,25.9652915878,23.2764209983,0.0,62.886420148,41.4019203762,11.672581421,0.0,10.5075,1.16508142096
 06/09  13:00:00,337.752201391,25.9652915878,27.6691402036,0.0,62.886420148,41.4019203762,11.6725699913,0.0,10.5075,1.16506999126
 06/09  14:00:00,332.5445873,25.9652915878,33.0923384289,0.0,62.886420148,41.4019203762,11.6723015147,0.0,10.5075,1.16480151475
 06/09  15:00:00,332.004671558,25.9652915878,37.7362355449,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  16:00:00,331.611061076,25.9652915878,38.8414964201,0.0,62.886420148,41.4019203762,11.672250492,0.0,10.5075,1.16475049203
 06/09  17:00:00,329.860713976,25.9652915878,37.9559691974,0.0,62.886420148,41.4019203762,11.6722816788,0.0,10.5075,1.16478167877
 06/09  18:00:00,319.180036424,25.9652915878,32.6115775563,0.0,41.9242800987,36.8599292233,10.5047001831,0.0,9.34,1.16470018311
 06/09  19:00:00,295.071132926,25.9652915878,26.4901819684,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,263.418284302,25.9652915878,18.6054709852,0.0,34.9369000822,32.3179380704,9.337092242,0.0,8.1725,1.164592242
 06/09  21:00:00,196.181300806,25.9652915878,17.1700565309,0.0,13.9747600329,18.6919646116,5.83446426964,0.0,4.67,1.16446426964
 06/09  22:00:00,127.576820379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,156.658027063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,135.982442403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992121493,0.0,2.335,1.1642121493
 06/10  01:00:00,121.206793511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,119.740464423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,118.865616125,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546926525,0.0,1.75125,1.16421926525
 06/10  04:00:00,125.329285316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,122.946027105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,153.635246381,25.9652915878,1.85644444613,0.0,6.98738001645,14.1499734587,4.08807457067,0.565574570674,3.5025,0.02
 06/10  07:00:00,171.149212159,25.9652915878,1.41419298342,0.0,6.98738001645,14.1499734587,20.5563801773,15.8893729945,3.5025,1.16450718273
 06/10  08:00:00,240.767150424,25.9652915878,4.4041572313,0.0,20.9621400493,23.2339557645,6.32288840906,0.465388409059,5.8375,0.02
 06/10  09:00:00,276.840025942,25.9652915878,9.72279307241,0.0,41.9242800987,36.8599292233,10.5046183455,0.0,9.34,1.16461834555
 06/10  10:00:00,310.693087199,25.9652915878,14.7995954921,0.0,62.886420148,41.4019203762,11.6723302272,0.0,10.5075,1.16483022722
 06/10  11:00:00,339.801283378,25.9652915878,22.2615887503,0.0,62.886420148,41.4019203762,11.6724874819,0.0,10.5075,1.16498748187
 06/10  12:00:00,337.654331333,25.9652915878,27.8215249383,0.0,62.886420148,41.4019203762,11.6725279191,0.0,10.5075,1.16502791909
 06/10  13:00:00,342.467959631,25.9652915878,32.2385351006,0.0,62.886420148,41.4019203762,11.6725285171,0.0,10.5075,1.16502851709
 06/10  14:00:00,333.96357851,25.9652915878,35.4910751166,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  15:00:00,333.329444927,25.9652915878,40.1780799536,0.0,62.886420148,41.4019203762,11.6724249797,0.0,10.5075,1.16492497975
 06/10  16:00:00,336.58956558,25.9652915878,43.599526608,0.0,62.886420148,41.4019203762,11.6722575352,0.0,10.5075,1.16475753516
 06/10  17:00:00,332.925277897,25.9652915878,41.3583006383,0.0,62.886420148,41.4019203762,11.6722636676,0.0,10.5075,1.16476366764
 06/10  18:00:00,306.445886464,25.9652915878,33.7032336708,0.0,34.9369000822,32.3179380704,9.33723078632,0.0,8.1725,1.16473078632
 06/10  19:00:00,261.772703641,25.9652915878,25.9656815406,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  20:00:00,240.067492211,25.9652915878,17.0701409996,0.0,20.9621400493,23.2339557645,7.00206146046,0.0,5.8375,1.16456146046
 06/10  21:00:00,197.143392897,25.9652915878,19.7558487036,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  22:00:00,132.773720667,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569605758,0.0,1.75125,1.16444605758
 06/10  23:00:00,160.487478886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,141.649717965,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545671237,0.0,1.75125,1.16420671237
 06/11  01:00:00,129.631737102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,128.438803156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,128.072604817,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550121008,0.0,1.75125,1.16425121008
 06/11  04:00:00,135.905980451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,134.918759426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,166.735269859,25.9652915878,5.18384089219,0.0,6.98738001645,14.1499734587,4.66675602191,0.0,3.5025,1.16425602191
 06/11  07:00:00,182.253855838,25.9652915878,3.52106179138,0.0,6.98738001645,14.1499734587,4.53026312202,1.00776312202,3.5025,0.02
 06/11  08:00:00,215.709318471,25.9652915878,3.75441451049,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  09:00:00,197.529124766,25.9652915878,3.91881057748,0.0,6.98738001645,14.1499734587,4.66687424833,0.0,3.5025,1.16437424833
 06/11  10:00:00,233.023828444,25.9652915878,7.59454744694,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  11:00:00,255.078120943,25.9652915878,8.15587943252,0.0,27.9495200658,27.7759469175,8.16959474293,0.0,7.005,1.16459474293
 06/11  12:00:00,281.430435668,25.9652915878,12.0902690359,0.0,41.9242800987,36.8599292233,10.5046495642,0.0,9.34,1.16464956416
 06/11  13:00:00,286.358303089,25.9652915878,13.3010710267,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  14:00:00,281.576142052,25.9652915878,14.9277922706,0.0,41.9242800987,36.8599292233,10.5046315739,0.0,9.34,1.16463157386
 06/11  15:00:00,280.83914021,25.9652915878,17.3624958931,0.0,41.9242800987,36.8599292233,10.5046406264,0.0,9.34,1.16464062639
 06/11  16:00:00,285.849900736,25.9652915878,21.1410692293,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  17:00:00,256.142704457,25.9652915878,20.3308750923,0.0,27.9495200658,27.7759469175,8.16964710821,0.0,7.005,1.16464710821
 06/11  18:00:00,253.600930051,25.9652915878,15.5747967771,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  19:00:00,240.99411028,25.9652915878,13.7047115363,0.0,13.9747600329,18.6919646116,5.8345667778,0.0,4.67,1.1645667778
 06/11  20:00:00,228.547693241,25.9652915878,11.3549712249,0.0,13.9747600329,18.6919646116,5.83441209358,0.0,4.67,1.16441209358
 06/11  21:00:00,201.763264872,25.9652915878,10.9843695496,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,129.484254041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,158.452684263,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547340548,0.0,1.75125,1.16422340548
 06/11  24:00:00,138.815866466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,129.201089957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,128.531194271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,127.949227068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922925829,0.0,2.335,1.16422925829
 06/12  04:00:00,135.229971708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,134.774363649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,178.116062544,25.9652915878,3.83955753312,0.0,13.9747600329,18.6919646116,5.83419675077,0.0,4.67,1.16419675077
 06/12  07:00:00,194.607370648,25.9652915878,2.92952125055,0.0,13.9747600329,18.6919646116,10.5263658823,5.83636588235,4.67,0.02
 06/12  08:00:00,273.81735035,25.9652915878,6.72995993933,0.0,34.9369000822,32.3179380704,9.33693960606,0.0,8.1725,1.16443960606
 06/12  09:00:00,311.626362491,25.9652915878,11.5015204284,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,314.340538647,25.9652915878,14.4107715184,0.0,62.886420148,41.4019203762,11.6721708708,0.0,10.5075,1.16467087075
 06/12  11:00:00,335.309339592,25.9652915878,18.3851556077,0.0,62.886420148,41.4019203762,11.6724487706,0.0,10.5075,1.16494877061
 06/12  12:00:00,335.885039852,25.9652915878,24.3458774195,0.0,62.886420148,41.4019203762,11.6725049977,0.0,10.5075,1.16500499773
 06/12  13:00:00,346.101168816,25.9652915878,30.2657211826,0.0,62.886420148,41.4019203762,11.6724901392,0.0,10.5075,1.16499013917
 06/12  14:00:00,343.692201274,25.9652915878,35.3845480536,0.0,62.886420148,41.4019203762,11.6724448577,0.0,10.5075,1.16494485766
 06/12  15:00:00,340.980900998,25.9652915878,38.7566534533,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  16:00:00,341.233273974,25.9652915878,39.7023471956,0.0,62.886420148,41.4019203762,11.6723882925,0.0,10.5075,1.1648882925
 06/12  17:00:00,339.422087818,25.9652915878,38.5069428213,0.0,62.886420148,41.4019203762,11.6724130502,0.0,10.5075,1.16491305019
 06/12  18:00:00,326.926485999,25.9652915878,32.6930534553,0.0,41.9242800987,36.8599292233,10.5048263293,0.0,9.34,1.16482632928
 06/12  19:00:00,315.721623526,25.9652915878,29.0367480062,0.0,41.9242800987,36.8599292233,10.5045795163,0.0,9.34,1.16457951626
 06/12  20:00:00,289.100700418,25.9652915878,23.3475580841,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,220.575890397,25.9652915878,25.4965995353,0.0,13.9747600329,18.6919646116,5.83446387739,0.0,4.67,1.16446387739
 06/12  22:00:00,136.080338492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,164.327713658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,145.442810184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920289064,0.0,2.335,1.16420289064
 06/13  01:00:00,133.333239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,131.65232982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,130.732412641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919315366,0.0,2.335,1.16419315366
 06/13  04:00:00,158.712331108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,157.99987917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,205.025768538,25.9652915878,7.26349814248,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  07:00:00,211.41071148,25.9652915878,5.18694066458,0.0,13.9747600329,18.6919646116,6.48468170198,0.650316942518,4.67,1.16436475946
 06/13  08:00:00,274.845701775,25.9652915878,7.75544273579,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/13  09:00:00,305.153686124,25.9652915878,10.4002542504,0.0,62.886420148,41.4019203762,11.672115158,0.0,10.5075,1.16461515802
 06/13  10:00:00,300.14789707,25.9652915878,10.4081219888,0.0,62.886420148,41.4019203762,11.6722806058,0.0,10.5075,1.16478060581
 06/13  11:00:00,317.030592991,25.9652915878,11.2853653135,0.0,62.886420148,41.4019203762,11.6724318126,0.0,10.5075,1.16493181257
