Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  12:00:00,309.094048396,25.9652915878,11.898087392,0.0,62.886420148,41.4019203762,11.6725000467,0.0,10.5075,1.16500004665
 06/13  13:00:00,312.828019834,25.9652915878,12.6433274712,0.0,62.886420148,41.4019203762,11.6724803092,0.0,10.5075,1.1649803092
 06/13  14:00:00,308.183775012,25.9652915878,13.9650992027,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  15:00:00,308.238375194,25.9652915878,15.6565099775,0.0,62.886420148,41.4019203762,11.6723236402,0.0,10.5075,1.16482364019
 06/13  16:00:00,308.246143973,25.9652915878,15.7778920372,0.0,62.886420148,41.4019203762,11.6723320118,0.0,10.5075,1.16483201182
 06/13  17:00:00,307.312219258,25.9652915878,15.5355518695,0.0,62.886420148,41.4019203762,11.6723576835,0.0,10.5075,1.16485768353
 06/13  18:00:00,299.736213993,25.9652915878,13.956987341,0.0,41.9242800987,36.8599292233,10.504754856,0.0,9.34,1.16475485596
 06/13  19:00:00,281.07472219,25.9652915878,13.1411508889,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,262.497285134,25.9652915878,11.3504660772,0.0,34.9369000822,32.3179380704,9.33711504703,0.0,8.1725,1.16461504703
 06/13  21:00:00,191.642627523,25.9652915878,8.5376678976,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,132.58962987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938564891,0.0,2.335,1.16438564891
 06/13  23:00:00,160.723919833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,141.467180982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,131.042705233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922696535,0.0,2.335,1.16422696535
 06/14  02:00:00,130.30819306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,130.005088647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,138.074453691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919798209,0.0,2.335,1.16419798209
 06/14  05:00:00,137.403919826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,181.733526225,25.9652915878,5.18840289848,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  07:00:00,198.391451855,25.9652915878,3.6948234713,0.0,13.9747600329,18.6919646116,5.71098187276,1.02098187276,4.67,0.02
 06/14  08:00:00,276.36904465,25.9652915878,7.52795290669,0.0,34.9369000822,32.3179380704,9.33702589534,0.0,8.1725,1.16452589534
 06/14  09:00:00,310.694239512,25.9652915878,11.2490822162,0.0,62.886420148,41.4019203762,11.672151786,0.0,10.5075,1.16465178596
 06/14  10:00:00,308.365517855,25.9652915878,12.2592941642,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  11:00:00,324.514379537,25.9652915878,13.7585082934,0.0,62.886420148,41.4019203762,11.6724464105,0.0,10.5075,1.16494641047
 06/14  12:00:00,321.743653619,25.9652915878,15.47114491,0.0,62.886420148,41.4019203762,11.6724696079,0.0,10.5075,1.16496960794
 06/14  13:00:00,325.640218142,25.9652915878,16.384743269,0.0,62.886420148,41.4019203762,11.6724563755,0.0,10.5075,1.16495637553
 06/14  14:00:00,320.944576506,25.9652915878,18.1736514094,0.0,62.886420148,41.4019203762,11.6724705735,0.0,10.5075,1.16497057353
 06/14  15:00:00,322.881320174,25.9652915878,24.2017410319,0.0,62.886420148,41.4019203762,11.6722428856,0.0,10.5075,1.16474288556
 06/14  16:00:00,327.038784548,25.9652915878,27.6380172875,0.0,62.886420148,41.4019203762,11.6722523408,0.0,10.5075,1.16475234082
 06/14  17:00:00,325.235563754,25.9652915878,26.8019417739,0.0,62.886420148,41.4019203762,11.6722789544,0.0,10.5075,1.16477895442
 06/14  18:00:00,313.586647673,25.9652915878,21.9354855198,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,300.869201633,25.9652915878,17.9366067011,0.0,41.9242800987,36.8599292233,10.5046845746,0.0,9.34,1.16468457456
 06/14  20:00:00,279.010316336,25.9652915878,15.1031679487,0.0,34.9369000822,32.3179380704,9.33713951149,0.0,8.1725,1.16463951149
 06/14  21:00:00,209.404931905,25.9652915878,16.6544610559,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,134.731665499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,161.616409763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930472367,0.0,2.335,1.16430472367
 06/14  24:00:00,142.942655679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,132.724358019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,130.738990256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922129745,0.0,2.335,1.16422129745
 06/15  03:00:00,130.186598677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,138.231345632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,137.505101816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,182.852262959,25.9652915878,6.18502430982,0.0,13.9747600329,18.6919646116,5.83424370772,0.0,4.67,1.16424370772
 06/15  07:00:00,200.376735919,25.9652915878,4.72067297407,0.0,13.9747600329,18.6919646116,5.69860325796,1.00860325796,4.67,0.02
 06/15  08:00:00,277.629679342,25.9652915878,8.27038675737,0.0,34.9369000822,32.3179380704,9.33698992062,0.0,8.1725,1.16448992062
 06/15  09:00:00,313.449271137,25.9652915878,12.4922711073,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  10:00:00,312.137300966,25.9652915878,13.595755824,0.0,62.886420148,41.4019203762,11.6723310965,0.0,10.5075,1.16483109649
 06/15  11:00:00,329.699790386,25.9652915878,15.8321880415,0.0,62.886420148,41.4019203762,11.6723860282,0.0,10.5075,1.16488602821
 06/15  12:00:00,323.870223739,25.9652915878,16.5029950381,0.0,62.886420148,41.4019203762,11.6726494556,0.0,10.5075,1.1651494556
 06/15  13:00:00,330.183051414,25.9652915878,19.0988634173,0.0,62.886420148,41.4019203762,11.6726283657,0.0,10.5075,1.16512836568
 06/15  14:00:00,329.531029207,25.9652915878,24.3229812642,0.0,62.886420148,41.4019203762,11.6723834574,0.0,10.5075,1.1648834574
 06/15  15:00:00,323.164245943,25.9652915878,25.4692533155,0.0,62.886420148,41.4019203762,11.6723204175,0.0,10.5075,1.16482041748
 06/15  16:00:00,309.858431711,25.9652915878,17.8639884686,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,304.90825754,25.9652915878,15.4841093881,0.0,62.886420148,41.4019203762,12.0400562998,0.367707259626,10.5075,1.16484904018
 06/15  18:00:00,299.894740031,25.9652915878,14.5310899416,0.0,41.9242800987,36.8599292233,10.5047716465,0.0,9.34,1.16477164648
 06/15  19:00:00,290.401492905,25.9652915878,13.7974407433,0.0,41.9242800987,36.8599292233,10.5046932287,0.0,9.34,1.16469322868
 06/15  20:00:00,272.009067159,25.9652915878,12.1336208862,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  21:00:00,200.251308785,25.9652915878,9.99752621568,0.0,13.9747600329,18.6919646116,5.83445605126,0.0,4.67,1.16445605126
 06/15  22:00:00,133.681465484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,161.534145961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,143.056728165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924882653,0.0,2.335,1.16424882653
 06/16  01:00:00,132.582476873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,131.210629412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,130.896271675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923765227,0.0,2.335,1.16423765227
 06/16  04:00:00,158.632251184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,157.927493584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,204.213272324,25.9652915878,5.91352349328,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  07:00:00,212.985120741,25.9652915878,4.37115342096,0.0,13.9747600329,18.6919646116,6.85810439822,1.02369836702,4.67,1.1644060312
 06/16  08:00:00,277.731434232,25.9652915878,7.95433730333,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  09:00:00,311.650010627,25.9652915878,11.6885224552,0.0,62.886420148,41.4019203762,11.6721419879,0.0,10.5075,1.16464198793
 06/16  10:00:00,312.624166344,25.9652915878,13.6241598779,0.0,62.886420148,41.4019203762,11.6722022932,0.0,10.5075,1.16470229323
 06/16  11:00:00,329.362806173,25.9652915878,15.8648307808,0.0,62.886420148,41.4019203762,11.6725145514,0.0,10.5075,1.16501455135
 06/16  12:00:00,327.019804311,25.9652915878,17.4961649412,0.0,62.886420148,41.4019203762,11.6725759167,0.0,10.5075,1.16507591674
 06/16  13:00:00,330.781003897,25.9652915878,18.8775904558,0.0,62.886420148,41.4019203762,11.6725501199,0.0,10.5075,1.16505011989
 06/16  14:00:00,316.334243734,25.9652915878,16.1274248241,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  15:00:00,310.301166299,25.9652915878,16.8337518223,0.0,62.886420148,41.4019203762,11.9929177788,0.320528584438,10.5075,1.16488919436
 06/16  16:00:00,313.13096984,25.9652915878,18.3304877146,0.0,62.886420148,41.4019203762,11.6723916213,0.0,10.5075,1.16489162133
 06/16  17:00:00,311.102527313,25.9652915878,17.4487895014,0.0,62.886420148,41.4019203762,11.6724112734,0.0,10.5075,1.16491127341
 06/16  18:00:00,303.154756166,25.9652915878,15.4172920662,0.0,41.9242800987,36.8599292233,10.5048036165,0.0,9.34,1.1648036165
 06/16  19:00:00,284.853627055,25.9652915878,14.583491139,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/16  20:00:00,264.970072406,25.9652915878,12.4334134717,0.0,34.9369000822,32.3179380704,9.33715976392,0.0,8.1725,1.16465976392
 06/16  21:00:00,194.015991756,25.9652915878,10.0642555574,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  22:00:00,132.656081446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939015502,0.0,2.335,1.16439015502
 06/16  23:00:00,160.185419311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,141.045212996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,128.652560565,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552961584,0.0,1.75125,1.16427961584
 06/17  02:00:00,127.848684892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,127.599157112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,135.699256321,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551224432,0.0,1.75125,1.16426224432
 06/17  05:00:00,135.019582246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,165.717134689,25.9652915878,3.67493989023,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  07:00:00,183.275225552,25.9652915878,2.62155423778,0.0,6.98738001645,14.1499734587,5.6674099846,1.00047165256,3.5025,1.16443833204
 06/17  08:00:00,247.023342786,25.9652915878,5.30651027833,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  09:00:00,278.295923161,25.9652915878,9.98837025963,0.0,41.9242800987,36.8599292233,10.5045647492,0.0,9.34,1.16456474915
 06/17  10:00:00,307.818613297,25.9652915878,13.0349810053,0.0,62.886420148,41.4019203762,11.6722801867,0.0,10.5075,1.16478018675
 06/17  11:00:00,328.789819638,25.9652915878,14.9589551459,0.0,62.886420148,41.4019203762,11.672337026,0.0,10.5075,1.16483702597
 06/17  12:00:00,325.582579129,25.9652915878,17.2120061395,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  13:00:00,334.888874782,25.9652915878,22.2825849063,0.0,62.886420148,41.4019203762,11.672596435,0.0,10.5075,1.16509643501
 06/17  14:00:00,334.650056739,25.9652915878,28.0344620034,0.0,62.886420148,41.4019203762,11.672400341,0.0,10.5075,1.16490034097
 06/17  15:00:00,334.205898844,25.9652915878,33.1583444973,0.0,62.886420148,41.4019203762,11.6724212199,0.0,10.5075,1.1649212199
 06/17  16:00:00,339.544816201,25.9652915878,37.6115860825,0.0,62.886420148,41.4019203762,11.6722399407,0.0,10.5075,1.16473994069
 06/17  17:00:00,335.522148252,25.9652915878,35.1026657203,0.0,62.886420148,41.4019203762,11.6722296808,0.0,10.5075,1.16472968078
 06/17  18:00:00,304.310103374,25.9652915878,24.6013941761,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/17  19:00:00,260.004760716,25.9652915878,16.3344372601,0.0,20.9621400493,23.2339557645,7.00223160334,0.0,5.8375,1.16473160334
 06/17  20:00:00,245.92685184,25.9652915878,12.8344508119,0.0,20.9621400493,23.2339557645,7.00209145212,0.0,5.8375,1.16459145212
 06/17  21:00:00,188.840288256,25.9652915878,11.5048939087,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  22:00:00,131.692840439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564283752,0.0,1.75125,1.16439283752
 06/17  23:00:00,159.159095442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,140.468446723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,130.418325038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553861671,0.0,1.75125,1.16428861671
 06/18  02:00:00,129.471115826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,128.794577688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,136.693127558,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551882782,0.0,1.75125,1.16426882782
 06/18  05:00:00,135.57958206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,166.829275,25.9652915878,4.42318899062,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  07:00:00,184.64674968,25.9652915878,3.06927016278,0.0,6.98738001645,14.1499734587,5.66099512046,0.994223259351,3.5025,1.1642718611
 06/18  08:00:00,217.272766747,25.9652915878,3.38297124367,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  09:00:00,198.285154619,25.9652915878,3.41793609754,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  10:00:00,234.29785529,25.9652915878,7.50863764121,0.0,27.9495200658,27.7759469175,8.16951737704,0.0,7.005,1.16451737704
 06/18  11:00:00,257.295188313,25.9652915878,8.69031482894,0.0,27.9495200658,27.7759469175,8.1695870733,0.0,7.005,1.1645870733
 06/18  12:00:00,285.005571479,25.9652915878,13.0954585178,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,293.016447977,25.9652915878,15.2633978443,0.0,41.9242800987,36.8599292233,10.5046568221,0.0,9.34,1.1646568221
 06/18  14:00:00,287.948512352,25.9652915878,17.2794363338,0.0,41.9242800987,36.8599292233,10.5046155257,0.0,9.34,1.16461552568
 06/18  15:00:00,285.4007004,25.9652915878,19.8160828177,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,289.986742239,25.9652915878,24.0129714889,0.0,41.9242800987,36.8599292233,10.5046544074,0.0,9.34,1.16465440741
 06/18  17:00:00,263.450830111,25.9652915878,25.3200141523,0.0,27.9495200658,27.7759469175,8.16960616406,0.0,7.005,1.16460616406
 06/18  18:00:00,259.208596996,25.9652915878,19.1486577768,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,245.206308156,25.9652915878,15.3236064953,0.0,13.9747600329,18.6919646116,5.83460538297,0.0,4.67,1.16460538297
 06/18  20:00:00,230.667584761,25.9652915878,11.9213380174,0.0,13.9747600329,18.6919646116,5.02733452033,0.337334520328,4.67,0.02
 06/18  21:00:00,203.200837047,25.9652915878,11.6509519618,0.0,13.9747600329,18.6919646116,5.83438274327,0.0,4.67,1.16438274327
 06/18  22:00:00,132.202736969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,160.821088795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,141.718920908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548284602,0.0,1.75125,1.16423284602
 06/19  01:00:00,133.116334121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,131.325956558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,130.566950568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,138.7222926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924529988,0.0,2.335,1.16424529988
 06/19  05:00:00,137.606575778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,182.322063508,25.9652915878,5.79411946631,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  07:00:00,200.394805966,25.9652915878,4.65484520968,0.0,13.9747600329,18.6919646116,6.81056046503,0.976149852083,4.67,1.16441061295
 06/19  08:00:00,277.824325313,25.9652915878,8.17802399179,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/19  09:00:00,311.702368971,25.9652915878,11.6797688833,0.0,62.886420148,41.4019203762,11.6721020103,0.0,10.5075,1.16460201035
 06/19  10:00:00,311.976212671,25.9652915878,13.5455557277,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  11:00:00,330.193792627,25.9652915878,16.0600925347,0.0,62.886420148,41.4019203762,11.6725250665,0.0,10.5075,1.16502506646
 06/19  12:00:00,329.2573833,25.9652915878,18.733828018,0.0,62.886420148,41.4019203762,11.6725377787,0.0,10.5075,1.16503777867
 06/19  13:00:00,337.63455127,25.9652915878,23.4749469128,0.0,62.886420148,41.4019203762,11.6725148079,0.0,10.5075,1.16501480795
 06/19  14:00:00,333.802636733,25.9652915878,26.5215883596,0.0,62.886420148,41.4019203762,11.6723269333,0.0,10.5075,1.16482693334
 06/19  15:00:00,333.45691265,25.9652915878,32.2245699297,0.0,62.886420148,41.4019203762,11.6722853506,0.0,10.5075,1.16478535063
 06/19  16:00:00,335.32044502,25.9652915878,34.1334981092,0.0,62.886420148,41.4019203762,11.6722853018,0.0,10.5075,1.16478530185
 06/19  17:00:00,327.82385835,25.9652915878,29.5942808149,0.0,62.886420148,41.4019203762,11.672302203,0.0,10.5075,1.16480220296
 06/19  18:00:00,303.605105728,25.9652915878,17.1567349635,0.0,41.9242800987,36.8599292233,9.74941823375,0.389418233749,9.34,0.02
 06/19  19:00:00,289.861202425,25.9652915878,14.1890455562,0.0,41.9242800987,36.8599292233,10.9103035057,0.405602951813,9.34,1.16470055385
 06/19  20:00:00,272.105746521,25.9652915878,13.0201064093,0.0,34.9369000822,32.3179380704,9.33714752229,0.0,8.1725,1.16464752229
 06/19  21:00:00,201.312162525,25.9652915878,11.7196770674,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,133.198147181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  23:00:00,161.447402651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931102487,0.0,2.335,1.16431102487
 06/19  24:00:00,142.41043775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,131.757225303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  02:00:00,130.359474332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992253062,0.0,2.335,1.1642253062
 06/20  03:00:00,130.447737918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,157.298384057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,155.831401094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,200.077786487,25.9652915878,4.6759003877,0.0,13.9747600329,18.6919646116,5.83424537957,0.0,4.67,1.16424537957
 06/20  07:00:00,206.745607347,25.9652915878,3.05921532859,0.0,13.9747600329,18.6919646116,9.49242875741,4.80242875741,4.67,0.02
 06/20  08:00:00,273.873077642,25.9652915878,6.83373781709,0.0,34.9369000822,32.3179380704,9.33698258157,0.0,8.1725,1.16448258157
 06/20  09:00:00,311.648115829,25.9652915878,11.7686969513,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  10:00:00,312.139021157,25.9652915878,13.6322705173,0.0,62.886420148,41.4019203762,11.6723113003,0.0,10.5075,1.16481130035
 06/20  11:00:00,331.272481821,25.9652915878,16.5471507986,0.0,62.886420148,41.4019203762,11.6725674256,0.0,10.5075,1.16506742555
 06/20  12:00:00,332.719200803,25.9652915878,20.9309103332,0.0,62.886420148,41.4019203762,11.6726060837,0.0,10.5075,1.1651060837
 06/20  13:00:00,341.087943658,25.9652915878,25.7833890231,0.0,62.886420148,41.4019203762,11.6725755281,0.0,10.5075,1.16507552806
 06/20  14:00:00,323.298595984,25.9652915878,19.9932399575,0.0,62.886420148,41.4019203762,11.6723241557,0.0,10.5075,1.16482415575
 06/20  15:00:00,309.916836218,25.9652915878,17.1978865446,0.0,62.886420148,41.4019203762,11.6722527522,0.0,10.5075,1.16475275223
 06/20  16:00:00,313.39205805,25.9652915878,19.08059848,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,319.672557125,25.9652915878,22.5975518761,0.0,62.886420148,41.4019203762,11.6722718965,0.0,10.5075,1.1647718965
 06/20  18:00:00,309.077260126,25.9652915878,18.5513249935,0.0,41.9242800987,36.8599292233,10.5046863407,0.0,9.34,1.16468634074
 06/20  19:00:00,281.04430633,25.9652915878,13.806203297,0.0,41.9242800987,36.8599292233,11.9576832988,1.45308282427,9.34,1.16460047457
 06/20  20:00:00,258.946606111,25.9652915878,11.0162237622,0.0,34.9369000822,32.3179380704,8.7552779243,0.562777924303,8.1725,0.02
 06/20  21:00:00,190.847345525,25.9652915878,8.71152091943,0.0,13.9747600329,18.6919646116,5.83447483397,0.0,4.67,1.16447483397
 06/20  22:00:00,131.726544006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,160.068034462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,140.525945182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921171875,0.0,2.335,1.16421171875
 06/21  01:00:00,129.652530845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,128.584973405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,127.799182387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919782393,0.0,2.335,1.16419782393
 06/21  04:00:00,135.265398399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,134.545504795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,176.875044923,25.9652915878,3.29238694428,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,192.986343321,25.9652915878,2.24240780175,0.0,13.9747600329,18.6919646116,16.196696349,10.3623351297,4.67,1.16436121938
 06/21  08:00:00,269.943670939,25.9652915878,5.33878653547,0.0,34.9369000822,32.3179380704,8.82707738394,0.634577383939,8.1725,0.02
 06/21  09:00:00,305.022824478,25.9652915878,9.4163300178,0.0,62.886420148,41.4019203762,11.6720948061,0.0,10.5075,1.16459480606
 06/21  10:00:00,306.317699123,25.9652915878,11.5018267857,0.0,62.886420148,41.4019203762,11.672243043,0.0,10.5075,1.16474304296
 06/21  11:00:00,329.537865255,25.9652915878,15.346758073,0.0,62.886420148,41.4019203762,11.6723752359,0.0,10.5075,1.16487523592
 06/21  12:00:00,328.863731042,25.9652915878,18.397925641,0.0,62.886420148,41.4019203762,11.6724261961,0.0,10.5075,1.16492619607
 06/21  13:00:00,339.973500512,25.9652915878,24.7711935341,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  14:00:00,341.078221275,25.9652915878,31.6408683838,0.0,62.886420148,41.4019203762,11.6724458451,0.0,10.5075,1.16494584505
 06/21  15:00:00,335.773652196,25.9652915878,34.3340490396,0.0,62.886420148,41.4019203762,11.6722229673,0.0,10.5075,1.16472296735
 06/21  16:00:00,338.098525173,25.9652915878,36.4678212614,0.0,62.886420148,41.4019203762,11.6722932323,0.0,10.5075,1.16479323227
 06/21  17:00:00,335.415916945,25.9652915878,34.7768318175,0.0,62.886420148,41.4019203762,11.6724105306,0.0,10.5075,1.16491053056
 06/21  18:00:00,317.816100198,25.9652915878,25.6472112032,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  19:00:00,297.390573041,25.9652915878,16.9988970294,0.0,41.9242800987,36.8599292233,10.5046590391,0.0,9.34,1.16465903913
 06/21  20:00:00,273.03512315,25.9652915878,13.102018407,0.0,34.9369000822,32.3179380704,9.65603328764,0.318927450999,8.1725,1.16460583664
 06/21  21:00:00,201.222364968,25.9652915878,11.3164357709,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  22:00:00,133.355614027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931315173,0.0,2.335,1.16431315173
 06/21  23:00:00,160.872085326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,141.95457307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  01:00:00,131.603309491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,130.28133403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926092143,0.0,2.335,1.16426092143
 06/22  03:00:00,130.007318635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,137.571251059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,136.509332726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921982921,0.0,2.335,1.16421982921
 06/22  06:00:00,181.229224977,25.9652915878,5.13637644787,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,198.265623858,25.9652915878,3.85117797611,0.0,13.9747600329,18.6919646116,5.70915873512,1.01915873512,4.67,0.02
 06/22  08:00:00,276.015710819,25.9652915878,7.51999094522,0.0,34.9369000822,32.3179380704,9.33696307686,0.0,8.1725,1.16446307686
 06/22  09:00:00,311.847861341,25.9652915878,11.7887077942,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  10:00:00,310.707897826,25.9652915878,12.9639470675,0.0,62.886420148,41.4019203762,11.6722366231,0.0,10.5075,1.16473662311
 06/22  11:00:00,327.047706226,25.9652915878,14.5766573353,0.0,62.886420148,41.4019203762,11.6724434593,0.0,10.5075,1.16494345926
 06/22  12:00:00,325.838308559,25.9652915878,17.4309496427,0.0,62.886420148,41.4019203762,11.6724644894,0.0,10.5075,1.16496448937
 06/22  13:00:00,335.213085032,25.9652915878,21.8443714688,0.0,62.886420148,41.4019203762,11.6724331461,0.0,10.5075,1.16493314608
 06/22  14:00:00,332.696785077,25.9652915878,25.9908267453,0.0,62.886420148,41.4019203762,11.6724014451,0.0,10.5075,1.16490144509
 06/22  15:00:00,325.070123443,25.9652915878,26.5602567235,0.0,62.886420148,41.4019203762,11.6723269505,0.0,10.5075,1.16482695048
 06/22  16:00:00,322.742931634,25.9652915878,25.2513575724,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  17:00:00,319.988657726,25.9652915878,23.0427020595,0.0,62.886420148,41.4019203762,11.6723423905,0.0,10.5075,1.16484239046
 06/22  18:00:00,307.156947373,25.9652915878,17.6627133447,0.0,41.9242800987,36.8599292233,10.5047538488,0.0,9.34,1.16475384884
 06/22  19:00:00,295.437869653,25.9652915878,15.5963545226,0.0,41.9242800987,36.8599292233,10.5046652391,0.0,9.34,1.16466523913
 06/22  20:00:00,275.524145997,25.9652915878,13.6360855099,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  21:00:00,202.600636985,25.9652915878,11.9437644413,0.0,13.9747600329,18.6919646116,5.83453738656,0.0,4.67,1.16453738656
 06/22  22:00:00,133.452658003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,160.903586197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,142.004655522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921074781,0.0,2.335,1.16421074781
 06/23  01:00:00,131.749853166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,130.765290683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,130.691150485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919600398,0.0,2.335,1.16419600398
 06/23  04:00:00,158.443817756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,158.275998426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,205.02061207,25.9652915878,6.60474528847,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,212.756208721,25.9652915878,4.73182159254,0.0,13.9747600329,18.6919646116,6.37486263843,0.540442369873,4.67,1.16442026856
 06/23  08:00:00,279.512319842,25.9652915878,8.74791952738,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  09:00:00,315.699015138,25.9652915878,13.1662624084,0.0,62.886420148,41.4019203762,11.6721497362,0.0,10.5075,1.16464973621
 06/23  10:00:00,316.520406954,25.9652915878,15.0784638313,0.0,62.886420148,41.4019203762,11.672293878,0.0,10.5075,1.16479387798
 06/23  11:00:00,335.341888157,25.9652915878,18.8557326182,0.0,62.886420148,41.4019203762,11.672421524,0.0,10.5075,1.16492152398
 06/23  12:00:00,338.716877599,25.9652915878,24.9823320001,0.0,62.886420148,41.4019203762,11.6724685123,0.0,10.5075,1.16496851229
 06/23  13:00:00,351.38102413,25.9652915878,33.2073928531,0.0,62.886420148,41.4019203762,11.6724299086,0.0,10.5075,1.16492990861
 06/23  14:00:00,351.435870194,25.9652915878,39.0401769699,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  15:00:00,349.655102556,25.9652915878,44.2762752029,0.0,62.886420148,41.4019203762,11.6722592806,0.0,10.5075,1.16475928056
 06/23  16:00:00,338.019453519,25.9652915878,37.2674879175,0.0,62.886420148,41.4019203762,11.6722494483,0.0,10.5075,1.16474944833
 06/23  17:00:00,330.123255774,25.9652915878,31.780708994,0.0,62.886420148,41.4019203762,11.6722564217,0.0,10.5075,1.16475642173
 06/23  18:00:00,321.516775234,25.9652915878,28.5935722892,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  19:00:00,302.826033467,25.9652915878,25.8526073075,0.0,41.9242800987,36.8599292233,10.5046859004,0.0,9.34,1.16468590036
 06/23  20:00:00,275.762921744,25.9652915878,18.5485639111,0.0,34.9369000822,32.3179380704,9.33712976084,0.0,8.1725,1.16462976084
 06/23  21:00:00,206.334257791,25.9652915878,19.9491799914,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  22:00:00,135.046416339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933603577,0.0,2.335,1.16433603577
 06/23  23:00:00,162.676575559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  24:00:00,143.311262005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,130.641010462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155856534,0.0,1.75125,1.1643356534
 06/24  02:00:00,129.494446875,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  03:00:00,129.259145269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,137.017629972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,136.007637544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553039666,0.0,1.75125,1.16428039666
 06/24  06:00:00,167.758361801,25.9652915878,5.18420865597,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  07:00:00,185.354852429,25.9652915878,3.67774063288,0.0,6.98738001645,14.1499734587,5.67346006401,1.00650170271,3.5025,1.1644583613
 06/24  08:00:00,250.538771023,25.9652915878,6.67888370699,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  09:00:00,286.287367082,25.9652915878,13.073703684,0.0,41.9242800987,36.8599292233,10.5044847151,0.0,9.34,1.1644847151
 06/24  10:00:00,321.001990289,25.9652915878,18.1639769689,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  11:00:00,345.79321645,25.9652915878,25.902882948,0.0,62.886420148,41.4019203762,11.6724086807,0.0,10.5075,1.16490868074
 06/24  12:00:00,349.859413376,25.9652915878,33.466671323,0.0,62.886420148,41.4019203762,11.6723787883,0.0,10.5075,1.16487878826
 06/24  13:00:00,360.618973066,25.9652915878,40.1960094855,0.0,62.886420148,41.4019203762,11.6725618854,0.0,10.5075,1.16506188537
 06/24  14:00:00,359.490281046,25.9652915878,45.4584028136,0.0,62.886420148,41.4019203762,11.6723253236,0.0,10.5075,1.1648253236
 06/24  15:00:00,355.837881248,25.9652915878,49.3536519157,0.0,62.886420148,41.4019203762,11.6723308607,0.0,10.5075,1.16483086071
 06/24  16:00:00,357.508935163,25.9652915878,51.1077153097,0.0,62.886420148,41.4019203762,11.6723196457,0.0,10.5075,1.16481964574
 06/24  17:00:00,355.960811747,25.9652915878,50.1769020967,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  18:00:00,325.776643776,25.9652915878,40.6278104783,0.0,34.9369000822,32.3179380704,9.33726137529,0.0,8.1725,1.16476137529
 06/24  19:00:00,280.153655473,25.9652915878,30.8339139971,0.0,20.9621400493,23.2339557645,7.00222601653,0.0,5.8375,1.16472601653
 06/24  20:00:00,252.278926917,25.9652915878,17.5317295101,0.0,20.9621400493,23.2339557645,6.22674012412,0.36924012412,5.8375,0.02
 06/24  21:00:00,195.646878281,25.9652915878,17.4571217796,0.0,6.98738001645,14.1499734587,4.66698884609,0.0,3.5025,1.16448884609
 06/24  22:00:00,132.868834248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,159.761936583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555317799,0.0,1.75125,1.16430317799
 06/24  24:00:00,139.997791004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,129.57499235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,128.557158547,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549392923,0.0,1.75125,1.16424392923
 06/25  03:00:00,128.010398281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,135.354300404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,134.238918989,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552721511,0.0,1.75125,1.16427721511
 06/25  06:00:00,165.955623529,25.9652915878,4.78341284447,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  07:00:00,182.542219394,25.9652915878,3.2283250477,0.0,6.98738001645,14.1499734587,4.50374483582,0.981244835816,3.5025,0.02
 06/25  08:00:00,215.456693405,25.9652915878,3.50840890049,0.0,6.98738001645,14.1499734587,4.66679250745,0.0,3.5025,1.16429250745
 06/25  09:00:00,199.24545956,25.9652915878,4.3020603503,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,240.101116373,25.9652915878,9.86512805353,0.0,27.9495200658,27.7759469175,8.16956512712,0.0,7.005,1.16456512712
 06/25  11:00:00,265.720389095,25.9652915878,12.3870815686,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,294.367591721,25.9652915878,17.3152185933,0.0,41.9242800987,36.8599292233,10.5045914452,0.0,9.34,1.1645914452
 06/25  13:00:00,302.118599016,25.9652915878,21.018086989,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  14:00:00,299.779234334,25.9652915878,26.6390601398,0.0,41.9242800987,36.8599292233,10.5047086537,0.0,9.34,1.16470865371
 06/25  15:00:00,298.744648407,25.9652915878,30.4917927945,0.0,41.9242800987,36.8599292233,10.5046912718,0.0,9.34,1.1646912718
 06/25  16:00:00,297.063947001,25.9652915878,30.2680878015,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  17:00:00,265.618722281,25.9652915878,28.1183952042,0.0,27.9495200658,27.7759469175,8.16967720539,0.0,7.005,1.16467720539
 06/25  18:00:00,263.405351104,25.9652915878,23.2152219134,0.0,13.9747600329,18.6919646116,5.83445188494,0.0,4.67,1.16445188494
 06/25  19:00:00,251.264962007,25.9652915878,19.9981672108,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,229.245368915,25.9652915878,12.2853470879,0.0,13.9747600329,18.6919646116,6.86817738296,1.03367638357,4.67,1.16450099939
 06/25  21:00:00,202.941165397,25.9652915878,12.3137801646,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,131.737656802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,159.268973793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547359464,0.0,1.75125,1.16422359464
 06/25  24:00:00,140.310872502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,132.436748828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,130.797678874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992426751,0.0,2.335,1.1642426751
 06/26  03:00:00,130.24310161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,138.755392358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,138.375813994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,185.435294641,25.9652915878,7.80573229503,0.0,13.9747600329,18.6919646116,5.83424168967,0.0,4.67,1.16424168967
 06/26  07:00:00,202.834409911,25.9652915878,5.74796604626,0.0,13.9747600329,18.6919646116,5.7071183699,1.0171183699,4.67,0.02
 06/26  08:00:00,281.582681735,25.9652915878,9.87846217798,0.0,34.9369000822,32.3179380704,9.33703760721,0.0,8.1725,1.16453760721
 06/26  09:00:00,317.767198958,25.9652915878,14.1833637487,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  10:00:00,316.870962772,25.9652915878,15.3488379581,0.0,62.886420148,41.4019203762,11.6722370683,0.0,10.5075,1.16473706827
 06/26  11:00:00,335.523303548,25.9652915878,19.2350049705,0.0,62.886420148,41.4019203762,11.6724794979,0.0,10.5075,1.16497949786
 06/26  12:00:00,337.51219272,25.9652915878,24.4647351594,0.0,62.886420148,41.4019203762,11.6725068958,0.0,10.5075,1.16500689576
 06/26  13:00:00,331.423966797,25.9652915878,20.7330762395,0.0,62.886420148,41.4019203762,11.6724659782,0.0,10.5075,1.16496597819
 06/26  14:00:00,324.644197756,25.9652915878,20.8279117412,0.0,62.886420148,41.4019203762,11.6723974919,0.0,10.5075,1.16489749188
 06/26  15:00:00,334.664020975,25.9652915878,32.5373667591,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,333.206451076,25.9652915878,32.862318605,0.0,62.886420148,41.4019203762,11.6723183211,0.0,10.5075,1.16481832112
 06/26  17:00:00,323.911693529,25.9652915878,26.5207293758,0.0,62.886420148,41.4019203762,11.6723174605,0.0,10.5075,1.16481746046
 06/26  18:00:00,311.455484134,25.9652915878,20.3591324762,0.0,41.9242800987,36.8599292233,10.5047091931,0.0,9.34,1.16470919314
 06/26  19:00:00,299.757294175,25.9652915878,17.9234220234,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,277.846346675,25.9652915878,14.8461849128,0.0,34.9369000822,32.3179380704,9.33707796739,0.0,8.1725,1.16457796739
 06/26  21:00:00,205.655385251,25.9652915878,14.0359574448,0.0,13.9747600329,18.6919646116,5.83442993087,0.0,4.67,1.16442993087
 06/26  22:00:00,134.652837671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,161.776379795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,142.645832892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,132.882179748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925357188,0.0,2.335,1.16425357188
 06/27  02:00:00,131.055677405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,130.4747224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,157.237782635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499221667,0.0,2.335,1.164221667
 06/27  05:00:00,155.277618391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,196.988367135,25.9652915878,3.65247600467,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  07:00:00,202.33093051,25.9652915878,2.19180818208,0.0,13.9747600329,18.6919646116,16.7507196999,10.9163412375,4.67,1.16437846244
 06/27  08:00:00,269.246481988,25.9652915878,5.56755617221,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  09:00:00,306.031272108,25.9652915878,9.7747176894,0.0,62.886420148,41.4019203762,11.672054627,0.0,10.5075,1.164554627
 06/27  10:00:00,306.728324008,25.9652915878,12.1610570615,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  11:00:00,327.097801724,25.9652915878,13.9817779325,0.0,62.886420148,41.4019203762,11.6724570296,0.0,10.5075,1.16495702961
 06/27  12:00:00,321.811852726,25.9652915878,16.5141720789,0.0,62.886420148,41.4019203762,11.6724552613,0.0,10.5075,1.16495526129
 06/27  13:00:00,323.964255995,25.9652915878,18.5586039197,0.0,62.886420148,41.4019203762,11.6724182831,0.0,10.5075,1.16491828313
 06/27  14:00:00,314.597931377,25.9652915878,20.6052458196,0.0,62.886420148,41.4019203762,11.6724092043,0.0,10.5075,1.16490920434
 06/27  15:00:00,310.577559753,25.9652915878,22.9903563581,0.0,62.886420148,41.4019203762,11.6723412244,0.0,10.5075,1.1648412244
 06/27  16:00:00,310.253103485,25.9652915878,24.3761751633,0.0,62.886420148,41.4019203762,11.6723304339,0.0,10.5075,1.16483043394
 06/27  17:00:00,308.157622108,25.9652915878,23.9447098696,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  18:00:00,296.972235879,25.9652915878,20.0283933533,0.0,41.9242800987,36.8599292233,10.504761045,0.0,9.34,1.16476104505
 06/27  19:00:00,273.338504788,25.9652915878,16.1502682207,0.0,41.9242800987,36.8599292233,10.5046881494,0.0,9.34,1.16468814938
 06/27  20:00:00,243.059254318,25.9652915878,12.1285713447,0.0,34.9369000822,32.3179380704,8.91633212598,0.723832125983,8.1725,0.02
 06/27  21:00:00,177.863324227,25.9652915878,8.96498949626,0.0,13.9747600329,18.6919646116,5.8345287028,0.0,4.67,1.1645287028
 06/27  22:00:00,116.634827073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,146.16949854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928635075,0.0,2.335,1.16428635075
 06/27  24:00:00,122.025804823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,109.659425439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,108.110237396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,106.815726937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923129906,0.0,2.335,1.16423129906
 06/28  04:00:00,113.463963123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,112.383688821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,154.088594561,25.9652915878,0.83136883323,0.0,13.9747600329,18.6919646116,39.3632013917,33.5290094268,4.67,1.16419196487
 06/28  07:00:00,168.731172502,25.9652915878,0.753838109916,0.0,13.9747600329,18.6919646116,63.2106383906,58.5206383906,4.67,0.02
 06/28  08:00:00,250.926645873,25.9652915878,2.81779333014,0.0,34.9369000822,32.3179380704,33.1148186454,24.9223186454,8.1725,0.02
 06/28  09:00:00,290.253049617,25.9652915878,6.15348045692,0.0,62.886420148,41.4019203762,11.6721574474,0.0,10.5075,1.1646574474
 06/28  10:00:00,290.376047772,25.9652915878,8.60557367075,0.0,62.886420148,41.4019203762,11.67226639,0.0,10.5075,1.16476638996
 06/28  11:00:00,314.579314461,25.9652915878,10.4834560901,0.0,62.886420148,41.4019203762,11.672548387,0.0,10.5075,1.16504838699
 06/28  12:00:00,304.745952696,25.9652915878,11.681795336,0.0,62.886420148,41.4019203762,11.6725858187,0.0,10.5075,1.1650858187
 06/28  13:00:00,305.436961524,25.9652915878,13.7214833767,0.0,62.886420148,41.4019203762,11.6725389451,0.0,10.5075,1.16503894507
 06/28  14:00:00,301.291916704,25.9652915878,16.8987290731,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  15:00:00,301.552105852,25.9652915878,21.8789080565,0.0,62.886420148,41.4019203762,11.6723626096,0.0,10.5075,1.16486260956
 06/28  16:00:00,301.220045958,25.9652915878,23.0893367753,0.0,62.886420148,41.4019203762,11.672344637,0.0,10.5075,1.16484463696
 06/28  17:00:00,300.234817382,25.9652915878,23.782996877,0.0,62.886420148,41.4019203762,11.6723433752,0.0,10.5075,1.16484337521
 06/28  18:00:00,294.598792328,25.9652915878,21.348464124,0.0,41.9242800987,36.8599292233,10.5047186849,0.0,9.34,1.16471868491
 06/28  19:00:00,284.042295894,25.9652915878,17.4294275111,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/28  20:00:00,256.347286017,25.9652915878,13.3459078018,0.0,34.9369000822,32.3179380704,9.33706037539,0.0,8.1725,1.16456037539
 06/28  21:00:00,190.271247614,25.9652915878,10.0608191697,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  22:00:00,122.905892857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937843869,0.0,2.335,1.16437843869
 06/28  23:00:00,152.89403207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,132.539595926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,119.972899541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922129718,0.0,2.335,1.16422129718
 06/29  02:00:00,117.76563486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,116.596158231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,123.636529792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,122.291034993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924585074,0.0,2.335,1.16424585074
 06/29  06:00:00,163.666196837,25.9652915878,1.28045377207,0.0,13.9747600329,18.6919646116,16.6358299765,11.9458299765,4.67,0.02
 06/29  07:00:00,179.761378631,25.9652915878,1.11728090375,0.0,13.9747600329,18.6919646116,38.8066441841,34.1166441841,4.67,0.02
 06/29  08:00:00,262.425347659,25.9652915878,3.7988264264,0.0,34.9369000822,32.3179380704,15.5542572808,6.21733117297,8.1725,1.16442610779
 06/29  09:00:00,304.668848923,25.9652915878,8.95645059731,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  10:00:00,306.505078316,25.9652915878,11.801324247,0.0,62.886420148,41.4019203762,11.6723005096,0.0,10.5075,1.1648005096
 06/29  11:00:00,326.983935015,25.9652915878,13.7858676296,0.0,62.886420148,41.4019203762,11.672492217,0.0,10.5075,1.16499221701
 06/29  12:00:00,320.355501383,25.9652915878,15.5991897832,0.0,62.886420148,41.4019203762,11.6725007286,0.0,10.5075,1.16500072856
 06/29  13:00:00,327.492115228,25.9652915878,20.0358052661,0.0,62.886420148,41.4019203762,11.67245785,0.0,10.5075,1.16495784995
 06/29  14:00:00,323.455452357,25.9652915878,24.7778920335,0.0,62.886420148,41.4019203762,11.6724154023,0.0,10.5075,1.16491540231
 06/29  15:00:00,321.989762443,25.9652915878,28.0958098602,0.0,62.886420148,41.4019203762,11.672330859,0.0,10.5075,1.16483085903
 06/29  16:00:00,324.79143323,25.9652915878,30.3511988175,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  17:00:00,325.492669777,25.9652915878,30.9897298662,0.0,62.886420148,41.4019203762,11.6723347642,0.0,10.5075,1.16483476424
 06/29  18:00:00,315.064190301,25.9652915878,26.6748837186,0.0,41.9242800987,36.8599292233,10.504736464,0.0,9.34,1.164736464
 06/29  19:00:00,299.618173136,25.9652915878,20.590824401,0.0,41.9242800987,36.8599292233,10.5046389235,0.0,9.34,1.16463892355
 06/29  20:00:00,272.772063103,25.9652915878,15.0341839868,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,206.868712396,25.9652915878,16.3552687851,0.0,13.9747600329,18.6919646116,5.83450364312,0.0,4.67,1.16450364312
 06/29  22:00:00,132.035514523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,160.984283116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,141.327815744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923846473,0.0,2.335,1.16423846473
 06/30  01:00:00,128.04362994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,126.513367475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,124.047876958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922059181,0.0,2.335,1.16422059181
 06/30  04:00:00,148.38047792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,147.568861141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,192.241093252,25.9652915878,2.59894958249,0.0,13.9747600329,18.6919646116,4.93885193289,0.248851932892,4.67,0.02
 06/30  07:00:00,201.985026487,25.9652915878,2.36037479777,0.0,13.9747600329,18.6919646116,14.112017929,8.27764192244,4.67,1.16437600656
 06/30  08:00:00,272.513619388,25.9652915878,6.31457236609,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/30  09:00:00,312.497056264,25.9652915878,11.6295230541,0.0,62.886420148,41.4019203762,11.6720933403,0.0,10.5075,1.16459334028
 06/30  10:00:00,312.939149085,25.9652915878,13.7839312379,0.0,62.886420148,41.4019203762,11.6722249966,0.0,10.5075,1.16472499658
 06/30  11:00:00,334.875511505,25.9652915878,18.0292848948,0.0,62.886420148,41.4019203762,11.0103807458,0.0,10.5075,0.502880745805
 06/30  12:00:00,333.977094271,25.9652915878,23.003945348,0.0,62.886420148,41.4019203762,11.1893911045,0.0,10.5075,0.681891104546
