Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  13:00:00,344.578797611,25.9652915878,29.268136386,0.0,62.886420148,41.4019203762,11.67257924,0.0,10.5075,1.16507924004
 06/30  14:00:00,342.089373709,25.9652915878,33.975808409,0.0,62.886420148,41.4019203762,11.6723774285,0.0,10.5075,1.16487742855
 06/30  15:00:00,340.898163004,25.9652915878,38.9474282865,0.0,62.886420148,41.4019203762,11.6723190775,0.0,10.5075,1.16481907748
 06/30  16:00:00,343.744716565,25.9652915878,40.9976724774,0.0,62.886420148,41.4019203762,11.6723010455,0.0,10.5075,1.16480104553
 06/30  17:00:00,338.845830852,25.9652915878,37.7962601514,0.0,62.886420148,41.4019203762,11.6722995457,0.0,10.5075,1.16479954566
 06/30  18:00:00,328.336011043,25.9652915878,33.4208239027,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  19:00:00,307.185990502,25.9652915878,29.3826077446,0.0,41.9242800987,36.8599292233,10.5046840352,0.0,9.34,1.16468403524
 06/30  20:00:00,279.134936885,25.9652915878,21.6972867998,0.0,34.9369000822,32.3179380704,9.33711589231,0.0,8.1725,1.16461589231
 06/30  21:00:00,212.728426975,25.9652915878,24.9413452379,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  22:00:00,136.165705447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,163.499019359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927604124,0.0,2.335,1.16427604124
 06/30  24:00:00,144.714940191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,131.273280948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,129.289173146,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554477919,0.0,1.75125,1.16429477919
 07/01  03:00:00,128.210517874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,135.337736117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,134.173283695,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549991684,0.0,1.75125,1.16424991684
 07/01  06:00:00,165.251111047,25.9652915878,4.72347665634,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,180.332324978,25.9652915878,2.99752044136,0.0,6.98738001645,14.1499734587,5.57813688423,2.05563688423,3.5025,0.02
 07/01  08:00:00,242.719435173,25.9652915878,4.98069551634,0.0,20.9621400493,23.2339557645,7.00194951658,0.0,5.8375,1.16444951658
 07/01  09:00:00,272.815085986,25.9652915878,9.12323736059,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,303.710604061,25.9652915878,12.4391911258,0.0,62.886420148,41.4019203762,11.6722755681,0.0,10.5075,1.16477556811
 07/01  11:00:00,325.304649361,25.9652915878,14.2228882541,0.0,62.886420148,41.4019203762,11.6724068618,0.0,10.5075,1.16490686179
 07/01  12:00:00,321.086639246,25.9652915878,15.7897718367,0.0,62.886420148,41.4019203762,11.6723794904,0.0,10.5075,1.16487949038
 07/01  13:00:00,326.245293796,25.9652915878,17.2435803794,0.0,62.886420148,41.4019203762,11.6725514026,0.0,10.5075,1.16505140259
 07/01  14:00:00,321.384514061,25.9652915878,19.2533703601,0.0,62.886420148,41.4019203762,11.6722768665,0.0,10.5075,1.1647768665
 07/01  15:00:00,316.395209449,25.9652915878,20.3890155408,0.0,62.886420148,41.4019203762,11.6722687582,0.0,10.5075,1.16476875824
 07/01  16:00:00,315.181023068,25.9652915878,20.2661345824,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  17:00:00,311.233636569,25.9652915878,18.3712462231,0.0,62.886420148,41.4019203762,11.6722292686,0.0,10.5075,1.1647292686
 07/01  18:00:00,287.087681011,25.9652915878,14.128901747,0.0,34.9369000822,32.3179380704,9.51358855648,0.176248595546,8.1725,1.16483996093
 07/01  19:00:00,248.701784044,25.9652915878,11.4927414747,0.0,20.9621400493,23.2339557645,7.00210068534,0.0,5.8375,1.16460068534
 07/01  20:00:00,239.823069233,25.9652915878,10.2574756984,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  21:00:00,184.075804892,25.9652915878,8.22988305037,0.0,6.98738001645,14.1499734587,4.66698684076,0.0,3.5025,1.16448684076
 07/01  22:00:00,130.392566054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,157.872732602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,138.397370084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558103093,0.0,1.75125,1.16433103093
 07/02  01:00:00,127.429276778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,126.343149988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,125.981287209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546931967,0.0,1.75125,1.16421931967
 07/02  04:00:00,133.834392394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,133.098540317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,165.504708433,25.9652915878,2.06946785413,0.0,6.98738001645,14.1499734587,4.66677886826,0.0,3.5025,1.16427886826
 07/02  07:00:00,179.047884565,25.9652915878,1.48366739222,0.0,6.98738001645,14.1499734587,13.22412328,9.70162328003,3.5025,0.02
 07/02  08:00:00,213.067557547,25.9652915878,1.737115371,0.0,6.98738001645,14.1499734587,10.4401654497,6.91766544967,3.5025,0.02
 07/02  09:00:00,195.26403422,25.9652915878,2.1830919472,0.0,6.98738001645,14.1499734587,6.61769735044,1.95082541641,3.5025,1.16437193402
 07/02  10:00:00,230.386392318,25.9652915878,5.83941089872,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  11:00:00,255.049802458,25.9652915878,7.32940185271,0.0,27.9495200658,27.7759469175,8.16955082374,0.0,7.005,1.16455082374
 07/02  12:00:00,278.377632894,25.9652915878,10.4199653997,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,281.912688116,25.9652915878,11.3386656054,0.0,41.9242800987,36.8599292233,10.5047204716,0.0,9.34,1.1647204716
 07/02  14:00:00,277.4934887,25.9652915878,12.844592658,0.0,41.9242800987,36.8599292233,10.5046652519,0.0,9.34,1.16466525188
 07/02  15:00:00,277.353640176,25.9652915878,14.8556737916,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,281.152822157,25.9652915878,16.9644177414,0.0,41.9242800987,36.8599292233,10.5046736856,0.0,9.34,1.16467368561
 07/02  17:00:00,250.741266145,25.9652915878,15.4355076219,0.0,27.9495200658,27.7759469175,8.16961454599,0.0,7.005,1.16461454599
 07/02  18:00:00,249.199493083,25.9652915878,12.2624023242,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,236.877841354,25.9652915878,11.1395235154,0.0,13.9747600329,18.6919646116,5.83448948456,0.0,4.67,1.16448948456
 07/02  20:00:00,227.480183386,25.9652915878,10.2327609851,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,204.531220722,25.9652915878,11.9222706206,0.0,13.9747600329,18.6919646116,5.83441341597,0.0,4.67,1.16441341597
 07/02  22:00:00,132.263293881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,159.261616974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,139.990000091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553286528,0.0,1.75125,1.16428286528
 07/03  01:00:00,131.378812374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,130.190499348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,129.889043359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,137.331633824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923541712,0.0,2.335,1.16423541712
 07/03  05:00:00,136.350903378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,183.080355926,25.9652915878,4.27208864809,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  07:00:00,196.992477476,25.9652915878,3.27379952453,0.0,13.9747600329,18.6919646116,7.52488784916,1.69056198197,4.67,1.16432586719
 07/03  08:00:00,276.365078496,25.9652915878,7.4829953622,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,312.981864548,25.9652915878,11.9817490672,0.0,62.886420148,41.4019203762,11.6720387245,0.0,10.5075,1.16453872455
 07/03  10:00:00,313.411401353,25.9652915878,13.7745406226,0.0,62.886420148,41.4019203762,11.6721657188,0.0,10.5075,1.16466571875
 07/03  11:00:00,331.477003637,25.9652915878,16.5580678922,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  12:00:00,318.099649826,25.9652915878,14.4780359819,0.0,62.886420148,41.4019203762,12.6536300989,0.981075096308,10.5075,1.1650550026
 07/03  13:00:00,321.992185143,25.9652915878,15.3178739025,0.0,62.886420148,41.4019203762,12.2120096743,0.539500589913,10.5075,1.16500908441
 07/03  14:00:00,327.791366477,25.9652915878,21.6938576485,0.0,62.886420148,41.4019203762,11.6723037891,0.0,10.5075,1.16480378914
 07/03  15:00:00,323.706024703,25.9652915878,23.2408246788,0.0,62.886420148,41.4019203762,11.6722414588,0.0,10.5075,1.1647414588
 07/03  16:00:00,326.121279993,25.9652915878,24.6223526358,0.0,62.886420148,41.4019203762,11.672219369,0.0,10.5075,1.16471936903
 07/03  17:00:00,326.029086531,25.9652915878,25.010858042,0.0,62.886420148,41.4019203762,11.672213659,0.0,10.5075,1.164713659
 07/03  18:00:00,312.835282556,25.9652915878,19.2613299364,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  19:00:00,301.169536836,25.9652915878,16.9281091085,0.0,41.9242800987,36.8599292233,10.5045947436,0.0,9.34,1.16459474358
 07/03  20:00:00,279.695410894,25.9652915878,14.2573084818,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,205.244602786,25.9652915878,12.8312492877,0.0,13.9747600329,18.6919646116,5.83451752553,0.0,4.67,1.16451752553
 07/03  22:00:00,134.537408787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,162.039916665,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925613937,0.0,2.335,1.16425613937
 07/03  24:00:00,143.160628717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,130.7538724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,129.578886833,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554063784,0.0,1.75125,1.16429063784
 07/04  03:00:00,128.444171521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,135.932841702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,134.652504261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,167.265674183,25.9652915878,2.66065000545,0.0,6.98738001645,14.1499734587,4.66679608574,0.0,3.5025,1.16429608574
 07/04  07:00:00,182.743969701,25.9652915878,1.96607322631,0.0,6.98738001645,14.1499734587,4.5755512269,1.0530512269,3.5025,0.02
 07/04  08:00:00,220.547838395,25.9652915878,3.74046266661,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  09:00:00,206.73395089,25.9652915878,5.38645414416,0.0,6.98738001645,14.1499734587,4.66688444367,0.0,3.5025,1.16438444367
 07/04  10:00:00,245.179691015,25.9652915878,10.8082555592,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  11:00:00,266.568064395,25.9652915878,11.9905320895,0.0,27.9495200658,27.7759469175,8.16960404011,0.0,7.005,1.16460404011
 07/04  12:00:00,296.485542389,25.9652915878,17.6679790076,0.0,41.9242800987,36.8599292233,10.5046070035,0.0,9.34,1.16460700348
 07/04  13:00:00,307.324093978,25.9652915878,23.4328250836,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  14:00:00,301.631745109,25.9652915878,26.6449373063,0.0,41.9242800987,36.8599292233,10.504560459,0.0,9.34,1.16456045901
 07/04  15:00:00,277.866566607,25.9652915878,16.85443569,0.0,41.9242800987,36.8599292233,10.9672160432,0.462537547501,9.34,1.16467849569
 07/04  16:00:00,277.392734749,25.9652915878,16.9501467292,0.0,41.9242800987,36.8599292233,10.0290017125,0.669001712477,9.34,0.02
 07/04  17:00:00,244.816852894,25.9652915878,13.8940059272,0.0,27.9495200658,27.7759469175,8.91206147022,0.742411927408,7.005,1.16464954281
 07/04  18:00:00,238.360864886,25.9652915878,9.00281915121,0.0,13.9747600329,18.6919646116,6.27972570069,1.58972570069,4.67,0.02
 07/04  19:00:00,226.507328514,25.9652915878,8.14487598984,0.0,13.9747600329,18.6919646116,5.83454165311,0.0,4.67,1.16454165311
 07/04  20:00:00,220.025974949,25.9652915878,7.83427003206,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,196.879959677,25.9652915878,7.79640940218,0.0,13.9747600329,18.6919646116,5.83443107824,0.0,4.67,1.16443107824
 07/04  22:00:00,129.80354631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,158.264948643,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548374986,0.0,1.75125,1.16423374986
 07/04  24:00:00,138.986634554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,130.673683474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,130.064814473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,129.564189884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922249093,0.0,2.335,1.16422249093
 07/05  04:00:00,137.636101467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,136.948163983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,184.066630808,25.9652915878,4.45774305953,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,198.959630768,25.9652915878,3.60881498731,0.0,13.9747600329,18.6919646116,6.80147478398,0.967068533844,4.67,1.16440625013
 07/05  08:00:00,279.891734883,25.9652915878,8.40566909635,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,320.101338554,25.9652915878,13.996468125,0.0,62.886420148,41.4019203762,11.672139585,0.0,10.5075,1.16463958502
 07/05  10:00:00,321.709778074,25.9652915878,16.8816177062,0.0,62.886420148,41.4019203762,11.6721684568,0.0,10.5075,1.16466845682
 07/05  11:00:00,341.909612627,25.9652915878,22.8227784435,0.0,62.886420148,41.4019203762,11.6724366168,0.0,10.5075,1.16493661677
 07/05  12:00:00,346.114148681,25.9652915878,30.0806373959,0.0,62.886420148,41.4019203762,11.6724631103,0.0,10.5075,1.16496311027
 07/05  13:00:00,358.554962915,25.9652915878,38.2982810047,0.0,62.886420148,41.4019203762,11.6724063643,0.0,10.5075,1.16490636426
 07/05  14:00:00,357.363951361,25.9652915878,43.1235354811,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  15:00:00,353.68746602,25.9652915878,46.8952446005,0.0,62.886420148,41.4019203762,11.672222363,0.0,10.5075,1.16472236299
 07/05  16:00:00,354.435005694,25.9652915878,48.3552331849,0.0,62.886420148,41.4019203762,11.6723714467,0.0,10.5075,1.16487144671
 07/05  17:00:00,350.891296741,25.9652915878,46.0650545235,0.0,62.886420148,41.4019203762,11.672362931,0.0,10.5075,1.16486293098
 07/05  18:00:00,338.773292064,25.9652915878,40.667336823,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,326.282762909,25.9652915878,35.6614243083,0.0,41.9242800987,36.8599292233,10.504598179,0.0,9.34,1.16459817896
 07/05  20:00:00,297.279657122,25.9652915878,27.8053213593,0.0,34.9369000822,32.3179380704,9.33716869791,0.0,8.1725,1.16466869791
 07/05  21:00:00,227.123425105,25.9652915878,30.7027066418,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  22:00:00,137.797272479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931450728,0.0,2.335,1.16431450728
 07/05  23:00:00,163.461227292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,143.377586941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,132.014636434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,129.288755442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923596786,0.0,2.335,1.16423596786
 07/06  03:00:00,128.647636916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,135.961000392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,134.27282779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,181.498120444,25.9652915878,4.62436686073,0.0,13.9747600329,18.6919646116,5.83424994512,0.0,4.67,1.16424994512
 07/06  07:00:00,194.170647254,25.9652915878,3.76605226053,0.0,13.9747600329,18.6919646116,5.6153259451,0.925325945103,4.67,0.02
 07/06  08:00:00,274.997607225,25.9652915878,7.58573747385,0.0,34.9369000822,32.3179380704,9.33696367576,0.0,8.1725,1.16446367576
 07/06  09:00:00,314.810981398,25.9652915878,12.7001385913,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,317.981283491,25.9652915878,16.4677924023,0.0,62.886420148,41.4019203762,11.6722599997,0.0,10.5075,1.16475999967
 07/06  11:00:00,344.187692396,25.9652915878,24.9726225813,0.0,62.886420148,41.4019203762,11.6724827706,0.0,10.5075,1.16498277064
 07/06  12:00:00,348.15730393,25.9652915878,33.1772219271,0.0,62.886420148,41.4019203762,11.672494229,0.0,10.5075,1.16499422896
 07/06  13:00:00,359.897186078,25.9652915878,40.0004003218,0.0,62.886420148,41.4019203762,11.6724388872,0.0,10.5075,1.16493888721
 07/06  14:00:00,356.896107628,25.9652915878,44.1771811549,0.0,62.886420148,41.4019203762,11.6723575243,0.0,10.5075,1.16485752427
 07/06  15:00:00,353.484253344,25.9652915878,47.8442966754,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  16:00:00,351.846024115,25.9652915878,47.3408652762,0.0,62.886420148,41.4019203762,11.6722658301,0.0,10.5075,1.16476583009
 07/06  17:00:00,345.796351963,25.9652915878,43.5358169476,0.0,62.886420148,41.4019203762,11.6722507552,0.0,10.5075,1.16475075516
 07/06  18:00:00,332.928795261,25.9652915878,37.4074367185,0.0,41.9242800987,36.8599292233,10.5047960636,0.0,9.34,1.16479606356
 07/06  19:00:00,320.503152952,25.9652915878,32.9174174343,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  20:00:00,292.324049309,25.9652915878,24.5674409524,0.0,34.9369000822,32.3179380704,9.33713016019,0.0,8.1725,1.16463016019
 07/06  21:00:00,219.077952783,25.9652915878,25.1242549141,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,136.16973045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938535344,0.0,2.335,1.16438535344
 07/06  23:00:00,163.238540256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,143.997744537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,132.914782707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992188153,0.0,2.335,1.1642188153
 07/07  02:00:00,130.639110022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,129.507700236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,156.198548133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,155.657674602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924328198,0.0,2.335,1.16424328198
 07/07  06:00:00,204.169188426,25.9652915878,5.76398279341,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,207.321494496,25.9652915878,4.15456441945,0.0,13.9747600329,18.6919646116,5.65497181868,0.964971818676,4.67,0.02
 07/07  08:00:00,275.858130064,25.9652915878,8.08360382807,0.0,34.9369000822,32.3179380704,9.33697718143,0.0,8.1725,1.16447718143
 07/07  09:00:00,314.173109277,25.9652915878,12.6207767328,0.0,62.886420148,41.4019203762,11.67206587,0.0,10.5075,1.16456587003
 07/07  10:00:00,313.034175853,25.9652915878,14.5557201888,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,336.80838234,25.9652915878,20.0041515173,0.0,62.886420148,41.4019203762,11.6725144692,0.0,10.5075,1.16501446924
 07/07  12:00:00,339.580640586,25.9652915878,27.2414954923,0.0,62.886420148,41.4019203762,11.672511033,0.0,10.5075,1.16501103301
 07/07  13:00:00,347.312133936,25.9652915878,31.5213394313,0.0,62.886420148,41.4019203762,11.6724571888,0.0,10.5075,1.16495718877
 07/07  14:00:00,344.345245499,25.9652915878,36.1775043296,0.0,62.886420148,41.4019203762,11.6724045024,0.0,10.5075,1.16490450237
 07/07  15:00:00,342.952254747,25.9652915878,40.7565983702,0.0,62.886420148,41.4019203762,11.6723104468,0.0,10.5075,1.16481044677
 07/07  16:00:00,345.349610689,25.9652915878,42.7858128104,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  17:00:00,343.485586592,25.9652915878,41.5717319693,0.0,62.886420148,41.4019203762,11.672303416,0.0,10.5075,1.16480341604
 07/07  18:00:00,334.02241659,25.9652915878,37.9277455673,0.0,41.9242800987,36.8599292233,10.5046958029,0.0,9.34,1.16469580293
 07/07  19:00:00,313.617049616,25.9652915878,34.181094831,0.0,41.9242800987,36.8599292233,10.5045897307,0.0,9.34,1.1645897307
 07/07  20:00:00,286.283731428,25.9652915878,26.5105836392,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,217.054759579,25.9652915878,28.3792818582,0.0,13.9747600329,18.6919646116,5.83444731161,0.0,4.67,1.16444731161
 07/07  22:00:00,136.798822953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,164.374441982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,144.947440584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924337568,0.0,2.335,1.16424337568
 07/08  01:00:00,130.457950097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,127.975306745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,126.430288087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547458803,0.0,1.75125,1.16422458803
 07/08  04:00:00,132.794958391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,131.62632937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,167.592045123,25.9652915878,4.12802546656,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,179.526089258,25.9652915878,2.9825388089,0.0,6.98738001645,14.1499734587,5.19791103199,0.530935405043,3.5025,1.16447562695
 07/08  08:00:00,244.406977964,25.9652915878,5.41499945135,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,278.769860842,25.9652915878,10.573463069,0.0,41.9242800987,36.8599292233,10.5045526935,0.0,9.34,1.16455269351
 07/08  10:00:00,310.575317812,25.9652915878,14.5802869892,0.0,62.886420148,41.4019203762,11.6721871275,0.0,10.5075,1.16468712751
 07/08  11:00:00,335.570204841,25.9652915878,18.9727103791,0.0,62.886420148,41.4019203762,11.6723722501,0.0,10.5075,1.16487225005
 07/08  12:00:00,337.654767158,25.9652915878,26.151603904,0.0,62.886420148,41.4019203762,11.6723623166,0.0,10.5075,1.16486231661
 07/08  13:00:00,347.832085533,25.9652915878,31.9136168458,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  14:00:00,346.737021385,25.9652915878,37.9700524698,0.0,62.886420148,41.4019203762,11.6723666128,0.0,10.5075,1.16486661282
 07/08  15:00:00,345.987791614,25.9652915878,42.7969215865,0.0,62.886420148,41.4019203762,11.6723547175,0.0,10.5075,1.16485471751
 07/08  16:00:00,346.834064702,25.9652915878,43.9220577275,0.0,62.886420148,41.4019203762,11.6723266327,0.0,10.5075,1.16482663274
 07/08  17:00:00,343.061841244,25.9652915878,41.453925097,0.0,62.886420148,41.4019203762,11.6722823564,0.0,10.5075,1.16478235644
 07/08  18:00:00,313.10815659,25.9652915878,31.9161601632,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/08  19:00:00,269.17043387,25.9652915878,23.7197836842,0.0,20.9621400493,23.2339557645,7.00207836333,0.0,5.8375,1.16457836333
 07/08  20:00:00,251.996579171,25.9652915878,17.7557608588,0.0,20.9621400493,23.2339557645,7.00204579994,0.0,5.8375,1.16454579994
 07/08  21:00:00,199.942908732,25.9652915878,20.5603093134,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  22:00:00,133.33552724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,161.247404931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559801043,0.0,1.75125,1.16434801043
 07/08  24:00:00,142.930883425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,131.33320477,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547704428,0.0,1.75125,1.16422704428
 07/09  02:00:00,129.188173387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,128.085910556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,135.635568702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,134.218436654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550904077,0.0,1.75125,1.16425904077
 07/09  06:00:00,168.118708167,25.9652915878,4.04303889938,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,182.305890446,25.9652915878,3.22454421537,0.0,6.98738001645,14.1499734587,4.43248387197,0.909983871966,3.5025,0.02
 07/09  08:00:00,220.494269951,25.9652915878,4.75621769666,0.0,6.98738001645,14.1499734587,4.66681533375,0.0,3.5025,1.16431533375
 07/09  09:00:00,210.008416649,25.9652915878,7.22330649102,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,248.502307887,25.9652915878,12.4065352088,0.0,27.9495200658,27.7759469175,8.16952037785,0.0,7.005,1.16452037785
 07/09  11:00:00,270.196665129,25.9652915878,13.957132475,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,301.387662253,25.9652915878,21.901757373,0.0,41.9242800987,36.8599292233,10.5046581754,0.0,9.34,1.16465817543
 07/09  13:00:00,309.620257621,25.9652915878,26.5102797471,0.0,41.9242800987,36.8599292233,10.5046357862,0.0,9.34,1.16463578625
 07/09  14:00:00,302.938383236,25.9652915878,29.4109665278,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,302.691835714,25.9652915878,33.7452611384,0.0,41.9242800987,36.8599292233,10.5045743456,0.0,9.34,1.16457434563
 07/09  16:00:00,300.923624486,25.9652915878,33.2187019411,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  17:00:00,266.29743548,25.9652915878,29.1745122812,0.0,27.9495200658,27.7759469175,8.16968912296,0.0,7.005,1.16468912296
 07/09  18:00:00,257.807303717,25.9652915878,19.8902101671,0.0,13.9747600329,18.6919646116,5.83445255448,0.0,4.67,1.16445255448
 07/09  19:00:00,244.081735291,25.9652915878,16.0701560405,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  20:00:00,233.850967138,25.9652915878,14.4506980369,0.0,13.9747600329,18.6919646116,5.83443110118,0.0,4.67,1.16443110118
 07/09  21:00:00,215.587149205,25.9652915878,21.2933713962,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  22:00:00,134.088199847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,160.984199937,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552210684,0.0,1.75125,1.16427210684
 07/09  24:00:00,142.041456238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/10  01:00:00,133.175073952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,131.553120646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992168286,0.0,2.335,1.1642168286
 07/10  03:00:00,131.135420126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,138.983192922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,138.009048552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,188.055015557,25.9652915878,7.39685611352,0.0,13.9747600329,18.6919646116,5.83422698957,0.0,4.67,1.16422698957
 07/10  07:00:00,202.291216426,25.9652915878,5.59965805527,0.0,13.9747600329,18.6919646116,5.6866588514,0.996658851401,4.67,0.02
 07/10  08:00:00,284.606377407,25.9652915878,10.7683102471,0.0,34.9369000822,32.3179380704,9.33698745827,0.0,8.1725,1.16448745827
 07/10  09:00:00,325.274280832,25.9652915878,16.5572130545,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  10:00:00,328.958768683,25.9652915878,20.8263376808,0.0,62.886420148,41.4019203762,11.6721639478,0.0,10.5075,1.16466394781
 07/10  11:00:00,349.783824125,25.9652915878,29.1384019281,0.0,62.886420148,41.4019203762,11.6723808242,0.0,10.5075,1.16488082416
 07/10  12:00:00,353.839814015,25.9652915878,36.434948657,0.0,62.886420148,41.4019203762,11.6723873328,0.0,10.5075,1.16488733283
 07/10  13:00:00,362.531113674,25.9652915878,41.6560688802,0.0,62.886420148,41.4019203762,11.672542215,0.0,10.5075,1.165042215
 07/10  14:00:00,360.476900688,25.9652915878,45.9765833319,0.0,62.886420148,41.4019203762,11.0385033292,0.0,10.5075,0.5310033292
 07/10  15:00:00,353.657001345,25.9652915878,47.9294150583,0.0,62.886420148,41.4019203762,11.1610665145,0.0,10.5075,0.653566514516
 07/10  16:00:00,354.318860548,25.9652915878,48.939187337,0.0,62.886420148,41.4019203762,11.6723210026,0.0,10.5075,1.16482100256
 07/10  17:00:00,352.749130118,25.9652915878,48.073506549,0.0,62.886420148,41.4019203762,11.6723039638,0.0,10.5075,1.16480396383
 07/10  18:00:00,337.090118633,25.9652915878,40.2549053292,0.0,41.9242800987,36.8599292233,10.5046664189,0.0,9.34,1.16466641892
 07/10  19:00:00,320.963893204,25.9652915878,33.107228781,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/10  20:00:00,292.677749532,25.9652915878,25.6446314052,0.0,34.9369000822,32.3179380704,9.33713802637,0.0,8.1725,1.16463802637
 07/10  21:00:00,221.734469761,25.9652915878,27.1858934349,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  22:00:00,136.441452961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993802925,0.0,2.335,1.1643802925
 07/10  23:00:00,164.293106435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,145.127684016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,133.806568402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921314916,0.0,2.335,1.16421314916
 07/11  02:00:00,131.572053889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,130.847861833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,158.387640828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,157.383417208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923107194,0.0,2.335,1.16423107194
 07/11  06:00:00,206.877898165,25.9652915878,6.99783426961,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  07:00:00,211.881011707,25.9652915878,5.32076536785,0.0,13.9747600329,18.6919646116,5.65033407514,0.960334075142,4.67,0.02
 07/11  08:00:00,282.516659076,25.9652915878,10.279517631,0.0,34.9369000822,32.3179380704,9.3369504583,0.0,8.1725,1.1644504583
 07/11  09:00:00,322.358145343,25.9652915878,15.7252440185,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,324.598346259,25.9652915878,19.1833569559,0.0,62.886420148,41.4019203762,11.6721908188,0.0,10.5075,1.16469081876
 07/11  11:00:00,348.374757194,25.9652915878,28.1662533804,0.0,62.886420148,41.4019203762,11.6723632496,0.0,10.5075,1.16486324964
 07/11  12:00:00,349.762118938,25.9652915878,34.148840249,0.0,62.886420148,41.4019203762,11.6725724864,0.0,10.5075,1.16507248635
 07/11  13:00:00,358.234376627,25.9652915878,39.2295956748,0.0,62.886420148,41.4019203762,11.6725112789,0.0,10.5075,1.16501127887
 07/11  14:00:00,358.221522258,25.9652915878,45.13583448,0.0,62.886420148,41.4019203762,11.672424941,0.0,10.5075,1.16492494095
 07/11  15:00:00,353.782169709,25.9652915878,48.3135305794,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  16:00:00,351.553531499,25.9652915878,47.1558946773,0.0,62.886420148,41.4019203762,11.6723281407,0.0,10.5075,1.16482814073
 07/11  17:00:00,351.082171583,25.9652915878,46.9933337086,0.0,62.886420148,41.4019203762,11.67230735,0.0,10.5075,1.16480735001
 07/11  18:00:00,342.723809263,25.9652915878,44.1245779476,0.0,41.9242800987,36.8599292233,10.5046823943,0.0,9.34,1.16468239434
 07/11  19:00:00,322.119002693,25.9652915878,39.9865719982,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/11  20:00:00,292.19124808,25.9652915878,31.101578265,0.0,34.9369000822,32.3179380704,9.33704233125,0.0,8.1725,1.16454233125
 07/11  21:00:00,224.047593939,25.9652915878,33.5890512268,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,137.496129783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938081681,0.0,2.335,1.16438081681
 07/11  23:00:00,163.26662036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,144.154928737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,133.818778324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926261355,0.0,2.335,1.16426261355
 07/12  02:00:00,132.218222276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,131.366593619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,138.941354394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992231155,0.0,2.335,1.1642231155
 07/12  05:00:00,137.016158846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,186.061462291,25.9652915878,7.21743776827,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  07:00:00,200.954483224,25.9652915878,5.85698193663,0.0,13.9747600329,18.6919646116,5.6168949552,0.926894955201,4.67,0.02
 07/12  08:00:00,283.223078259,25.9652915878,10.7071872739,0.0,34.9369000822,32.3179380704,9.33701473223,0.0,8.1725,1.16451473223
 07/12  09:00:00,322.959177136,25.9652915878,15.9512192385,0.0,62.886420148,41.4019203762,11.6720978339,0.0,10.5075,1.16459783386
 07/12  10:00:00,327.330835197,25.9652915878,20.7228950358,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  11:00:00,351.801832415,25.9652915878,30.7131965704,0.0,62.886420148,41.4019203762,11.672333274,0.0,10.5075,1.164833274
 07/12  12:00:00,353.052169349,25.9652915878,36.5458841258,0.0,62.886420148,41.4019203762,11.6725278538,0.0,10.5075,1.16502785376
 07/12  13:00:00,362.252978173,25.9652915878,41.9421300101,0.0,62.886420148,41.4019203762,11.67246842,0.0,10.5075,1.16496841995
 07/12  14:00:00,359.945049821,25.9652915878,46.4760844613,0.0,62.886420148,41.4019203762,11.6724105683,0.0,10.5075,1.16491056829
 07/12  15:00:00,356.568569237,25.9652915878,50.7675555275,0.0,62.886420148,41.4019203762,11.6723116729,0.0,10.5075,1.1648116729
 07/12  16:00:00,353.404806669,25.9652915878,48.8561504736,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,346.540575169,25.9652915878,44.3360062488,0.0,62.886420148,41.4019203762,11.672299078,0.0,10.5075,1.164799078
 07/12  18:00:00,326.764670307,25.9652915878,33.6652042913,0.0,41.9242800987,36.8599292233,10.5046867524,0.0,9.34,1.1646867524
 07/12  19:00:00,313.928375784,25.9652915878,28.7576670383,0.0,41.9242800987,36.8599292233,10.5045763589,0.0,9.34,1.16457635887
 07/12  20:00:00,291.276164818,25.9652915878,24.1259402297,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/12  21:00:00,223.227052098,25.9652915878,28.4946340024,0.0,13.9747600329,18.6919646116,5.83443033196,0.0,4.67,1.16443033196
 07/12  22:00:00,136.735435645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,163.950412383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,145.356509292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922563414,0.0,2.335,1.16422563414
 07/13  01:00:00,134.739696592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,132.185483083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,130.963643701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,138.836225859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920327739,0.0,2.335,1.16420327739
 07/13  05:00:00,138.118231258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,188.806680101,25.9652915878,8.15243341151,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  07:00:00,202.836099653,25.9652915878,6.22112228582,0.0,13.9747600329,18.6919646116,6.8413033591,1.00692327801,4.67,1.16438008109
 07/13  08:00:00,285.035130482,25.9652915878,11.2333258987,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  09:00:00,326.317220963,25.9652915878,17.2206532129,0.0,62.886420148,41.4019203762,11.6721256299,0.0,10.5075,1.16462562993
 07/13  10:00:00,330.594898117,25.9652915878,22.4411717473,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  11:00:00,352.534704525,25.9652915878,31.3184507035,0.0,62.886420148,41.4019203762,11.672496106,0.0,10.5075,1.16499610598
 07/13  12:00:00,355.5137543,25.9652915878,38.2168039056,0.0,62.886420148,41.4019203762,11.6724723441,0.0,10.5075,1.16497234409
 07/13  13:00:00,366.174838435,25.9652915878,44.4586694963,0.0,62.886420148,41.4019203762,11.6724146603,0.0,10.5075,1.16491466028
 07/13  14:00:00,364.11255305,25.9652915878,49.1288241072,0.0,62.886420148,41.4019203762,11.6723853071,0.0,10.5075,1.16488530709
 07/13  15:00:00,360.832880182,25.9652915878,53.162817317,0.0,62.886420148,41.4019203762,11.6722989708,0.0,10.5075,1.16479897076
 07/13  16:00:00,362.872929123,25.9652915878,55.2913791616,0.0,62.886420148,41.4019203762,11.6722681385,0.0,10.5075,1.16476813854
 07/13  17:00:00,359.827123613,25.9652915878,53.1982117593,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  18:00:00,345.582917835,25.9652915878,46.0741945989,0.0,41.9242800987,36.8599292233,10.5046803833,0.0,9.34,1.16468038329
 07/13  19:00:00,333.413246922,25.9652915878,41.1623204869,0.0,41.9242800987,36.8599292233,10.5045907148,0.0,9.34,1.16459071479
 07/13  20:00:00,307.300012248,25.9652915878,35.0339462049,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  21:00:00,233.38063784,25.9652915878,35.698876149,0.0,13.9747600329,18.6919646116,5.83447393929,0.0,4.67,1.16447393929
 07/13  22:00:00,139.223455656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  23:00:00,166.817543335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924275981,0.0,2.335,1.16424275981
 07/13  24:00:00,148.890230198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,138.080272565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,136.735760871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,135.165809204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923529258,0.0,2.335,1.16423529258
 07/14  04:00:00,163.132281404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,161.540682881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,211.282200649,25.9652915878,8.73671966756,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,211.269857223,25.9652915878,5.89908298999,0.0,13.9747600329,18.6919646116,6.38224150196,0.547843315637,4.67,1.16439818632
 07/14  08:00:00,279.9806186,25.9652915878,9.71899412137,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  09:00:00,317.865030469,25.9652915878,14.2263634641,0.0,62.886420148,41.4019203762,11.6721423656,0.0,10.5075,1.16464236564
 07/14  10:00:00,319.143718703,25.9652915878,18.2961967335,0.0,62.886420148,41.4019203762,11.6722549131,0.0,10.5075,1.1647549131
 07/14  11:00:00,343.699029266,25.9652915878,25.633315638,0.0,62.886420148,41.4019203762,11.6723476463,0.0,10.5075,1.16484764628
 07/14  12:00:00,342.059748122,25.9652915878,30.3980034999,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  13:00:00,355.347070033,25.9652915878,37.9558938863,0.0,62.886420148,41.4019203762,11.6725650002,0.0,10.5075,1.16506500022
 07/14  14:00:00,355.920641553,25.9652915878,45.0952525062,0.0,62.886420148,41.4019203762,11.6723501515,0.0,10.5075,1.16485015146
 07/14  15:00:00,358.807465827,25.9652915878,52.2238513981,0.0,62.886420148,41.4019203762,11.6722763621,0.0,10.5075,1.1647763621
 07/14  16:00:00,358.072271796,25.9652915878,51.9630672961,0.0,62.886420148,41.4019203762,11.6722419349,0.0,10.5075,1.1647419349
 07/14  17:00:00,351.309880458,25.9652915878,47.1562991366,0.0,62.886420148,41.4019203762,11.672223601,0.0,10.5075,1.16472360102
 07/14  18:00:00,337.345536979,25.9652915878,40.2376327271,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,295.977982685,25.9652915878,22.5821107399,0.0,41.9242800987,36.8599292233,10.5045951873,0.0,9.34,1.16459518729
 07/14  20:00:00,262.34309506,25.9652915878,13.0576757655,0.0,34.9369000822,32.3179380704,8.96665777461,0.774157774613,8.1725,0.02
 07/14  21:00:00,196.755985352,25.9652915878,13.2548322773,0.0,13.9747600329,18.6919646116,5.83450863283,0.0,4.67,1.16450863283
 07/14  22:00:00,133.51546914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,162.1957775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924343905,0.0,2.335,1.16424343905
 07/14  24:00:00,143.787976559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,130.36222709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,128.899406746,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550545917,0.0,1.75125,1.16425545917
 07/15  03:00:00,127.640310008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,134.333643331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,133.052691563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,166.426142085,25.9652915878,3.67671404094,0.0,6.98738001645,14.1499734587,4.66678276911,0.0,3.5025,1.16428276911
 07/15  07:00:00,179.838023573,25.9652915878,2.86097281077,0.0,6.98738001645,14.1499734587,4.73321817298,1.21071817298,3.5025,0.02
 07/15  08:00:00,245.835322887,25.9652915878,5.77104841399,0.0,20.9621400493,23.2339557645,7.00193315681,0.0,5.8375,1.16443315681
 07/15  09:00:00,278.389089699,25.9652915878,10.3896479814,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,307.305296366,25.9652915878,13.3491845707,0.0,62.886420148,41.4019203762,11.6722871929,0.0,10.5075,1.16478719293
 07/15  11:00:00,331.042391113,25.9652915878,16.2652890315,0.0,62.886420148,41.4019203762,11.6724307258,0.0,10.5075,1.16493072584
 07/15  12:00:00,329.183122591,25.9652915878,21.1955273012,0.0,62.886420148,41.4019203762,11.672399669,0.0,10.5075,1.16489966898
 07/15  13:00:00,334.173575515,25.9652915878,24.8420522289,0.0,62.886420148,41.4019203762,11.672553526,0.0,10.5075,1.16505352597
 07/15  14:00:00,321.262246675,25.9652915878,24.7071484007,0.0,62.886420148,41.4019203762,11.6722389074,0.0,10.5075,1.16473890743
 07/15  15:00:00,316.885285001,25.9652915878,26.0084879559,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  16:00:00,323.339913851,25.9652915878,30.0616019149,0.0,62.886420148,41.4019203762,11.6723743491,0.0,10.5075,1.16487434914
 07/15  17:00:00,321.494697006,25.9652915878,29.6214957062,0.0,62.886420148,41.4019203762,11.6723258838,0.0,10.5075,1.16482588375
 07/15  18:00:00,292.297491845,25.9652915878,21.2664657292,0.0,34.9369000822,32.3179380704,9.33723883793,0.0,8.1725,1.16473883793
 07/15  19:00:00,248.983469594,25.9652915878,14.7600528809,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,233.949568315,25.9652915878,11.5919335508,0.0,20.9621400493,23.2339557645,7.00199475182,0.0,5.8375,1.16449475182
 07/15  21:00:00,182.205805073,25.9652915878,10.7824143765,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  22:00:00,125.040361614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565758986,0.0,1.75125,1.16440758986
 07/15  23:00:00,153.607169866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,131.921482082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,119.296821794,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155388299,0.0,1.75125,1.1642888299
 07/16  02:00:00,117.404228217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,116.128883567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,123.359969531,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550590511,0.0,1.75125,1.16425590511
 07/16  05:00:00,121.39259654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,153.643973798,25.9652915878,0.904387612015,0.0,6.98738001645,14.1499734587,12.8199230856,9.29742308558,3.5025,0.02
 07/16  07:00:00,166.544175799,25.9652915878,0.770782964403,0.0,6.98738001645,14.1499734587,39.3706509314,34.7038307319,3.5025,1.16432019945
 07/16  08:00:00,206.155738071,25.9652915878,1.44170595422,0.0,6.98738001645,14.1499734587,16.3204024249,12.7979024249,3.5025,0.02
 07/16  09:00:00,191.400777833,25.9652915878,2.6798687008,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,227.685866982,25.9652915878,6.83717893391,0.0,27.9495200658,27.7759469175,8.16957958001,0.0,7.005,1.16457958001
 07/16  11:00:00,255.00372578,25.9652915878,8.87413373122,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,276.252864297,25.9652915878,12.0212046774,0.0,41.9242800987,36.8599292233,10.5046909796,0.0,9.34,1.16469097962
 07/16  13:00:00,277.900791043,25.9652915878,14.5135224711,0.0,41.9242800987,36.8599292233,10.504662384,0.0,9.34,1.16466238402
 07/16  14:00:00,273.18640186,25.9652915878,17.6391672144,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  15:00:00,267.293761395,25.9652915878,18.8584908033,0.0,41.9242800987,36.8599292233,10.504597715,0.0,9.34,1.16459771498
 07/16  16:00:00,269.022352614,25.9652915878,20.9454715329,0.0,41.9242800987,36.8599292233,10.5045929519,0.0,9.34,1.16459295186
 07/16  17:00:00,236.041742352,25.9652915878,17.3214219912,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  18:00:00,236.763444685,25.9652915878,12.467479461,0.0,13.9747600329,18.6919646116,5.83449183432,0.0,4.67,1.16449183432
 07/16  19:00:00,225.515883179,25.9652915878,10.8899094883,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,217.508621103,25.9652915878,9.32343380768,0.0,13.9747600329,18.6919646116,5.83447607329,0.0,4.67,1.16447607329
 07/16  21:00:00,199.116117123,25.9652915878,10.4766247421,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,130.636249415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558493125,0.0,1.75125,1.16433493125
 07/16  23:00:00,158.817642298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,138.232384339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,127.820301971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,127.200862121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923554227,0.0,2.335,1.16423554227
 07/17  03:00:00,127.110304075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,135.078066687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,133.830863826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924939958,0.0,2.335,1.16424939958
 07/17  06:00:00,181.532659657,25.9652915878,4.31447199633,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  07:00:00,195.332127681,25.9652915878,3.7710778763,0.0,13.9747600329,18.6919646116,5.61855359292,0.928553592916,4.67,0.02
 07/17  08:00:00,276.374069699,25.9652915878,7.82967808917,0.0,34.9369000822,32.3179380704,9.33701488207,0.0,8.1725,1.16451488207
 07/17  09:00:00,311.85355875,25.9652915878,11.4483886029,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,311.265389891,25.9652915878,13.3060548773,0.0,62.886420148,41.4019203762,11.6721352318,0.0,10.5075,1.16463523178
 07/17  11:00:00,333.120183877,25.9652915878,17.3576789728,0.0,62.886420148,41.4019203762,11.672503546,0.0,10.5075,1.16500354604
 07/17  12:00:00,334.347506844,25.9652915878,23.6091106914,0.0,62.886420148,41.4019203762,11.672502474,0.0,10.5075,1.16500247403
 07/17  13:00:00,339.610770291,25.9652915878,26.1861842645,0.0,62.886420148,41.4019203762,11.6724358478,0.0,10.5075,1.16493584776
 07/17  14:00:00,328.992216379,25.9652915878,25.7422610025,0.0,62.886420148,41.4019203762,11.6723444371,0.0,10.5075,1.16484443714
