Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/17  15:00:00,325.529467117,25.9652915878,28.1293177882,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,330.855609028,25.9652915878,31.8575622529,0.0,62.886420148,41.4019203762,11.6722429015,0.0,10.5075,1.16474290146
 07/17  17:00:00,321.151386577,25.9652915878,25.3763470966,0.0,62.886420148,41.4019203762,11.6722166714,0.0,10.5075,1.16471667138
 07/17  18:00:00,303.020019097,25.9652915878,16.5084832722,0.0,41.9242800987,36.8599292233,10.5047505784,0.0,9.34,1.16475057839
 07/17  19:00:00,292.190219238,25.9652915878,14.8744109992,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  20:00:00,273.190430352,25.9652915878,13.098984066,0.0,34.9369000822,32.3179380704,9.337076972,0.0,8.1725,1.164576972
 07/17  21:00:00,202.480394262,25.9652915878,12.0330461565,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,133.875340091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935623662,0.0,2.335,1.16435623662
 07/17  23:00:00,161.944624453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,143.251669329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,132.362540594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922373674,0.0,2.335,1.16422373674
 07/18  02:00:00,131.554607886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,131.016702977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,157.847004413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,156.074309137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924266473,0.0,2.335,1.16424266473
 07/18  06:00:00,203.103416327,25.9652915878,4.59261836833,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,205.841276538,25.9652915878,3.03082719723,0.0,13.9747600329,18.6919646116,8.65654672655,3.96654672655,4.67,0.02
 07/18  08:00:00,269.962057978,25.9652915878,5.78431805147,0.0,34.9369000822,32.3179380704,9.33701868381,0.0,8.1725,1.16451868381
 07/18  09:00:00,303.550603602,25.9652915878,9.27795563488,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,304.530242665,25.9652915878,11.396859121,0.0,62.886420148,41.4019203762,11.6722508204,0.0,10.5075,1.16475082037
 07/18  11:00:00,327.57620371,25.9652915878,14.5611927203,0.0,62.886420148,41.4019203762,11.672414798,0.0,10.5075,1.16491479802
 07/18  12:00:00,325.066049681,25.9652915878,17.3395133801,0.0,62.886420148,41.4019203762,11.672399893,0.0,10.5075,1.16489989298
 07/18  13:00:00,336.915901058,25.9652915878,23.9136939394,0.0,62.886420148,41.4019203762,11.6725480619,0.0,10.5075,1.16504806185
 07/18  14:00:00,333.017690217,25.9652915878,28.3599464155,0.0,62.886420148,41.4019203762,11.6722718392,0.0,10.5075,1.16477183917
 07/18  15:00:00,334.152387426,25.9652915878,33.9427835574,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  16:00:00,337.369445029,25.9652915878,36.7058215995,0.0,62.886420148,41.4019203762,11.6723540405,0.0,10.5075,1.16485404048
 07/18  17:00:00,337.042930293,25.9652915878,36.8112033799,0.0,62.886420148,41.4019203762,11.6723269271,0.0,10.5075,1.16482692712
 07/18  18:00:00,326.509622217,25.9652915878,32.4007750317,0.0,41.9242800987,36.8599292233,10.5046967759,0.0,9.34,1.1646967759
 07/18  19:00:00,304.149249841,25.9652915878,27.6456417859,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  20:00:00,277.791449508,25.9652915878,21.5754522526,0.0,34.9369000822,32.3179380704,9.33704647821,0.0,8.1725,1.16454647821
 07/18  21:00:00,204.674966032,25.9652915878,19.2053716892,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,132.101116246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937521369,0.0,2.335,1.16437521369
 07/18  23:00:00,159.735803854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,139.747926924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,128.212873681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920280897,0.0,2.335,1.16420280897
 07/19  02:00:00,127.181687623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,125.771669847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,132.015014756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922696204,0.0,2.335,1.16422696204
 07/19  05:00:00,130.919161703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,176.111321105,25.9652915878,2.62834908311,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  07:00:00,186.591898141,25.9652915878,1.69432244993,0.0,13.9747600329,18.6919646116,21.6489956335,16.9589956335,4.67,0.02
 07/19  08:00:00,267.023864679,25.9652915878,4.94181566755,0.0,34.9369000822,32.3179380704,10.5350064487,1.19799296319,8.1725,1.16451348551
 07/19  09:00:00,306.497771679,25.9652915878,9.85691546032,0.0,62.886420148,41.4019203762,11.6720906034,0.0,10.5075,1.16459060344
 07/19  10:00:00,309.111191645,25.9652915878,12.8517776999,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,329.964765798,25.9652915878,15.4490040087,0.0,62.886420148,41.4019203762,11.6723177741,0.0,10.5075,1.16481777409
 07/19  12:00:00,329.171362824,25.9652915878,20.5388409163,0.0,62.886420148,41.4019203762,11.6725043535,0.0,10.5075,1.16500435346
 07/19  13:00:00,334.793069065,25.9652915878,23.4219362761,0.0,62.886420148,41.4019203762,11.6724389002,0.0,10.5075,1.1649389002
 07/19  14:00:00,328.959600045,25.9652915878,28.8061174767,0.0,62.886420148,41.4019203762,11.6723753436,0.0,10.5075,1.16487534361
 07/19  15:00:00,327.683407458,25.9652915878,33.4967314367,0.0,62.886420148,41.4019203762,11.6722712351,0.0,10.5075,1.16477123505
 07/19  16:00:00,326.680662875,25.9652915878,33.9427267474,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  17:00:00,322.875969517,25.9652915878,32.5366985122,0.0,62.886420148,41.4019203762,11.6722526401,0.0,10.5075,1.16475264006
 07/19  18:00:00,312.135892829,25.9652915878,28.2796718359,0.0,41.9242800987,36.8599292233,10.5047983548,0.0,9.34,1.16479835477
 07/19  19:00:00,299.107248491,25.9652915878,23.108574522,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  20:00:00,269.513486134,25.9652915878,15.993388551,0.0,34.9369000822,32.3179380704,9.33714765405,0.0,8.1725,1.16464765405
 07/19  21:00:00,206.737178044,25.9652915878,16.9439071637,0.0,13.9747600329,18.6919646116,5.83448295239,0.0,4.67,1.16448295239
 07/19  22:00:00,132.756175647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,161.297747271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,142.085945464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992265512,0.0,2.335,1.1642265512
 07/20  01:00:00,129.910654244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,128.021137055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,126.61474834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,133.609420776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920256249,0.0,2.335,1.16420256249
 07/20  05:00:00,131.544628089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,176.98550835,25.9652915878,2.96794624143,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,190.848748318,25.9652915878,2.68054441825,0.0,13.9747600329,18.6919646116,11.082617983,5.24821241358,4.67,1.16440556938
 07/20  08:00:00,272.976438368,25.9652915878,6.77166463312,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  09:00:00,311.641866487,25.9652915878,11.4381422336,0.0,62.886420148,41.4019203762,11.672052696,0.0,10.5075,1.16455269603
 07/20  10:00:00,312.774551563,25.9652915878,13.8416942751,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,333.059337701,25.9652915878,17.2980268148,0.0,62.886420148,41.4019203762,11.6724150952,0.0,10.5075,1.16491509523
 07/20  12:00:00,335.495298394,25.9652915878,24.3370353493,0.0,62.886420148,41.4019203762,11.6723855113,0.0,10.5075,1.16488551133
 07/20  13:00:00,340.57528489,25.9652915878,27.1180329918,0.0,62.886420148,41.4019203762,11.6725345393,0.0,10.5075,1.16503453935
 07/20  14:00:00,329.716479129,25.9652915878,28.882526859,0.0,62.886420148,41.4019203762,11.6722865994,0.0,10.5075,1.16478659941
 07/20  15:00:00,327.373472918,25.9652915878,32.5838127403,0.0,62.886420148,41.4019203762,11.6721951244,0.0,10.5075,1.16469512441
 07/20  16:00:00,330.827291835,25.9652915878,35.2099469904,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  17:00:00,328.856188131,25.9652915878,33.4335226931,0.0,62.886420148,41.4019203762,11.6723467821,0.0,10.5075,1.16484678214
 07/20  18:00:00,322.583008106,25.9652915878,30.6649718401,0.0,41.9242800987,36.8599292233,10.5047288095,0.0,9.34,1.16472880947
 07/20  19:00:00,311.779221355,25.9652915878,26.9290871759,0.0,41.9242800987,36.8599292233,10.5046132815,0.0,9.34,1.1646132815
 07/20  20:00:00,280.477829914,25.9652915878,18.6161664752,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,211.609965626,25.9652915878,19.3417293104,0.0,13.9747600329,18.6919646116,5.83446303409,0.0,4.67,1.16446303409
 07/20  22:00:00,133.973798158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,161.511687826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,141.418402266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919481669,0.0,2.335,1.16419481669
 07/21  01:00:00,128.587107645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,127.686514901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,126.976986471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,152.518761398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923318375,0.0,2.335,1.16423318375
 07/21  05:00:00,151.127950285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,198.939042783,25.9652915878,3.39560529667,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,205.805471022,25.9652915878,3.31414731442,0.0,13.9747600329,18.6919646116,7.99253140034,2.15812525591,4.67,1.16440614442
 07/21  08:00:00,278.168044582,25.9652915878,8.38426038593,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/21  09:00:00,317.819376715,25.9652915878,13.3296903442,0.0,62.886420148,41.4019203762,11.6721441514,0.0,10.5075,1.16464415143
 07/21  10:00:00,319.539864673,25.9652915878,16.5461984354,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,344.171706388,25.9652915878,24.5482221914,0.0,62.886420148,41.4019203762,11.6725047668,0.0,10.5075,1.16500476684
 07/21  12:00:00,339.806183089,25.9652915878,27.3932618868,0.0,62.886420148,41.4019203762,11.6724742139,0.0,10.5075,1.16497421388
 07/21  13:00:00,344.156068735,25.9652915878,29.5256219732,0.0,62.886420148,41.4019203762,11.6724101265,0.0,10.5075,1.1649101265
 07/21  14:00:00,339.560865671,25.9652915878,33.412344403,0.0,62.886420148,41.4019203762,11.6723744955,0.0,10.5075,1.16487449545
 07/21  15:00:00,343.374464951,25.9652915878,41.0567268045,0.0,62.886420148,41.4019203762,11.6722824793,0.0,10.5075,1.16478247928
 07/21  16:00:00,342.103837603,25.9652915878,40.4952551337,0.0,62.886420148,41.4019203762,11.6722454413,0.0,10.5075,1.16474544133
 07/21  17:00:00,339.021539432,25.9652915878,38.4338762332,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  18:00:00,330.273493531,25.9652915878,34.9807170828,0.0,41.9242800987,36.8599292233,10.5046519842,0.0,9.34,1.16465198422
 07/21  19:00:00,309.138989674,25.9652915878,30.8811858063,0.0,41.9242800987,36.8599292233,10.5045570988,0.0,9.34,1.16455709882
 07/21  20:00:00,282.365792475,25.9652915878,24.5809976272,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/21  21:00:00,214.236706133,25.9652915878,25.9284669957,0.0,13.9747600329,18.6919646116,5.83443583189,0.0,4.67,1.16443583189
 07/21  22:00:00,135.667638217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,163.321387422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,144.029613151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992182642,0.0,2.335,1.1642182642
 07/22  01:00:00,129.752339127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,128.86210675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,127.945107154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550154058,0.0,1.75125,1.16425154058
 07/22  04:00:00,135.291898038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,134.404622677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,168.982555389,25.9652915878,4.76192620626,0.0,6.98738001645,14.1499734587,4.66673285265,0.0,3.5025,1.16423285265
 07/22  07:00:00,182.096763676,25.9652915878,3.51666725061,0.0,6.98738001645,14.1499734587,4.47662411433,0.954124114334,3.5025,0.02
 07/22  08:00:00,249.996631997,25.9652915878,7.11129127205,0.0,20.9621400493,23.2339557645,7.00196849472,0.0,5.8375,1.16446849472
 07/22  09:00:00,284.922682149,25.9652915878,12.3439224034,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,317.864432137,25.9652915878,17.7204853592,0.0,62.886420148,41.4019203762,11.67224835,0.0,10.5075,1.16474834996
 07/22  11:00:00,345.601704533,25.9652915878,25.9561751733,0.0,62.886420148,41.4019203762,11.6724172178,0.0,10.5075,1.16491721777
 07/22  12:00:00,347.480453213,25.9652915878,32.7244118237,0.0,62.886420148,41.4019203762,11.6723939223,0.0,10.5075,1.16489392232
 07/22  13:00:00,355.807423219,25.9652915878,37.2349041219,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  14:00:00,350.425214254,25.9652915878,40.7445098034,0.0,62.886420148,41.4019203762,11.672385686,0.0,10.5075,1.16488568599
 07/22  15:00:00,346.663362092,25.9652915878,43.0067083548,0.0,62.886420148,41.4019203762,11.6723614056,0.0,10.5075,1.16486140563
 07/22  16:00:00,345.245975193,25.9652915878,42.650577415,0.0,62.886420148,41.4019203762,11.672321332,0.0,10.5075,1.16482133197
 07/22  17:00:00,344.244273497,25.9652915878,42.2026513212,0.0,62.886420148,41.4019203762,11.6722653899,0.0,10.5075,1.16476538994
 07/22  18:00:00,315.776451706,25.9652915878,33.5701635975,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/22  19:00:00,272.375003399,25.9652915878,25.562945089,0.0,20.9621400493,23.2339557645,7.00219988739,0.0,5.8375,1.16469988739
 07/22  20:00:00,254.109707666,25.9652915878,19.14823581,0.0,20.9621400493,23.2339557645,7.00200993788,0.0,5.8375,1.16450993788
 07/22  21:00:00,201.676468406,25.9652915878,21.6545309147,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,134.324350469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  23:00:00,162.409984137,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555716299,0.0,1.75125,1.16430716299
 07/22  24:00:00,144.445071017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,132.59581811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,130.413772932,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550235047,0.0,1.75125,1.16425235047
 07/23  03:00:00,128.968301121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,136.77432891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,136.139141737,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552740877,0.0,1.75125,1.16427740877
 07/23  06:00:00,174.071227516,25.9652915878,6.96129240018,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  07:00:00,188.424592742,25.9652915878,5.32536222708,0.0,6.98738001645,14.1499734587,4.05950170587,0.537001705871,3.5025,0.02
 07/23  08:00:00,221.436958664,25.9652915878,5.28947681139,0.0,6.98738001645,14.1499734587,4.66684324303,0.0,3.5025,1.16434324303
 07/23  09:00:00,205.942321052,25.9652915878,6.206024305,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  10:00:00,247.023167471,25.9652915878,12.2550427693,0.0,27.9495200658,27.7759469175,8.16958258068,0.0,7.005,1.16458258068
 07/23  11:00:00,275.122172267,25.9652915878,16.9993146182,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,310.241446507,25.9652915878,28.3428254148,0.0,41.9242800987,36.8599292233,10.5045780236,0.0,9.34,1.16457802365
 07/23  13:00:00,321.622886149,25.9652915878,34.7664852724,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,314.006236284,25.9652915878,37.414865663,0.0,41.9242800987,36.8599292233,10.5046633731,0.0,9.34,1.16466337313
 07/23  15:00:00,311.861391755,25.9652915878,41.0499192585,0.0,41.9242800987,36.8599292233,10.5046182268,0.0,9.34,1.16461822682
 07/23  16:00:00,315.571557963,25.9652915878,44.7916133073,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  17:00:00,285.705238609,25.9652915878,43.8857687487,0.0,27.9495200658,27.7759469175,8.16957613588,0.0,7.005,1.16457613588
 07/23  18:00:00,280.955938105,25.9652915878,36.5532422384,0.0,13.9747600329,18.6919646116,5.83445084188,0.0,4.67,1.16445084188
 07/23  19:00:00,267.409220113,25.9652915878,31.7806221255,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,248.560563053,25.9652915878,24.7721232626,0.0,13.9747600329,18.6919646116,5.83440976886,0.0,4.67,1.16440976886
 07/23  21:00:00,228.354243649,25.9652915878,30.8991138631,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,136.0849409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,163.649886438,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552504576,0.0,1.75125,1.16427504576
 07/23  24:00:00,145.047423833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,135.841794734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,134.116287013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,132.667234186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919647785,0.0,2.335,1.16419647785
 07/24  04:00:00,141.531234977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,140.940204978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,193.833820181,25.9652915878,10.4703944375,0.0,13.9747600329,18.6919646116,5.83421302844,0.0,4.67,1.16421302844
 07/24  07:00:00,206.499897017,25.9652915878,7.49101388517,0.0,13.9747600329,18.6919646116,5.77160454598,1.08160454598,4.67,0.02
 07/24  08:00:00,285.343651842,25.9652915878,11.1574396815,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/24  09:00:00,324.92735001,25.9652915878,16.8562493686,0.0,62.886420148,41.4019203762,11.6721486901,0.0,10.5075,1.16464869013
 07/24  10:00:00,329.479150901,25.9652915878,22.524704398,0.0,62.886420148,41.4019203762,11.6721602456,0.0,10.5075,1.16466024563
 07/24  11:00:00,353.467933359,25.9652915878,32.0112531063,0.0,62.886420148,41.4019203762,11.6724041413,0.0,10.5075,1.16490414127
 07/24  12:00:00,355.814148222,25.9652915878,38.4914520401,0.0,62.886420148,41.4019203762,11.6724114556,0.0,10.5075,1.16491145556
 07/24  13:00:00,365.795747372,25.9652915878,44.2430692907,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  14:00:00,362.83281207,25.9652915878,48.6327749008,0.0,62.886420148,41.4019203762,11.672391717,0.0,10.5075,1.16489171704
 07/24  15:00:00,358.033040566,25.9652915878,51.4384103741,0.0,62.886420148,41.4019203762,11.6723114253,0.0,10.5075,1.16481142535
 07/24  16:00:00,358.386779545,25.9652915878,52.1010915947,0.0,62.886420148,41.4019203762,11.6722700571,0.0,10.5075,1.16477005713
 07/24  17:00:00,358.506104497,25.9652915878,52.6196796422,0.0,62.886420148,41.4019203762,11.6722446339,0.0,10.5075,1.16474463389
 07/24  18:00:00,348.335854219,25.9652915878,48.1165539975,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  19:00:00,335.513483345,25.9652915878,42.3579346589,0.0,41.9242800987,36.8599292233,10.50461094,0.0,9.34,1.16461093998
 07/24  20:00:00,302.872280879,25.9652915878,32.5443167965,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/24  21:00:00,228.447582982,25.9652915878,32.0713005339,0.0,13.9747600329,18.6919646116,5.83451821878,0.0,4.67,1.16451821878
 07/24  22:00:00,137.444326506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,164.853970736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925183132,0.0,2.335,1.16425183132
 07/24  24:00:00,145.513210316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,134.378197201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,132.78470859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921325866,0.0,2.335,1.16421325866
 07/25  03:00:00,132.40160729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,160.485671593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,160.645131655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,213.487352893,25.9652915878,9.86506187285,0.0,13.9747600329,18.6919646116,5.83421801256,0.0,4.67,1.16421801256
 07/25  07:00:00,215.744586129,25.9652915878,6.5161123711,0.0,13.9747600329,18.6919646116,5.37807131629,0.688071316288,4.67,0.02
 07/25  08:00:00,279.129363873,25.9652915878,9.25732192214,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  09:00:00,316.690650803,25.9652915878,14.1780692725,0.0,62.886420148,41.4019203762,11.6721473564,0.0,10.5075,1.16464735639
 07/25  10:00:00,314.133415588,25.9652915878,14.9323504038,0.0,62.886420148,41.4019203762,11.6722265044,0.0,10.5075,1.16472650442
 07/25  11:00:00,328.924438175,25.9652915878,16.0301043578,0.0,62.886420148,41.4019203762,11.6724694783,0.0,10.5075,1.16496947831
 07/25  12:00:00,326.07886729,25.9652915878,18.6799585991,0.0,62.886420148,41.4019203762,11.6724760931,0.0,10.5075,1.16497609307
 07/25  13:00:00,335.691617651,25.9652915878,23.3585307777,0.0,62.886420148,41.4019203762,11.6724018503,0.0,10.5075,1.1649018503
 07/25  14:00:00,339.760426829,25.9652915878,31.5540070855,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  15:00:00,340.821237228,25.9652915878,37.7574632835,0.0,62.886420148,41.4019203762,11.6722050168,0.0,10.5075,1.16470501683
 07/25  16:00:00,344.450689274,25.9652915878,40.7739934912,0.0,62.886420148,41.4019203762,11.6723336249,0.0,10.5075,1.16483362487
 07/25  17:00:00,342.150151949,25.9652915878,39.3444606646,0.0,62.886420148,41.4019203762,11.6723076505,0.0,10.5075,1.16480765052
 07/25  18:00:00,329.279587218,25.9652915878,33.6698561427,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,299.245866961,25.9652915878,23.440942614,0.0,41.9242800987,36.8599292233,10.5046737916,0.0,9.34,1.16467379157
 07/25  20:00:00,271.815791683,25.9652915878,16.4284505911,0.0,34.9369000822,32.3179380704,9.33708556109,0.0,8.1725,1.16458556109
 07/25  21:00:00,205.744117996,25.9652915878,19.1924179339,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  22:00:00,135.313777742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,163.609076657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924124371,0.0,2.335,1.16424124371
 07/25  24:00:00,142.432920858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,130.602035296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,129.335744127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921054155,0.0,2.335,1.16421054155
 07/26  03:00:00,129.057722639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,137.057278268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,136.355503899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,184.143301285,25.9652915878,5.37919970674,0.0,13.9747600329,18.6919646116,5.83421782583,0.0,4.67,1.16421782583
 07/26  07:00:00,197.209157034,25.9652915878,3.96967874583,0.0,13.9747600329,18.6919646116,5.67429556821,0.984295568208,4.67,0.02
 07/26  08:00:00,275.11945252,25.9652915878,7.43989114715,0.0,34.9369000822,32.3179380704,9.33696588875,0.0,8.1725,1.16446588875
 07/26  09:00:00,311.161971984,25.9652915878,11.5897924528,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,311.539257794,25.9652915878,13.4487093663,0.0,62.886420148,41.4019203762,11.6721278689,0.0,10.5075,1.16462786888
 07/26  11:00:00,332.351483623,25.9652915878,17.0187827306,0.0,62.886420148,41.4019203762,11.6723286146,0.0,10.5075,1.16482861459
 07/26  12:00:00,329.492471769,25.9652915878,19.8969610644,0.0,62.886420148,41.4019203762,11.6725362286,0.0,10.5075,1.16503622861
 07/26  13:00:00,338.833646001,25.9652915878,25.2209139049,0.0,62.886420148,41.4019203762,11.6724615041,0.0,10.5075,1.16496150408
 07/26  14:00:00,342.808905235,25.9652915878,33.3610481193,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  15:00:00,341.654597609,25.9652915878,38.4067960401,0.0,62.886420148,41.4019203762,11.6722645945,0.0,10.5075,1.16476459445
 07/26  16:00:00,343.653653337,25.9652915878,40.2192317163,0.0,62.886420148,41.4019203762,11.6722197034,0.0,10.5075,1.16471970344
 07/26  17:00:00,342.459285265,25.9652915878,39.8367289983,0.0,62.886420148,41.4019203762,11.6723662689,0.0,10.5075,1.16486626887
 07/26  18:00:00,330.411835375,25.9652915878,34.459477894,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,311.031125337,25.9652915878,25.3127550126,0.0,41.9242800987,36.8599292233,10.5045906506,0.0,9.34,1.16459065065
 07/26  20:00:00,277.605518769,25.9652915878,15.4440383045,0.0,34.9369000822,32.3179380704,9.68311616356,0.345972365329,8.1725,1.16464379823
 07/26  21:00:00,201.939862535,25.9652915878,12.3247459439,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  22:00:00,132.4831475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,161.15464513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929959399,0.0,2.335,1.16429959399
 07/26  24:00:00,142.481153377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,131.44953533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,129.499558408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920366277,0.0,2.335,1.16420366277
 07/27  03:00:00,128.979818479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,136.895685171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,136.189924872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,183.961165038,25.9652915878,5.2763615739,0.0,13.9747600329,18.6919646116,5.83424467858,0.0,4.67,1.16424467858
 07/27  07:00:00,198.029335908,25.9652915878,4.21549986232,0.0,13.9747600329,18.6919646116,5.6515271446,0.961527144605,4.67,0.02
 07/27  08:00:00,276.997297224,25.9652915878,8.07393418047,0.0,34.9369000822,32.3179380704,9.33702365815,0.0,8.1725,1.16452365815
 07/27  09:00:00,312.554657963,25.9652915878,12.0947961426,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,312.866150579,25.9652915878,13.8703120977,0.0,62.886420148,41.4019203762,11.6721849775,0.0,10.5075,1.16468497751
 07/27  11:00:00,331.217030795,25.9652915878,16.4230278524,0.0,62.886420148,41.4019203762,11.6723849589,0.0,10.5075,1.16488495895
 07/27  12:00:00,329.49598331,25.9652915878,19.3154480667,0.0,62.886420148,41.4019203762,11.6723777509,0.0,10.5075,1.16487775094
 07/27  13:00:00,338.454281049,25.9652915878,24.3850515569,0.0,62.886420148,41.4019203762,11.6725169035,0.0,10.5075,1.16501690354
 07/27  14:00:00,334.643286143,25.9652915878,27.4650918064,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,329.810936695,25.9652915878,29.803792447,0.0,62.886420148,41.4019203762,11.6723199044,0.0,10.5075,1.16481990442
 07/27  16:00:00,330.623652408,25.9652915878,30.7920752273,0.0,62.886420148,41.4019203762,11.6722745763,0.0,10.5075,1.16477457634
 07/27  17:00:00,327.385350941,25.9652915878,28.6978096305,0.0,62.886420148,41.4019203762,11.6722452427,0.0,10.5075,1.16474524267
 07/27  18:00:00,312.424556081,25.9652915878,21.0084777201,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/27  19:00:00,300.474450701,25.9652915878,17.7196877008,0.0,41.9242800987,36.8599292233,10.5046451748,0.0,9.34,1.16464517481
 07/27  20:00:00,277.983425798,25.9652915878,14.2517257502,0.0,34.9369000822,32.3179380704,9.33705889106,0.0,8.1725,1.16455889106
 07/27  21:00:00,204.646657753,25.9652915878,12.8450719164,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  22:00:00,134.760403804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933957683,0.0,2.335,1.16433957683
 07/27  23:00:00,161.864678205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,143.40485053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,133.59187526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,132.132724211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925765292,0.0,2.335,1.16425765292
 07/28  03:00:00,131.017765777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,157.908809718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,158.032285075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920498191,0.0,2.335,1.16420498191
 07/28  06:00:00,211.506002832,25.9652915878,6.3366643172,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  07:00:00,213.418458638,25.9652915878,4.70732610334,0.0,13.9747600329,18.6919646116,5.23062110995,0.540621109953,4.67,0.02
 07/28  08:00:00,278.798077162,25.9652915878,8.44644152981,0.0,34.9369000822,32.3179380704,9.33696447134,0.0,8.1725,1.16446447134
 07/28  09:00:00,316.521508225,25.9652915878,13.4923859079,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,319.457527775,25.9652915878,16.1930057205,0.0,62.886420148,41.4019203762,11.6722379226,0.0,10.5075,1.16473792265
 07/28  11:00:00,335.41396085,25.9652915878,18.7092244834,0.0,62.886420148,41.4019203762,11.6724371731,0.0,10.5075,1.1649371731
 07/28  12:00:00,334.886905648,25.9652915878,23.1351481204,0.0,62.886420148,41.4019203762,11.6724294807,0.0,10.5075,1.16492948067
 07/28  13:00:00,340.454771509,25.9652915878,26.0943722884,0.0,62.886420148,41.4019203762,11.6725682445,0.0,10.5075,1.16506824452
 07/28  14:00:00,340.050180579,25.9652915878,31.0342904743,0.0,62.886420148,41.4019203762,11.6722594442,0.0,10.5075,1.16475944424
 07/28  15:00:00,336.368444429,25.9652915878,34.5728051511,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  16:00:00,335.331923603,25.9652915878,34.534576923,0.0,62.886420148,41.4019203762,11.6723254261,0.0,10.5075,1.16482542608
 07/28  17:00:00,339.65401638,25.9652915878,37.3976427353,0.0,62.886420148,41.4019203762,11.6722956894,0.0,10.5075,1.16479568942
 07/28  18:00:00,329.267021889,25.9652915878,33.1015685561,0.0,41.9242800987,36.8599292233,10.504647864,0.0,9.34,1.164647864
 07/28  19:00:00,307.407810892,25.9652915878,28.4554533252,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/28  20:00:00,284.213518203,25.9652915878,23.300912825,0.0,34.9369000822,32.3179380704,9.33710896916,0.0,8.1725,1.16460896916
 07/28  21:00:00,215.363670513,25.9652915878,26.2975606546,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,137.434022437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934673874,0.0,2.335,1.16434673874
 07/28  23:00:00,164.199734716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,145.590337027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,132.270001804,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553971154,0.0,1.75125,1.16428971154
 07/29  02:00:00,129.908113862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,128.924703871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,137.219979321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,135.831959917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547430056,0.0,1.75125,1.16422430056
 07/29  06:00:00,174.566051903,25.9652915878,5.14263977169,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  07:00:00,186.138526362,25.9652915878,3.91410745774,0.0,6.98738001645,14.1499734587,4.53780195881,1.01530195881,3.5025,0.02
 07/29  08:00:00,250.702744158,25.9652915878,6.77170758223,0.0,20.9621400493,23.2339557645,7.00203653429,0.0,5.8375,1.16453653429
 07/29  09:00:00,282.101115139,25.9652915878,11.7434172912,0.0,41.9242800987,36.8599292233,10.5044928747,0.0,9.34,1.16449287465
 07/29  10:00:00,310.771095212,25.9652915878,14.1416684629,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  11:00:00,330.671229923,25.9652915878,16.5828584608,0.0,62.886420148,41.4019203762,11.6724330757,0.0,10.5075,1.16493307568
 07/29  12:00:00,327.949396336,25.9652915878,18.0159650974,0.0,62.886420148,41.4019203762,11.6723803661,0.0,10.5075,1.16488036607
 07/29  13:00:00,329.53842976,25.9652915878,18.4272332631,0.0,62.886420148,41.4019203762,11.6725212924,0.0,10.5075,1.16502129243
 07/29  14:00:00,327.642512888,25.9652915878,21.3277511045,0.0,62.886420148,41.4019203762,11.6722306376,0.0,10.5075,1.16473063756
 07/29  15:00:00,336.089446226,25.9652915878,32.2269431982,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  16:00:00,340.511352204,25.9652915878,36.4982421868,0.0,62.886420148,41.4019203762,11.6723618871,0.0,10.5075,1.16486188713
 07/29  17:00:00,338.772263314,25.9652915878,35.5422383616,0.0,62.886420148,41.4019203762,11.6723083532,0.0,10.5075,1.16480835325
 07/29  18:00:00,297.91542071,25.9652915878,19.0402845754,0.0,34.9369000822,32.3179380704,9.33721935038,0.0,8.1725,1.16471935038
 07/29  19:00:00,250.542389595,25.9652915878,11.9106058173,0.0,20.9621400493,23.2339557645,6.54107216731,0.683572167307,5.8375,0.02
 07/29  20:00:00,240.107092261,25.9652915878,10.6017868232,0.0,20.9621400493,23.2339557645,7.00201038899,0.0,5.8375,1.16451038899
 07/29  21:00:00,185.270363331,25.9652915878,9.01969189924,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,131.521264783,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567233735,0.0,1.75125,1.16442233735
 07/29  23:00:00,159.613001762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,141.050079677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558215544,0.0,1.75125,1.16433215544
 07/30  01:00:00,131.387345163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,130.340798015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,129.891626456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,138.282130101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550496265,0.0,1.75125,1.16425496265
 07/30  05:00:00,137.584822281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,178.443258552,25.9652915878,6.85373413717,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  07:00:00,189.390036048,25.9652915878,4.70835037703,0.0,6.98738001645,14.1499734587,5.22043599179,0.553641769141,3.5025,1.16429422265
 07/30  08:00:00,221.545886067,25.9652915878,4.67701804583,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  09:00:00,203.247160814,25.9652915878,4.91863076703,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  10:00:00,242.548136977,25.9652915878,10.3856010759,0.0,27.9495200658,27.7759469175,8.16957301604,0.0,7.005,1.16457301604
 07/30  11:00:00,262.887972034,25.9652915878,10.9498396028,0.0,27.9495200658,27.7759469175,8.16959972101,0.0,7.005,1.16459972101
 07/30  12:00:00,291.313738407,25.9652915878,15.48811003,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  13:00:00,300.868099081,25.9652915878,19.1230354518,0.0,41.9242800987,36.8599292233,10.5046230296,0.0,9.34,1.16462302956
 07/30  14:00:00,289.362827285,25.9652915878,18.6069256858,0.0,41.9242800987,36.8599292233,10.5045428545,0.0,9.34,1.16454285448
 07/30  15:00:00,274.760491302,25.9652915878,15.1085865109,0.0,41.9242800987,36.8599292233,9.69023961596,0.330239615965,9.34,0.02
 07/30  16:00:00,277.942502478,25.9652915878,16.522043965,0.0,41.9242800987,36.8599292233,10.5046868549,0.0,9.34,1.16468685486
 07/30  17:00:00,253.807024405,25.9652915878,17.4790758118,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,254.533750696,25.9652915878,14.7525480622,0.0,13.9747600329,18.6919646116,5.83446275563,0.0,4.67,1.16446275563
 07/30  19:00:00,243.157442998,25.9652915878,13.1931636577,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  20:00:00,231.405177843,25.9652915878,11.47684024,0.0,13.9747600329,18.6919646116,5.83445198292,0.0,4.67,1.16445198292
 07/30  21:00:00,205.607821823,25.9652915878,12.3938669733,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,133.28420967,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154079029,0.0,1.75125,1.1641579029
 07/30  23:00:00,160.589512469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,141.706090869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,132.687213299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924918838,0.0,2.335,1.16424918838
 07/31  02:00:00,131.097370641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,130.412087878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,138.182423712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,137.417419656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920164955,0.0,2.335,1.16420164955
 07/31  06:00:00,189.146447095,25.9652915878,5.43223604719,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  07:00:00,200.44004967,25.9652915878,4.33094372426,0.0,13.9747600329,18.6919646116,5.69491838869,1.00491838869,4.67,0.02
 07/31  08:00:00,279.560695491,25.9652915878,8.46519232098,0.0,34.9369000822,32.3179380704,9.33697238139,0.0,8.1725,1.16447238139
 07/31  09:00:00,317.746701125,25.9652915878,13.4664181196,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,319.264181026,25.9652915878,15.770299269,0.0,62.886420148,41.4019203762,11.6721972528,0.0,10.5075,1.16469725281
 07/31  11:00:00,334.75952022,25.9652915878,18.078084552,0.0,62.886420148,41.4019203762,11.6723536674,0.0,10.5075,1.16485366742
 07/31  12:00:00,338.721674631,25.9652915878,25.6247395874,0.0,62.886420148,41.4019203762,11.672546121,0.0,10.5075,1.16504612103
 07/31  13:00:00,349.265457484,25.9652915878,32.1404443693,0.0,62.886420148,41.4019203762,11.6724724937,0.0,10.5075,1.1649724937
 07/31  14:00:00,344.594249431,25.9652915878,35.2024941611,0.0,62.886420148,41.4019203762,11.6723750533,0.0,10.5075,1.16487505327
 07/31  15:00:00,342.914029901,25.9652915878,40.0821400655,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  16:00:00,345.886236473,25.9652915878,42.678581497,0.0,62.886420148,41.4019203762,11.6722674812,0.0,10.5075,1.16476748122
 07/31  17:00:00,344.242392064,25.9652915878,41.7373477792,0.0,62.886420148,41.4019203762,11.6722344395,0.0,10.5075,1.16473443948
 07/31  18:00:00,333.692735792,25.9652915878,37.3949945371,0.0,41.9242800987,36.8599292233,10.5047613977,0.0,9.34,1.16476139773
 07/31  19:00:00,319.952784259,25.9652915878,31.7832752798,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,287.458016724,25.9652915878,21.712868035,0.0,34.9369000822,32.3179380704,9.33708309745,0.0,8.1725,1.16458309745
 07/31  21:00:00,218.808108856,25.9652915878,24.8294522286,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,136.139217715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935946486,0.0,2.335,1.16435946486
 07/31  23:00:00,163.598382628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,144.828853768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,133.865263983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922556544,0.0,2.335,1.16422556544
 08/01  02:00:00,132.060091142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,131.115277549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,157.989950708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,157.385177757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924283738,0.0,2.335,1.16424283738
 08/01  06:00:00,211.209725902,25.9652915878,7.03686080418,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  07:00:00,210.991297333,25.9652915878,4.79662561823,0.0,13.9747600329,18.6919646116,5.23407439571,0.544074395713,4.67,0.02
 08/01  08:00:00,278.967716609,25.9652915878,9.01641350323,0.0,34.9369000822,32.3179380704,9.33701315234,0.0,8.1725,1.16451315234
 08/01  09:00:00,319.111869185,25.9652915878,14.5893319157,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  10:00:00,324.464933246,25.9652915878,19.044003754,0.0,62.886420148,41.4019203762,11.6722375804,0.0,10.5075,1.16473758044
 08/01  11:00:00,347.03974164,25.9652915878,27.4488466977,0.0,62.886420148,41.4019203762,11.6723935703,0.0,10.5075,1.1648935703
 08/01  12:00:00,351.553685833,25.9652915878,35.0742077228,0.0,62.886420148,41.4019203762,11.6723719228,0.0,10.5075,1.16487192282
 08/01  13:00:00,362.146251404,25.9652915878,41.8385463787,0.0,62.886420148,41.4019203762,11.6725120998,0.0,10.5075,1.16501209977
 08/01  14:00:00,360.169209661,25.9652915878,46.2145707423,0.0,62.886420148,41.4019203762,11.672231669,0.0,10.5075,1.16473166895
 08/01  15:00:00,355.923664906,25.9652915878,49.4121653384,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  16:00:00,356.764827155,25.9652915878,50.7126154433,0.0,62.886420148,41.4019203762,11.6723070358,0.0,10.5075,1.16480703578
 08/01  17:00:00,354.570009172,25.9652915878,49.3639337272,0.0,62.886420148,41.4019203762,11.6722738207,0.0,10.5075,1.16477382071
 08/01  18:00:00,342.300711431,25.9652915878,43.8032768006,0.0,41.9242800987,36.8599292233,10.5046384109,0.0,9.34,1.16463841087
 08/01  19:00:00,321.238272809,25.9652915878,39.4329782279,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  20:00:00,294.508886821,25.9652915878,32.0592884072,0.0,34.9369000822,32.3179380704,9.33712239335,0.0,8.1725,1.16462239335
 08/01  21:00:00,225.190614529,25.9652915878,35.0748397821,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,137.516299504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937014131,0.0,2.335,1.16437014131
 08/01  23:00:00,163.910371483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,145.146946869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,134.768497726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919990397,0.0,2.335,1.16419990397
 08/02  02:00:00,132.357510392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,131.629255179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,139.313020595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,137.994570455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921986214,0.0,2.335,1.16421986214
 08/02  06:00:00,191.042773395,25.9652915878,7.78330068363,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  07:00:00,197.862195888,25.9652915878,4.85816234469,0.0,13.9747600329,18.6919646116,5.24623188822,0.556231888215,4.67,0.02
 08/02  08:00:00,274.035559036,25.9652915878,7.74649711011,0.0,34.9369000822,32.3179380704,9.33693961676,0.0,8.1725,1.16443961676
 08/02  09:00:00,308.840704057,25.9652915878,11.4654257477,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  10:00:00,307.540583136,25.9652915878,12.701452519,0.0,62.886420148,41.4019203762,11.6722763455,0.0,10.5075,1.16477634552
 08/02  11:00:00,322.823556837,25.9652915878,13.5010034144,0.0,62.886420148,41.4019203762,11.6724319503,0.0,10.5075,1.16493195026
 08/02  12:00:00,313.227244624,25.9652915878,13.4277667646,0.0,62.886420148,41.4019203762,11.672410123,0.0,10.5075,1.16491012299
 08/02  13:00:00,313.960830663,25.9652915878,13.2115098178,0.0,62.886420148,41.4019203762,11.6725502063,0.0,10.5075,1.1650502063
 08/02  14:00:00,304.691209917,25.9652915878,13.1994428046,0.0,62.886420148,41.4019203762,11.6722696624,0.0,10.5075,1.16476966244
 08/02  15:00:00,299.583710423,25.9652915878,13.2864911889,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,298.465072615,25.9652915878,12.9777769681,0.0,62.886420148,41.4019203762,11.6723449411,0.0,10.5075,1.16484494109
 08/02  17:00:00,297.056877194,25.9652915878,12.4704294592,0.0,62.886420148,41.4019203762,11.6723115251,0.0,10.5075,1.16481152509
 08/02  18:00:00,289.808312637,25.9652915878,10.9244708068,0.0,41.9242800987,36.8599292233,10.5046760786,0.0,9.34,1.16467607862
 08/02  19:00:00,278.879665348,25.9652915878,10.1494587062,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  20:00:00,263.45781078,25.9652915878,8.82437434187,0.0,34.9369000822,32.3179380704,9.33715996682,0.0,8.1725,1.16465996682
 08/02  21:00:00,192.180375317,25.9652915878,6.54929456177,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,129.475293209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937920244,0.0,2.335,1.16437920244
 08/02  23:00:00,158.50357155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,138.975574773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,128.417180357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923759378,0.0,2.335,1.16423759378
 08/03  02:00:00,128.151135857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,127.946484402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,135.918716146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919515153,0.0,2.335,1.16419515153
 08/03  05:00:00,135.108588123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,184.316732968,25.9652915878,3.57244658849,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,192.45336909,25.9652915878,2.23084573984,0.0,13.9747600329,18.6919646116,14.2407609279,9.5507609279,4.67,0.02
 08/03  08:00:00,267.279056106,25.9652915878,4.81418576889,0.0,34.9369000822,32.3179380704,13.0058012402,3.66882420761,8.1725,1.16447703264
 08/03  09:00:00,297.817204587,25.9652915878,7.5935089025,0.0,62.886420148,41.4019203762,11.6720485297,0.0,10.5075,1.16454852966
 08/03  10:00:00,292.285253453,25.9652915878,7.66290128587,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  11:00:00,309.835062474,25.9652915878,8.29218178677,0.0,62.886420148,41.4019203762,11.6724690806,0.0,10.5075,1.16496908062
 08/03  12:00:00,300.558770674,25.9652915878,8.88882377329,0.0,62.886420148,41.4019203762,11.6724470473,0.0,10.5075,1.16494704727
 08/03  13:00:00,301.985304994,25.9652915878,9.44797021511,0.0,62.886420148,41.4019203762,11.6723758187,0.0,10.5075,1.16487581872
 08/03  14:00:00,296.113975649,25.9652915878,10.0233038366,0.0,62.886420148,41.4019203762,11.6723067312,0.0,10.5075,1.16480673124
 08/03  15:00:00,293.101231797,25.9652915878,10.6545243478,0.0,62.886420148,41.4019203762,11.6721976891,0.0,10.5075,1.1646976891
 08/03  16:00:00,293.848335846,25.9652915878,10.9883559269,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  17:00:00,295.115057234,25.9652915878,11.3508373084,0.0,62.886420148,41.4019203762,11.6723485747,0.0,10.5075,1.16484857466
