Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/03  18:00:00,291.091301395,25.9652915878,10.8056813559,0.0,41.9242800987,36.8599292233,10.5047130751,0.0,9.34,1.16471307511
 08/03  19:00:00,283.728546847,25.9652915878,10.9498542718,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  20:00:00,267.975263783,25.9652915878,9.62322074305,0.0,34.9369000822,32.3179380704,9.33705817704,0.0,8.1725,1.16455817704
 08/03  21:00:00,193.519649986,25.9652915878,6.81570341584,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,129.172257733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937340502,0.0,2.335,1.16437340502
 08/03  23:00:00,157.789942528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,137.98513454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,127.449705876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920986858,0.0,2.335,1.16420986858
 08/04  02:00:00,126.952218096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,126.447444468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,152.700495515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992324195,0.0,2.335,1.1642324195
 08/04  05:00:00,152.642141085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,202.376359557,25.9652915878,2.6578965668,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,202.681045088,25.9652915878,1.83955630914,0.0,13.9747600329,18.6919646116,17.4565891058,12.7665891058,4.67,0.02
 08/04  08:00:00,267.664157701,25.9652915878,4.49676652737,0.0,34.9369000822,32.3179380704,11.4171261732,2.08011214478,8.1725,1.16451402846
 08/04  09:00:00,301.096754832,25.9652915878,8.07849443665,0.0,62.886420148,41.4019203762,11.6720854358,0.0,10.5075,1.16458543582
 08/04  10:00:00,298.488938314,25.9652915878,9.10069941383,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  11:00:00,318.028768957,25.9652915878,10.6237093584,0.0,62.886420148,41.4019203762,11.6725056827,0.0,10.5075,1.16500568269
 08/04  12:00:00,313.413105712,25.9652915878,12.3477475576,0.0,62.886420148,41.4019203762,11.6724834789,0.0,10.5075,1.16498347886
 08/04  13:00:00,320.456568436,25.9652915878,14.263488389,0.0,62.886420148,41.4019203762,11.6724122566,0.0,10.5075,1.16491225665
 08/04  14:00:00,316.711769936,25.9652915878,16.4773498484,0.0,62.886420148,41.4019203762,11.6723432524,0.0,10.5075,1.16484325242
 08/04  15:00:00,320.37358986,25.9652915878,22.2679863701,0.0,62.886420148,41.4019203762,11.6722341619,0.0,10.5075,1.16473416192
 08/04  16:00:00,328.793841754,25.9652915878,28.6696959186,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  17:00:00,330.076769485,25.9652915878,29.7488083711,0.0,62.886420148,41.4019203762,11.6722098357,0.0,10.5075,1.16470983575
 08/04  18:00:00,318.262475871,25.9652915878,24.5639022795,0.0,41.9242800987,36.8599292233,10.5047496145,0.0,9.34,1.16474961449
 08/04  19:00:00,296.731316388,25.9652915878,20.2791706793,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,278.108482764,25.9652915878,16.3373544591,0.0,34.9369000822,32.3179380704,9.33709475467,0.0,8.1725,1.16459475467
 08/04  21:00:00,202.18059044,25.9652915878,15.9761070519,0.0,13.9747600329,18.6919646116,5.834426348,0.0,4.67,1.164426348
 08/04  22:00:00,133.509564524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,160.550747366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,141.544140822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,129.312441209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556804966,0.0,1.75125,1.16431804966
 08/05  02:00:00,128.041454367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,127.732075753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,135.752925628,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154662573,0.0,1.75125,1.1642162573
 08/05  05:00:00,135.164280596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,173.245688217,25.9652915878,4.16365945898,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,183.306211141,25.9652915878,2.90944422044,0.0,6.98738001645,14.1499734587,5.69298959241,1.02606390893,3.5025,1.16442568348
 08/05  08:00:00,246.385972747,25.9652915878,5.22996046533,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  09:00:00,277.461138936,25.9652915878,9.83876036305,0.0,41.9242800987,36.8599292233,10.5045066486,0.0,9.34,1.16450664863
 08/05  10:00:00,307.29374814,25.9652915878,12.8538541445,0.0,62.886420148,41.4019203762,11.6721631724,0.0,10.5075,1.16466317237
 08/05  11:00:00,328.148612518,25.9652915878,15.0009095177,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  12:00:00,326.185473519,25.9652915878,17.2878635332,0.0,62.886420148,41.4019203762,11.6724303084,0.0,10.5075,1.16493030845
 08/05  13:00:00,336.139787578,25.9652915878,22.4171856638,0.0,62.886420148,41.4019203762,11.6723589469,0.0,10.5075,1.16485894689
 08/05  14:00:00,337.739207345,25.9652915878,29.1914994301,0.0,62.886420148,41.4019203762,11.6723057074,0.0,10.5075,1.16480570743
 08/05  15:00:00,338.264158745,25.9652915878,35.5144813437,0.0,62.886420148,41.4019203762,11.6722752061,0.0,10.5075,1.16477520606
 08/05  16:00:00,345.042668525,25.9652915878,41.1564494216,0.0,62.886420148,41.4019203762,11.6722288656,0.0,10.5075,1.16472886558
 08/05  17:00:00,345.214703353,25.9652915878,41.6352907332,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  18:00:00,316.024290277,25.9652915878,32.6363937766,0.0,34.9369000822,32.3179380704,9.3373053465,0.0,8.1725,1.1648053465
 08/05  19:00:00,275.075957297,25.9652915878,26.1477259476,0.0,20.9621400493,23.2339557645,7.00207106404,0.0,5.8375,1.16457106404
 08/05  20:00:00,262.879524196,25.9652915878,20.5766118483,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,206.821930346,25.9652915878,25.2175654529,0.0,6.98738001645,14.1499734587,4.66697899426,0.0,3.5025,1.16447899426
 08/05  22:00:00,134.562845836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,161.284514292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,142.844682962,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559272529,0.0,1.75125,1.16434272529
 08/06  01:00:00,132.697692813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,130.774914783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,130.125577887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548735052,0.0,1.75125,1.16423735052
 08/06  04:00:00,137.995216802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,137.095319363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,177.255938489,25.9652915878,6.36802318219,0.0,6.98738001645,14.1499734587,4.66678482143,0.0,3.5025,1.16428482143
 08/06  07:00:00,186.867011583,25.9652915878,3.97525825725,0.0,6.98738001645,14.1499734587,4.07334469179,0.550844691791,3.5025,0.02
 08/06  08:00:00,220.666751714,25.9652915878,4.46943800346,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  09:00:00,206.090212714,25.9652915878,5.83448754978,0.0,6.98738001645,14.1499734587,4.66684323288,0.0,3.5025,1.16434323288
 08/06  10:00:00,245.245817982,25.9652915878,11.2774938471,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  11:00:00,267.801728586,25.9652915878,12.8338233554,0.0,27.9495200658,27.7759469175,8.16958438947,0.0,7.005,1.16458438947
 08/06  12:00:00,298.312139777,25.9652915878,19.4259625455,0.0,41.9242800987,36.8599292233,10.5045809061,0.0,9.34,1.16458090608
 08/06  13:00:00,311.048755256,25.9652915878,26.9920078648,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  14:00:00,309.963094462,25.9652915878,33.0844604426,0.0,41.9242800987,36.8599292233,10.5046523335,0.0,9.34,1.16465233351
 08/06  15:00:00,308.971585323,25.9652915878,37.9185204806,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,313.753572311,25.9652915878,42.0307410389,0.0,41.9242800987,36.8599292233,10.5046384146,0.0,9.34,1.16463841455
 08/06  17:00:00,282.003798296,25.9652915878,39.9883883931,0.0,27.9495200658,27.7759469175,8.16955930814,0.0,7.005,1.16455930814
 08/06  18:00:00,274.463713054,25.9652915878,30.9478026282,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,260.666654976,25.9652915878,26.3012076752,0.0,13.9747600329,18.6919646116,5.83454172362,0.0,4.67,1.16454172362
 08/06  20:00:00,249.172356759,25.9652915878,20.8157412579,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,228.94426015,25.9652915878,31.6807674374,0.0,13.9747600329,18.6919646116,5.83442263173,0.0,4.67,1.16442263173
 08/06  22:00:00,135.916169472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,162.341908065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,143.692649595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551226054,0.0,1.75125,1.16426226054
 08/07  01:00:00,135.385850192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,133.330845738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,132.786976584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,140.829163379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920181907,0.0,2.335,1.16420181907
 08/07  05:00:00,139.953603297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,195.103912843,25.9652915878,9.2187104749,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  07:00:00,204.405211149,25.9652915878,6.40482497131,0.0,13.9747600329,18.6919646116,6.50901018912,0.674608414618,4.67,1.1644017745
 08/07  08:00:00,282.876636453,25.9652915878,10.2359684991,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  09:00:00,320.337695996,25.9652915878,14.8689908385,0.0,62.886420148,41.4019203762,11.672043534,0.0,10.5075,1.16454353396
 08/07  10:00:00,322.063884201,25.9652915878,17.8527805273,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  11:00:00,341.986029481,25.9652915878,23.8139784053,0.0,62.886420148,41.4019203762,11.6723986084,0.0,10.5075,1.1648986084
 08/07  12:00:00,346.752040125,25.9652915878,32.0189968166,0.0,62.886420148,41.4019203762,11.6725777782,0.0,10.5075,1.16507777818
 08/07  13:00:00,358.527374738,25.9652915878,39.4848189316,0.0,62.886420148,41.4019203762,11.6725065231,0.0,10.5075,1.16500652315
 08/07  14:00:00,358.058774121,25.9652915878,45.0003340787,0.0,62.886420148,41.4019203762,11.6722550492,0.0,10.5075,1.16475504918
 08/07  15:00:00,355.471931384,25.9652915878,49.4964580727,0.0,62.886420148,41.4019203762,11.6723291998,0.0,10.5075,1.16482919981
 08/07  16:00:00,358.496161307,25.9652915878,52.3358995618,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  17:00:00,353.833440946,25.9652915878,49.243314734,0.0,62.886420148,41.4019203762,11.6723049435,0.0,10.5075,1.16480494355
 08/07  18:00:00,336.709432294,25.9652915878,40.2942572669,0.0,41.9242800987,36.8599292233,10.5046828169,0.0,9.34,1.16468281692
 08/07  19:00:00,319.122116686,25.9652915878,32.0327575461,0.0,41.9242800987,36.8599292233,10.5045634343,0.0,9.34,1.16456343431
 08/07  20:00:00,295.004368579,25.9652915878,24.0574161679,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  21:00:00,223.151946213,25.9652915878,28.5053162832,0.0,13.9747600329,18.6919646116,5.83452256442,0.0,4.67,1.16452256442
 08/07  22:00:00,136.276930937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,163.297715149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,144.512606036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920343451,0.0,2.335,1.16420343451
 08/08  01:00:00,134.102071377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,132.008112269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,131.308612234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,158.708374133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924044032,0.0,2.335,1.16424044032
 08/08  05:00:00,158.700055426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,214.654102514,25.9652915878,8.44371238231,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,215.724772153,25.9652915878,6.13406290202,0.0,13.9747600329,18.6919646116,6.37971601863,0.545367222648,4.67,1.16434879598
 08/08  08:00:00,280.698649267,25.9652915878,9.48522365746,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  09:00:00,314.956039235,25.9652915878,13.0697587271,0.0,62.886420148,41.4019203762,11.6720822368,0.0,10.5075,1.1645822368
 08/08  10:00:00,313.171726575,25.9652915878,14.3403730499,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,332.588158149,25.9652915878,17.7678573583,0.0,62.886420148,41.4019203762,11.6724372095,0.0,10.5075,1.16493720953
 08/08  12:00:00,336.386953618,25.9652915878,24.8737926993,0.0,62.886420148,41.4019203762,11.6724025555,0.0,10.5075,1.16490255552
 08/08  13:00:00,352.293646051,25.9652915878,34.8177825337,0.0,62.886420148,41.4019203762,11.6725456203,0.0,10.5075,1.16504562034
 08/08  14:00:00,349.461528412,25.9652915878,38.9244253321,0.0,62.886420148,41.4019203762,11.6722942728,0.0,10.5075,1.16479427284
 08/08  15:00:00,343.034027482,25.9652915878,40.8404135675,0.0,62.886420148,41.4019203762,11.672198627,0.0,10.5075,1.16469862703
 08/08  16:00:00,341.905396747,25.9652915878,40.718866719,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  17:00:00,336.739470957,25.9652915878,37.3266658705,0.0,62.886420148,41.4019203762,11.6723446315,0.0,10.5075,1.1648446315
 08/08  18:00:00,321.460996296,25.9652915878,29.5733627758,0.0,41.9242800987,36.8599292233,10.5047226548,0.0,9.34,1.16472265485
 08/08  19:00:00,295.665718834,25.9652915878,22.2795035488,0.0,41.9242800987,36.8599292233,10.504603467,0.0,9.34,1.16460346699
 08/08  20:00:00,275.79972619,25.9652915878,17.2665431828,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  21:00:00,204.157221329,25.9652915878,18.764632265,0.0,13.9747600329,18.6919646116,5.83445016354,0.0,4.67,1.16445016354
 08/08  22:00:00,133.466242593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,160.892186863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,141.714028106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992436521,0.0,2.335,1.1642436521
 08/09  01:00:00,131.476455845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,130.311010336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,130.190677828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,138.429654849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921845368,0.0,2.335,1.16421845368
 08/09  05:00:00,137.366908237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,188.529423206,25.9652915878,5.93775247283,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  07:00:00,195.217384776,25.9652915878,3.81321665704,0.0,13.9747600329,18.6919646116,6.38738772769,0.552998579033,4.67,1.16438914866
 08/09  08:00:00,273.897535472,25.9652915878,7.30660608272,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/09  09:00:00,313.006690348,25.9652915878,12.2378511113,0.0,62.886420148,41.4019203762,11.6721226848,0.0,10.5075,1.16462268477
 08/09  10:00:00,315.878501679,25.9652915878,15.4151988227,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,338.446421736,25.9652915878,20.9506998822,0.0,62.886420148,41.4019203762,11.6724776031,0.0,10.5075,1.16497760312
 08/09  12:00:00,341.930029123,25.9652915878,28.9164483867,0.0,62.886420148,41.4019203762,11.6724430334,0.0,10.5075,1.16494303342
 08/09  13:00:00,354.804604305,25.9652915878,36.7955827778,0.0,62.886420148,41.4019203762,11.6723750163,0.0,10.5075,1.16487501627
 08/09  14:00:00,354.798997455,25.9652915878,43.0105708219,0.0,62.886420148,41.4019203762,11.6723354729,0.0,10.5075,1.16483547291
 08/09  15:00:00,353.968062219,25.9652915878,48.5481109992,0.0,62.886420148,41.4019203762,11.6722400396,0.0,10.5075,1.16474003959
 08/09  16:00:00,358.301421448,25.9652915878,52.1905227797,0.0,62.886420148,41.4019203762,11.6721992593,0.0,10.5075,1.16469925926
 08/09  17:00:00,352.283939199,25.9652915878,48.4114188295,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  18:00:00,331.799342675,25.9652915878,37.2226610793,0.0,41.9242800987,36.8599292233,10.5047645984,0.0,9.34,1.16476459837
 08/09  19:00:00,309.318280365,25.9652915878,25.9405246433,0.0,41.9242800987,36.8599292233,10.5046456131,0.0,9.34,1.16464561306
 08/09  20:00:00,286.211368485,25.9652915878,18.4992364211,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/09  21:00:00,215.566776854,25.9652915878,22.9361662006,0.0,13.9747600329,18.6919646116,5.83449256119,0.0,4.67,1.16449256119
 08/09  22:00:00,134.868630542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,162.058284781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,143.012218985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922373005,0.0,2.335,1.16422373005
 08/10  01:00:00,132.653533171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,130.6500128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,129.953267477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919863189,0.0,2.335,1.16419863189
 08/10  04:00:00,137.509090215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,136.728863953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,189.331670922,25.9652915878,6.59659163027,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  07:00:00,197.524585162,25.9652915878,4.53315249478,0.0,13.9747600329,18.6919646116,6.3679962287,0.533656095638,4.67,1.16434013306
 08/10  08:00:00,276.331345641,25.9652915878,8.16744873976,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,314.981596477,25.9652915878,12.9792801507,0.0,62.886420148,41.4019203762,11.6720291275,0.0,10.5075,1.16452912746
 08/10  10:00:00,317.518789332,25.9652915878,16.077161622,0.0,62.886420148,41.4019203762,11.6721317866,0.0,10.5075,1.16463178657
 08/10  11:00:00,339.642326261,25.9652915878,21.8480072771,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  12:00:00,343.216662658,25.9652915878,29.8244893058,0.0,62.886420148,41.4019203762,11.6724864283,0.0,10.5075,1.16498642827
 08/10  13:00:00,356.016534547,25.9652915878,37.6071677887,0.0,62.886420148,41.4019203762,11.6724186871,0.0,10.5075,1.16491868712
 08/10  14:00:00,355.008253312,25.9652915878,42.9510213673,0.0,62.886420148,41.4019203762,11.6723795242,0.0,10.5075,1.16487952425
 08/10  15:00:00,352.166353737,25.9652915878,47.3337644141,0.0,62.886420148,41.4019203762,11.6722842701,0.0,10.5075,1.1647842701
 08/10  16:00:00,355.094385622,25.9652915878,49.9019674259,0.0,62.886420148,41.4019203762,11.6722436968,0.0,10.5075,1.16474369676
 08/10  17:00:00,352.322852745,25.9652915878,47.93610207,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  18:00:00,337.771742627,25.9652915878,40.6033922034,0.0,41.9242800987,36.8599292233,10.5046470199,0.0,9.34,1.16464701989
 08/10  19:00:00,323.611559913,25.9652915878,34.379570599,0.0,41.9242800987,36.8599292233,10.5045491872,0.0,9.34,1.16454918721
 08/10  20:00:00,299.406328091,25.9652915878,26.6308076155,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  21:00:00,225.483010211,25.9652915878,29.729660436,0.0,13.9747600329,18.6919646116,5.83442539221,0.0,4.67,1.16442539221
 08/10  22:00:00,136.895239021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,164.03088362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,145.585878812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920706769,0.0,2.335,1.16420706769
 08/11  01:00:00,135.16986141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,133.271561839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,132.382663681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924443442,0.0,2.335,1.16424443442
 08/11  04:00:00,159.894305219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,159.386451767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,214.872621583,25.9652915878,8.6178601023,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,214.541260486,25.9652915878,5.87988421676,0.0,13.9747600329,18.6919646116,6.49398168082,0.659595760104,4.67,1.16438592071
 08/11  08:00:00,281.216230902,25.9652915878,9.66918976861,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  09:00:00,319.996387309,25.9652915878,14.7292230909,0.0,62.886420148,41.4019203762,11.672075038,0.0,10.5075,1.16457503801
 08/11  10:00:00,323.750138111,25.9652915878,18.7666664098,0.0,62.886420148,41.4019203762,11.6721779184,0.0,10.5075,1.16467791844
 08/11  11:00:00,346.427850152,25.9652915878,27.0089908666,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  12:00:00,349.540904362,25.9652915878,34.2918075552,0.0,62.886420148,41.4019203762,11.6725328177,0.0,10.5075,1.16503281766
 08/11  13:00:00,360.678566259,25.9652915878,41.1566614985,0.0,62.886420148,41.4019203762,11.6724652574,0.0,10.5075,1.16496525742
 08/11  14:00:00,359.588606797,25.9652915878,46.2647882186,0.0,62.886420148,41.4019203762,11.6722434401,0.0,10.5075,1.16474344015
 08/11  15:00:00,356.14362424,25.9652915878,50.2912566259,0.0,62.886420148,41.4019203762,11.6723316848,0.0,10.5075,1.16483168481
 08/11  16:00:00,358.702198048,25.9652915878,52.5323704538,0.0,62.886420148,41.4019203762,11.6722913361,0.0,10.5075,1.16479133609
 08/11  17:00:00,356.159140356,25.9652915878,50.9206532499,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,342.705960863,25.9652915878,44.4359241183,0.0,41.9242800987,36.8599292233,10.5046950115,0.0,9.34,1.16469501152
 08/11  19:00:00,320.179395267,25.9652915878,39.0371776328,0.0,41.9242800987,36.8599292233,10.5045975066,0.0,9.34,1.16459750664
 08/11  20:00:00,295.007105933,25.9652915878,30.5972578521,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,220.806552248,25.9652915878,31.6309493372,0.0,13.9747600329,18.6919646116,5.83447404443,0.0,4.67,1.16447404443
 08/11  22:00:00,136.306760225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,163.322449875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924024077,0.0,2.335,1.16424024077
 08/11  24:00:00,144.792150766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,132.227951429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,130.402098697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,129.779105198,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547021824,0.0,1.75125,1.16422021824
 08/12  04:00:00,137.628931405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,136.695178244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,177.662635859,25.9652915878,7.30813691844,0.0,6.98738001645,14.1499734587,4.66676840033,0.0,3.5025,1.16426840033
 08/12  07:00:00,185.956604612,25.9652915878,4.75202944998,0.0,6.98738001645,14.1499734587,4.19090024843,0.668400248428,3.5025,0.02
 08/12  08:00:00,249.868636208,25.9652915878,7.07584364587,0.0,20.9621400493,23.2339557645,7.00200154066,0.0,5.8375,1.16450154066
 08/12  09:00:00,284.280919014,25.9652915878,12.5895758353,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/12  10:00:00,318.12176352,25.9652915878,17.8409422735,0.0,62.886420148,41.4019203762,11.6722780168,0.0,10.5075,1.16477801683
 08/12  11:00:00,343.594357126,25.9652915878,24.90693048,0.0,62.886420148,41.4019203762,11.6724436706,0.0,10.5075,1.16494367064
 08/12  12:00:00,347.498666694,25.9652915878,32.9300816406,0.0,62.886420148,41.4019203762,11.6724177361,0.0,10.5075,1.16491773607
 08/12  13:00:00,359.235809742,25.9652915878,40.2257171957,0.0,62.886420148,41.4019203762,11.6723556187,0.0,10.5075,1.16485561866
 08/12  14:00:00,356.621399842,25.9652915878,44.2383191833,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  15:00:00,349.751726187,25.9652915878,45.4944384192,0.0,62.886420148,41.4019203762,11.6723804572,0.0,10.5075,1.16488045717
 08/12  16:00:00,349.916152549,25.9652915878,46.3790846222,0.0,62.886420148,41.4019203762,11.6723380281,0.0,10.5075,1.16483802808
 08/12  17:00:00,345.886829969,25.9652915878,43.7022563951,0.0,62.886420148,41.4019203762,11.6722798128,0.0,10.5075,1.16477981282
 08/12  18:00:00,312.679527304,25.9652915878,31.6956833915,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,267.443024394,25.9652915878,22.5909870405,0.0,20.9621400493,23.2339557645,7.00190374456,0.0,5.8375,1.16440374456
 08/12  20:00:00,255.621702333,25.9652915878,17.4091876688,0.0,20.9621400493,23.2339557645,7.00202087897,0.0,5.8375,1.16452087897
 08/12  21:00:00,201.107624819,25.9652915878,21.5747907027,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,133.07755734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,160.384322204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556716434,0.0,1.75125,1.16431716434
 08/12  24:00:00,141.67195886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,131.194619313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,129.509347461,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551151975,0.0,1.75125,1.16426151975
 08/13  03:00:00,128.84728139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,136.583329698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,135.644544064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546833891,0.0,1.75125,1.16421833891
 08/13  06:00:00,175.27855228,25.9652915878,5.87495977274,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,184.214770459,25.9652915878,3.78895018168,0.0,6.98738001645,14.1499734587,4.06666187231,0.544161872306,3.5025,0.02
 08/13  08:00:00,218.712971441,25.9652915878,4.36474677645,0.0,6.98738001645,14.1499734587,4.66685100266,0.0,3.5025,1.16435100266
 08/13  09:00:00,204.010167188,25.9652915878,5.6042492301,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  10:00:00,243.108768782,25.9652915878,10.8521516519,0.0,27.9495200658,27.7759469175,8.16958764193,0.0,7.005,1.16458764193
 08/13  11:00:00,266.753205408,25.9652915878,12.5945293505,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  12:00:00,297.455401284,25.9652915878,19.1909090922,0.0,41.9242800987,36.8599292233,10.5045827283,0.0,9.34,1.16458272833
 08/13  13:00:00,311.235122151,25.9652915878,27.2522451609,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  14:00:00,309.474038225,25.9652915878,32.7409778653,0.0,41.9242800987,36.8599292233,10.504666568,0.0,9.34,1.16466656796
 08/13  15:00:00,305.883887816,25.9652915878,35.4695997871,0.0,41.9242800987,36.8599292233,10.5046201188,0.0,9.34,1.1646201188
 08/13  16:00:00,307.295394849,25.9652915878,37.1317719604,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  17:00:00,272.083952439,25.9652915878,32.6027594634,0.0,27.9495200658,27.7759469175,8.16957672428,0.0,7.005,1.16457672428
 08/13  18:00:00,262.93856443,25.9652915878,22.7945554322,0.0,13.9747600329,18.6919646116,5.83445043009,0.0,4.67,1.16445043009
 08/13  19:00:00,246.891434387,25.9652915878,17.4226912892,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,237.414653626,25.9652915878,14.395333073,0.0,13.9747600329,18.6919646116,5.83440827944,0.0,4.67,1.16440827944
 08/13  21:00:00,213.078743404,25.9652915878,19.4165904383,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  22:00:00,132.611452173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,159.658296033,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552317523,0.0,1.75125,1.16427317523
 08/13  24:00:00,140.465755163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,131.898158541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,130.277599901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,129.583206606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919432997,0.0,2.335,1.16419432997
 08/14  04:00:00,137.133346213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,136.359455982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,188.337607131,25.9652915878,5.82847784276,0.0,13.9747600329,18.6919646116,5.83421069175,0.0,4.67,1.16421069175
 08/14  07:00:00,197.519009625,25.9652915878,4.24167222457,0.0,13.9747600329,18.6919646116,5.2238488608,0.5338488608,4.67,0.02
 08/14  08:00:00,275.249882914,25.9652915878,7.64900557419,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,310.765981025,25.9652915878,11.6887713616,0.0,62.886420148,41.4019203762,11.6721455718,0.0,10.5075,1.16464557178
 08/14  10:00:00,309.851924711,25.9652915878,13.0497782406,0.0,62.886420148,41.4019203762,11.6721566023,0.0,10.5075,1.1646566023
 08/14  11:00:00,328.596336632,25.9652915878,15.3914641063,0.0,62.886420148,41.4019203762,11.6723997627,0.0,10.5075,1.16489976269
 08/14  12:00:00,326.984405837,25.9652915878,18.5028246113,0.0,62.886420148,41.4019203762,11.6724064954,0.0,10.5075,1.16490649539
 08/14  13:00:00,338.891273847,25.9652915878,25.2944148694,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  14:00:00,338.998235199,25.9652915878,31.4640098798,0.0,62.886420148,41.4019203762,11.6723862066,0.0,10.5075,1.16488620661
 08/14  15:00:00,339.043594866,25.9652915878,37.4002251615,0.0,62.886420148,41.4019203762,11.6723054394,0.0,10.5075,1.16480543935
 08/14  16:00:00,343.727491281,25.9652915878,41.1296520902,0.0,62.886420148,41.4019203762,11.672263566,0.0,10.5075,1.16476356598
 08/14  17:00:00,341.450593001,25.9652915878,39.7979230552,0.0,62.886420148,41.4019203762,11.6722376202,0.0,10.5075,1.16473762019
 08/14  18:00:00,327.768451739,25.9652915878,33.2618138012,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  19:00:00,313.627372599,25.9652915878,27.6109892044,0.0,41.9242800987,36.8599292233,10.5046035095,0.0,9.34,1.16460350953
 08/14  20:00:00,291.497542115,25.9652915878,21.2365319504,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  21:00:00,220.597328651,25.9652915878,26.1065936614,0.0,13.9747600329,18.6919646116,5.83451038131,0.0,4.67,1.16451038131
 08/14  22:00:00,136.169710797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,163.267437394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924380803,0.0,2.335,1.16424380803
 08/14  24:00:00,144.529153099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,134.017473016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,131.999980586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920523834,0.0,2.335,1.16420523834
 08/15  03:00:00,131.071884917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,158.041158309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,157.538332771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,211.239397326,25.9652915878,6.89157489572,0.0,13.9747600329,18.6919646116,5.83421005786,0.0,4.67,1.16421005786
 08/15  07:00:00,211.123283333,25.9652915878,4.61954294697,0.0,13.9747600329,18.6919646116,5.2331741644,0.543174164399,4.67,0.02
 08/15  08:00:00,277.08997156,25.9652915878,8.18681354079,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,313.777750414,25.9652915878,12.5997541675,0.0,62.886420148,41.4019203762,11.6721398958,0.0,10.5075,1.16463989582
 08/15  10:00:00,314.697454103,25.9652915878,14.7867635605,0.0,62.886420148,41.4019203762,11.6722195032,0.0,10.5075,1.16471950324
 08/15  11:00:00,333.977529284,25.9652915878,18.3261589547,0.0,62.886420148,41.4019203762,11.6724630891,0.0,10.5075,1.16496308908
 08/15  12:00:00,335.366407377,25.9652915878,24.1854533723,0.0,62.886420148,41.4019203762,11.6724701827,0.0,10.5075,1.16497018269
 08/15  13:00:00,347.638052435,25.9652915878,31.7709616616,0.0,62.886420148,41.4019203762,11.6723963492,0.0,10.5075,1.16489634916
 08/15  14:00:00,344.843035409,25.9652915878,35.6738433813,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  15:00:00,339.516082646,25.9652915878,38.1159079525,0.0,62.886420148,41.4019203762,11.6721997931,0.0,10.5075,1.16469979309
 08/15  16:00:00,339.883908771,25.9652915878,38.7818266416,0.0,62.886420148,41.4019203762,11.6723288932,0.0,10.5075,1.16482889324
 08/15  17:00:00,337.191087206,25.9652915878,36.9282522111,0.0,62.886420148,41.4019203762,11.6723033394,0.0,10.5075,1.16480333945
 08/15  18:00:00,324.754781184,25.9652915878,31.0602446679,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  19:00:00,302.718310209,25.9652915878,26.1324414324,0.0,41.9242800987,36.8599292233,10.5046697754,0.0,9.34,1.1646697754
 08/15  20:00:00,283.22551004,25.9652915878,20.4351890462,0.0,34.9369000822,32.3179380704,9.33708188137,0.0,8.1725,1.16458188137
 08/15  21:00:00,215.079245409,25.9652915878,26.7212068919,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,136.657210557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,163.670882355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923762572,0.0,2.335,1.16423762572
 08/15  24:00:00,145.360350467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,135.467256757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,133.388320107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920714147,0.0,2.335,1.16420714147
 08/16  03:00:00,132.72784492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,140.55631264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,139.608875981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,194.647151935,25.9652915878,9.15268060925,0.0,13.9747600329,18.6919646116,5.83421469967,0.0,4.67,1.16421469967
 08/16  07:00:00,203.793717523,25.9652915878,6.199123044,0.0,13.9747600329,18.6919646116,5.24215628884,0.552156288843,4.67,0.02
 08/16  08:00:00,281.601476072,25.9652915878,9.91591928389,0.0,34.9369000822,32.3179380704,9.33696406481,0.0,8.1725,1.16446406481
 08/16  09:00:00,318.181023726,25.9652915878,14.2778154065,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  10:00:00,318.452280212,25.9652915878,16.1458608263,0.0,62.886420148,41.4019203762,11.6721276862,0.0,10.5075,1.16462768625
 08/16  11:00:00,336.98474521,25.9652915878,20.4237325556,0.0,62.886420148,41.4019203762,11.6723302574,0.0,10.5075,1.16483025738
 08/16  12:00:00,340.947539062,25.9652915878,27.7502064604,0.0,62.886420148,41.4019203762,11.6725397204,0.0,10.5075,1.16503972045
 08/16  13:00:00,352.865757288,25.9652915878,35.2023458673,0.0,62.886420148,41.4019203762,11.6724663338,0.0,10.5075,1.16496633381
 08/16  14:00:00,351.422405604,25.9652915878,39.704154546,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  15:00:00,347.847867901,25.9652915878,43.2276928218,0.0,62.886420148,41.4019203762,11.6722704211,0.0,10.5075,1.16477042107
 08/16  16:00:00,349.196700231,25.9652915878,44.8729471882,0.0,62.886420148,41.4019203762,11.6722268269,0.0,10.5075,1.16472682689
 08/16  17:00:00,341.534019752,25.9652915878,39.7136846642,0.0,62.886420148,41.4019203762,11.6721992222,0.0,10.5075,1.16469922218
 08/16  18:00:00,319.754147406,25.9652915878,27.4477819751,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,298.798426186,25.9652915878,18.2778256862,0.0,41.9242800987,36.8599292233,10.5046003915,0.0,9.34,1.16460039155
 08/16  20:00:00,280.433203144,25.9652915878,14.9231540075,0.0,34.9369000822,32.3179380704,9.33715482482,0.0,8.1725,1.16465482482
 08/16  21:00:00,208.620543637,25.9652915878,16.6897025984,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,135.175510868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929667231,0.0,2.335,1.16429667231
 08/16  23:00:00,162.830762194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,144.679835965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,135.25275223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,133.419604176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921538135,0.0,2.335,1.16421538135
 08/17  03:00:00,132.740698554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,140.553240861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,139.770533452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,195.220429234,25.9652915878,9.29727760123,0.0,13.9747600329,18.6919646116,5.83424128877,0.0,4.67,1.16424128877
 08/17  07:00:00,205.41139208,25.9652915878,6.55194516346,0.0,13.9747600329,18.6919646116,5.24332315277,0.55332315277,4.67,0.02
 08/17  08:00:00,283.83881948,25.9652915878,10.5582811439,0.0,34.9369000822,32.3179380704,9.33692520352,0.0,8.1725,1.16442520352
 08/17  09:00:00,321.126094598,25.9652915878,15.2488466163,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  10:00:00,322.412781209,25.9652915878,17.5745380674,0.0,62.886420148,41.4019203762,11.6722023123,0.0,10.5075,1.16470231235
 08/17  11:00:00,341.493081563,25.9652915878,23.5907040485,0.0,62.886420148,41.4019203762,11.6724053005,0.0,10.5075,1.16490530053
 08/17  12:00:00,348.479017109,25.9652915878,32.562932297,0.0,62.886420148,41.4019203762,11.6724005693,0.0,10.5075,1.16490056932
 08/17  13:00:00,360.198440117,25.9652915878,40.4097810944,0.0,62.886420148,41.4019203762,11.6725426278,0.0,10.5075,1.16504262779
 08/17  14:00:00,358.001075421,25.9652915878,44.5949989724,0.0,62.886420148,41.4019203762,11.6722355286,0.0,10.5075,1.1647355286
 08/17  15:00:00,353.368978252,25.9652915878,47.2965091134,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  16:00:00,353.056011382,25.9652915878,47.8090931666,0.0,62.886420148,41.4019203762,11.6723042633,0.0,10.5075,1.16480426331
 08/17  17:00:00,343.600619351,25.9652915878,41.2573173433,0.0,62.886420148,41.4019203762,11.6722771789,0.0,10.5075,1.16477717887
 08/17  18:00:00,319.7181777,25.9652915878,27.4265678079,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,297.484162512,25.9652915878,17.7261843718,0.0,41.9242800987,36.8599292233,10.50467906,0.0,9.34,1.16467905998
 08/17  20:00:00,278.944743662,25.9652915878,14.4844986871,0.0,34.9369000822,32.3179380704,9.33709465183,0.0,8.1725,1.16459465183
 08/17  21:00:00,205.12302173,25.9652915878,14.003690478,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,134.420311872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937625322,0.0,2.335,1.16437625322
 08/17  23:00:00,161.937736336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,143.364306523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,133.714575862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,132.190243427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922969868,0.0,2.335,1.16422969868
 08/18  03:00:00,131.936604069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,159.998734045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,159.854342878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924269476,0.0,2.335,1.16424269476
 08/18  06:00:00,219.629092799,25.9652915878,9.34414300953,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,217.261565153,25.9652915878,6.52916648116,0.0,13.9747600329,18.6919646116,5.24268703223,0.552687032234,4.67,0.02
 08/18  08:00:00,281.687122056,25.9652915878,9.9648586759,0.0,34.9369000822,32.3179380704,9.33700517487,0.0,8.1725,1.16450517487
 08/18  09:00:00,315.803099194,25.9652915878,13.6347467705,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,314.289798324,25.9652915878,14.771382945,0.0,62.886420148,41.4019203762,11.6722826293,0.0,10.5075,1.16478262929
 08/18  11:00:00,324.731797542,25.9652915878,14.8397161053,0.0,62.886420148,41.4019203762,11.6724860139,0.0,10.5075,1.16498601388
 08/18  12:00:00,313.6443398,25.9652915878,13.6355846887,0.0,62.886420148,41.4019203762,11.6724817694,0.0,10.5075,1.16498176944
 08/18  13:00:00,310.035625727,25.9652915878,12.2786856082,0.0,62.886420148,41.4019203762,11.6724122204,0.0,10.5075,1.16491222041
 08/18  14:00:00,300.404669889,25.9652915878,12.0586343313,0.0,62.886420148,41.4019203762,11.6723181605,0.0,10.5075,1.16481816045
 08/18  15:00:00,296.804333919,25.9652915878,12.6941645626,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  16:00:00,298.062275179,25.9652915878,13.0638469315,0.0,62.886420148,41.4019203762,11.6722141054,0.0,10.5075,1.16471410535
 08/18  17:00:00,297.561704215,25.9652915878,12.7817859309,0.0,62.886420148,41.4019203762,11.6723610208,0.0,10.5075,1.16486102079
 08/18  18:00:00,290.010809669,25.9652915878,11.1101259318,0.0,41.9242800987,36.8599292233,10.504715806,0.0,9.34,1.16471580604
 08/18  19:00:00,270.472248861,25.9652915878,10.1816183655,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  20:00:00,257.061655431,25.9652915878,8.37853786805,0.0,34.9369000822,32.3179380704,9.33704017527,0.0,8.1725,1.16454017527
 08/18  21:00:00,183.264776231,25.9652915878,5.60024302654,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,126.238518782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937538533,0.0,2.335,1.16437538533
 08/18  23:00:00,155.716856001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,135.019799093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,122.945475407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553431466,0.0,1.75125,1.16428431466
 08/19  02:00:00,122.431000297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,121.632336959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,128.900114829,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548066055,0.0,1.75125,1.16423066055
 08/19  05:00:00,127.771453775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,166.734174902,25.9652915878,1.18754757866,0.0,6.98738001645,14.1499734587,4.78703111127,1.26453111127,3.5025,0.02
 08/19  07:00:00,170.63341637,25.9652915878,0.906207982278,0.0,6.98738001645,14.1499734587,37.1349738212,32.4680223584,3.5025,1.16445146277
 08/19  08:00:00,233.350200677,25.9652915878,1.9634001625,0.0,20.9621400493,23.2339557645,23.9225858406,18.0650858406,5.8375,0.02
 08/19  09:00:00,263.585771781,25.9652915878,5.38598848183,0.0,41.9242800987,36.8599292233,10.5045742045,0.0,9.34,1.16457420445
 08/19  10:00:00,293.885133701,25.9652915878,8.74846863695,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,318.201698505,25.9652915878,10.4451731112,0.0,62.886420148,41.4019203762,11.6723263515,0.0,10.5075,1.16482635155
 08/19  12:00:00,311.66766241,25.9652915878,11.5991822962,0.0,62.886420148,41.4019203762,11.6724723303,0.0,10.5075,1.16497233033
 08/19  13:00:00,316.10952165,25.9652915878,12.8559741065,0.0,62.886420148,41.4019203762,11.6724084748,0.0,10.5075,1.16490847479
 08/19  14:00:00,310.437236848,25.9652915878,14.2181196621,0.0,62.886420148,41.4019203762,11.6723308866,0.0,10.5075,1.16483088659
 08/19  15:00:00,309.505430357,25.9652915878,16.6085786334,0.0,62.886420148,41.4019203762,11.6723026267,0.0,10.5075,1.16480262674
 08/19  16:00:00,314.268831656,25.9652915878,20.3733190048,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  17:00:00,313.503612934,25.9652915878,20.0576022503,0.0,62.886420148,41.4019203762,11.6722439738,0.0,10.5075,1.16474397377
 08/19  18:00:00,286.605503176,25.9652915878,13.4648669651,0.0,34.9369000822,32.3179380704,9.33716399378,0.0,8.1725,1.16466399378
 08/19  19:00:00,246.51175626,25.9652915878,10.4751174968,0.0,20.9621400493,23.2339557645,7.00208024522,0.0,5.8375,1.16458024522
 08/19  20:00:00,243.176597005,25.9652915878,9.52174248811,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  21:00:00,183.483330084,25.9652915878,8.14815674019,0.0,6.98738001645,14.1499734587,4.66695416116,0.0,3.5025,1.16445416116
 08/19  22:00:00,129.877930232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  23:00:00,158.365612445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,139.308554348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554068167,0.0,1.75125,1.16429068167
 08/20  01:00:00,127.894649703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,127.193966641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,126.61371762,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549149919,0.0,1.75125,1.16424149919
 08/20  04:00:00,134.294113725,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,133.48371976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,173.458268356,25.9652915878,2.69145257552,0.0,6.98738001645,14.1499734587,4.66672600186,0.0,3.5025,1.16422600186
 08/20  07:00:00,179.252036908,25.9652915878,1.62366010999,0.0,6.98738001645,14.1499734587,9.1216237406,5.5991237406,3.5025,0.02
 08/20  08:00:00,212.987685731,25.9652915878,2.00468743687,0.0,6.98738001645,14.1499734587,6.87697199118,3.35447199118,3.5025,0.02
 08/20  09:00:00,196.446058957,25.9652915878,2.87470789976,0.0,6.98738001645,14.1499734587,4.66689582503,0.0,3.5025,1.16439582503
 08/20  10:00:00,233.491381,25.9652915878,7.09937144979,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  11:00:00,257.278420156,25.9652915878,8.3308237852,0.0,27.9495200658,27.7759469175,8.16959937859,0.0,7.005,1.16459937859
 08/20  12:00:00,283.353405469,25.9652915878,12.1509702455,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,288.934485228,25.9652915878,13.6299449206,0.0,41.9242800987,36.8599292233,10.5046145266,0.0,9.34,1.16461452663
 08/20  14:00:00,281.877283226,25.9652915878,14.562627631,0.0,41.9242800987,36.8599292233,10.5046861537,0.0,9.34,1.16468615372
 08/20  15:00:00,277.171041575,25.9652915878,15.0747400829,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,276.961868378,25.9652915878,15.366388763,0.0,41.9242800987,36.8599292233,10.504685451,0.0,9.34,1.16468545097
 08/20  17:00:00,243.961457614,25.9652915878,12.6592077452,0.0,27.9495200658,27.7759469175,8.16960303261,0.0,7.005,1.16460303261
 08/20  18:00:00,241.665943125,25.9652915878,9.53367335249,0.0,13.9747600329,18.6919646116,5.1554677264,0.465467726397,4.67,0.02
 08/20  19:00:00,228.724754871,25.9652915878,8.38111964008,0.0,13.9747600329,18.6919646116,5.83457127673,0.0,4.67,1.16457127673
 08/20  20:00:00,226.29351358,25.9652915878,7.41064362953,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
