Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/20  21:00:00,196.345198307,25.9652915878,7.31284322123,0.0,13.9747600329,18.6919646116,5.83433123377,0.0,4.67,1.16433123377
 08/20  22:00:00,129.21187337,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,157.032951774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,137.14173505,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,127.978029375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921392473,0.0,2.335,1.16421392473
 08/21  02:00:00,126.890392316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,125.906031731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,132.741550494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923822894,0.0,2.335,1.16423822894
 08/21  05:00:00,131.645440244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,182.284332518,25.9652915878,1.68361517408,0.0,13.9747600329,18.6919646116,5.99638750142,1.30638750142,4.67,0.02
 08/21  07:00:00,186.022221457,25.9652915878,1.20873517185,0.0,13.9747600329,18.6919646116,36.1643163072,31.4743163072,4.67,0.02
 08/21  08:00:00,263.4766089,25.9652915878,3.49160268481,0.0,34.9369000822,32.3179380704,21.9074106337,12.5703853988,8.1725,1.16452523486
 08/21  09:00:00,299.710194897,25.9652915878,7.21194654076,0.0,62.886420148,41.4019203762,11.6721029662,0.0,10.5075,1.16460296621
 08/21  10:00:00,300.414944234,25.9652915878,9.52416235863,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  11:00:00,321.892507421,25.9652915878,11.6658015866,0.0,62.886420148,41.4019203762,11.6723309261,0.0,10.5075,1.16483092614
 08/21  12:00:00,317.325360116,25.9652915878,13.4199213228,0.0,62.886420148,41.4019203762,11.6725183599,0.0,10.5075,1.16501835992
 08/21  13:00:00,325.430173343,25.9652915878,16.6784387125,0.0,62.886420148,41.4019203762,11.6724535148,0.0,10.5075,1.16495351482
 08/21  14:00:00,322.804578724,25.9652915878,22.0632998311,0.0,62.886420148,41.4019203762,11.6723905933,0.0,10.5075,1.1648905933
 08/21  15:00:00,323.896639693,25.9652915878,27.078068521,0.0,62.886420148,41.4019203762,11.6722870291,0.0,10.5075,1.1647870291
 08/21  16:00:00,327.942688024,25.9652915878,30.2132531748,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  17:00:00,324.71470262,25.9652915878,28.2646868189,0.0,62.886420148,41.4019203762,11.6722690616,0.0,10.5075,1.16476906159
 08/21  18:00:00,310.256705299,25.9652915878,21.3349305771,0.0,41.9242800987,36.8599292233,10.5046521188,0.0,9.34,1.16465211877
 08/21  19:00:00,294.598321476,25.9652915878,15.9083128001,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,278.950651234,25.9652915878,13.1036522863,0.0,34.9369000822,32.3179380704,9.33716537595,0.0,8.1725,1.16466537595
 08/21  21:00:00,204.465906714,25.9652915878,13.9209972575,0.0,13.9747600329,18.6919646116,5.83450110196,0.0,4.67,1.16450110196
 08/21  22:00:00,133.117936565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,160.92459891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,141.316066793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924469994,0.0,2.335,1.16424469994
 08/22  01:00:00,129.799915644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,128.207212054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,127.257888397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,153.077182663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922117062,0.0,2.335,1.16422117062
 08/22  05:00:00,152.452760309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,205.340593507,25.9652915878,3.06250206816,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,200.096797224,25.9652915878,1.87715187897,0.0,13.9747600329,18.6919646116,19.1692794519,13.3349461267,4.67,1.16433332517
 08/22  08:00:00,266.911141427,25.9652915878,4.6971990895,0.0,34.9369000822,32.3179380704,9.42737961836,1.23487961836,8.1725,0.02
 08/22  09:00:00,305.204144689,25.9652915878,9.39066010415,0.0,62.886420148,41.4019203762,11.6720747738,0.0,10.5075,1.16457477381
 08/22  10:00:00,307.435568473,25.9652915878,12.1370887228,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  11:00:00,329.308350842,25.9652915878,15.1244368401,0.0,62.886420148,41.4019203762,11.672440184,0.0,10.5075,1.16494018399
 08/22  12:00:00,328.487129923,25.9652915878,19.5939768985,0.0,62.886420148,41.4019203762,11.6724127519,0.0,10.5075,1.16491275192
 08/22  13:00:00,341.095170355,25.9652915878,27.0887075987,0.0,62.886420148,41.4019203762,11.6725644963,0.0,10.5075,1.16506449629
 08/22  14:00:00,338.855551298,25.9652915878,32.1974134349,0.0,62.886420148,41.4019203762,11.6723180672,0.0,10.5075,1.16481806724
 08/22  15:00:00,337.251543505,25.9652915878,36.333927429,0.0,62.886420148,41.4019203762,11.6722285194,0.0,10.5075,1.16472851939
 08/22  16:00:00,339.899778562,25.9652915878,38.6271320227,0.0,62.886420148,41.4019203762,11.6721942033,0.0,10.5075,1.16469420328
 08/22  17:00:00,338.215625003,25.9652915878,37.634065965,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  18:00:00,326.648359198,25.9652915878,32.5118136376,0.0,41.9242800987,36.8599292233,10.5047666211,0.0,9.34,1.16476662111
 08/22  19:00:00,305.214374203,25.9652915878,28.109101945,0.0,41.9242800987,36.8599292233,10.5046527713,0.0,9.34,1.16465277133
 08/22  20:00:00,287.218419454,25.9652915878,21.7523187002,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,213.811207306,25.9652915878,25.7167288854,0.0,13.9747600329,18.6919646116,5.83450398103,0.0,4.67,1.16450398103
 08/22  22:00:00,136.00645236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,163.16075206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,144.417915593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992360144,0.0,2.335,1.1642360144
 08/23  01:00:00,133.641917534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,131.812353818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,131.145562862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921281389,0.0,2.335,1.16421281389
 08/23  04:00:00,138.877174769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,137.51930451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,192.034908545,25.9652915878,6.11836962132,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,195.0566512,25.9652915878,3.60943217843,0.0,13.9747600329,18.6919646116,7.027991784,1.19363375433,4.67,1.16435802967
 08/23  08:00:00,273.499009525,25.9652915878,7.13127752685,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  09:00:00,312.518579966,25.9652915878,12.1082320284,0.0,62.886420148,41.4019203762,11.6720548144,0.0,10.5075,1.16455481442
 08/23  10:00:00,315.42363802,25.9652915878,15.0482938761,0.0,62.886420148,41.4019203762,11.6721654844,0.0,10.5075,1.16466548442
 08/23  11:00:00,335.759870076,25.9652915878,19.1439835191,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  12:00:00,337.054983776,25.9652915878,25.5377913412,0.0,62.886420148,41.4019203762,11.6725314951,0.0,10.5075,1.16503149506
 08/23  13:00:00,347.845211029,25.9652915878,32.1154291,0.0,62.886420148,41.4019203762,11.6724709225,0.0,10.5075,1.16497092252
 08/23  14:00:00,347.500694373,25.9652915878,37.7202211909,0.0,62.886420148,41.4019203762,11.6722543959,0.0,10.5075,1.16475439587
 08/23  15:00:00,345.648326462,25.9652915878,42.4855336489,0.0,62.886420148,41.4019203762,11.6721787597,0.0,10.5075,1.16467875974
 08/23  16:00:00,348.56285459,25.9652915878,44.8698598887,0.0,62.886420148,41.4019203762,11.6723167936,0.0,10.5075,1.16481679358
 08/23  17:00:00,342.886598435,25.9652915878,41.0464177677,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,323.808447522,25.9652915878,30.7235217449,0.0,41.9242800987,36.8599292233,10.5047266262,0.0,9.34,1.16472662622
 08/23  19:00:00,303.867416062,25.9652915878,21.4445368385,0.0,41.9242800987,36.8599292233,10.5046347583,0.0,9.34,1.16463475834
 08/23  20:00:00,286.127974802,25.9652915878,16.361085301,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  21:00:00,209.916212199,25.9652915878,18.0780754114,0.0,13.9747600329,18.6919646116,5.8345161485,0.0,4.67,1.1645161485
 08/23  22:00:00,133.918737487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,161.591940649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928423218,0.0,2.335,1.16428423218
 08/23  24:00:00,142.821273863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,132.560186176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,131.185919539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,130.69704639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921385127,0.0,2.335,1.16421385127
 08/24  04:00:00,138.633357863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,137.666427111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,193.524807188,25.9652915878,6.76973692757,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,198.160789707,25.9652915878,4.62339580066,0.0,13.9747600329,18.6919646116,6.38519962956,0.550807435946,4.67,1.16439219362
 08/24  08:00:00,276.275583295,25.9652915878,8.1196088645,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  09:00:00,313.988785095,25.9652915878,12.7211076228,0.0,62.886420148,41.4019203762,11.6721135932,0.0,10.5075,1.16461359318
 08/24  10:00:00,315.523980485,25.9652915878,15.1924931232,0.0,62.886420148,41.4019203762,11.6721313037,0.0,10.5075,1.16463130371
 08/24  11:00:00,335.662200941,25.9652915878,19.2971361624,0.0,62.886420148,41.4019203762,11.6723839462,0.0,10.5075,1.16488394618
 08/24  12:00:00,339.042894488,25.9652915878,26.9670442272,0.0,62.886420148,41.4019203762,11.6723981784,0.0,10.5075,1.16489817845
 08/24  13:00:00,352.269178191,25.9652915878,35.2127292887,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  14:00:00,346.845804821,25.9652915878,37.390611509,0.0,62.886420148,41.4019203762,11.6723845633,0.0,10.5075,1.16488456331
 08/24  15:00:00,336.140054359,25.9652915878,36.2877846876,0.0,62.886420148,41.4019203762,11.6723098524,0.0,10.5075,1.16480985236
 08/24  16:00:00,330.508025163,25.9652915878,32.8285703862,0.0,62.886420148,41.4019203762,11.6722744055,0.0,10.5075,1.1647744055
 08/24  17:00:00,326.566116125,25.9652915878,29.9015381024,0.0,62.886420148,41.4019203762,11.6722550507,0.0,10.5075,1.16475505065
 08/24  18:00:00,315.585806733,25.9652915878,24.641275363,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  19:00:00,303.913499056,25.9652915878,20.7162124132,0.0,41.9242800987,36.8599292233,10.5046259637,0.0,9.34,1.16462596375
 08/24  20:00:00,289.514591394,25.9652915878,17.4242555996,0.0,34.9369000822,32.3179380704,9.33704312205,0.0,8.1725,1.16454312205
 08/24  21:00:00,212.202451519,25.9652915878,19.5710478129,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,134.433627192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,161.61186893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927320819,0.0,2.335,1.16427320819
 08/24  24:00:00,142.680577947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,132.573010324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,131.103956819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923626674,0.0,2.335,1.16423626674
 08/25  03:00:00,130.831942937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,158.566804633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,158.362692594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,215.914716887,25.9652915878,7.28929558624,0.0,13.9747600329,18.6919646116,5.83424262936,0.0,4.67,1.16424262936
 08/25  07:00:00,212.921066632,25.9652915878,5.12700168632,0.0,13.9747600329,18.6919646116,5.23316633728,0.543166337275,4.67,0.02
 08/25  08:00:00,277.46129507,25.9652915878,8.38445224726,0.0,34.9369000822,32.3179380704,9.33693603902,0.0,8.1725,1.16443603902
 08/25  09:00:00,311.586561831,25.9652915878,12.0284515835,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  10:00:00,310.013971933,25.9652915878,13.2308531452,0.0,62.886420148,41.4019203762,11.6722690345,0.0,10.5075,1.16476903454
 08/25  11:00:00,326.968889764,25.9652915878,14.9908287101,0.0,62.886420148,41.4019203762,11.672522444,0.0,10.5075,1.16502244397
 08/25  12:00:00,324.395376222,25.9652915878,16.9599028935,0.0,62.886420148,41.4019203762,11.6725373251,0.0,10.5075,1.16503732513
 08/25  13:00:00,332.588642616,25.9652915878,20.3417597773,0.0,62.886420148,41.4019203762,11.6724704946,0.0,10.5075,1.16497049456
 08/25  14:00:00,333.773636707,25.9652915878,26.3959713999,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  15:00:00,333.136914387,25.9652915878,31.8755206696,0.0,62.886420148,41.4019203762,11.6722793521,0.0,10.5075,1.16477935206
 08/25  16:00:00,336.901761561,25.9652915878,35.133538016,0.0,62.886420148,41.4019203762,11.6722420797,0.0,10.5075,1.16474207968
 08/25  17:00:00,333.409704535,25.9652915878,32.8333515433,0.0,62.886420148,41.4019203762,11.6722209632,0.0,10.5075,1.16472096318
 08/25  18:00:00,317.512112508,25.9652915878,24.8105421296,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  19:00:00,293.094894886,25.9652915878,18.9096087764,0.0,41.9242800987,36.8599292233,10.5046274897,0.0,9.34,1.1646274897
 08/25  20:00:00,278.444883151,25.9652915878,15.6536966036,0.0,34.9369000822,32.3179380704,9.3370480419,0.0,8.1725,1.16454804191
 08/25  21:00:00,203.94586007,25.9652915878,17.5553507933,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,134.957996948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933183585,0.0,2.335,1.16433183585
 08/25  23:00:00,162.437687747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,143.77319193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,131.579823863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  02:00:00,130.122904618,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915534505,0.0,1.75125,1.164284505
 08/26  03:00:00,129.762862864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,137.891894716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  05:00:00,137.129575238,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154903843,0.0,1.75125,1.1642403843
 08/26  06:00:00,181.386290037,25.9652915878,7.06456420416,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,187.749764827,25.9652915878,4.69938905744,0.0,6.98738001645,14.1499734587,4.07325110738,0.550751107382,3.5025,0.02
 08/26  08:00:00,249.401113166,25.9652915878,6.69427338255,0.0,20.9621400493,23.2339557645,7.001994362,0.0,5.8375,1.164494362
 08/26  09:00:00,279.082642432,25.9652915878,11.102558192,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/26  10:00:00,307.810305413,25.9652915878,13.581826001,0.0,62.886420148,41.4019203762,11.6723014723,0.0,10.5075,1.16480147227
 08/26  11:00:00,327.804017135,25.9652915878,15.8923192984,0.0,62.886420148,41.4019203762,11.6724151019,0.0,10.5075,1.1649151019
 08/26  12:00:00,327.839125475,25.9652915878,18.5282518473,0.0,62.886420148,41.4019203762,11.6723726417,0.0,10.5075,1.16487264168
 08/26  13:00:00,338.67216465,25.9652915878,24.5888903354,0.0,62.886420148,41.4019203762,11.672526017,0.0,10.5075,1.16502601701
 08/26  14:00:00,335.297898019,25.9652915878,27.6074523775,0.0,62.886420148,41.4019203762,11.6722418478,0.0,10.5075,1.1647418478
 08/26  15:00:00,325.99964485,25.9652915878,26.4179907444,0.0,62.886420148,41.4019203762,11.6722192459,0.0,10.5075,1.1647192459
 08/26  16:00:00,322.05399126,25.9652915878,24.6742988362,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  17:00:00,316.483928897,25.9652915878,20.6803285912,0.0,62.886420148,41.4019203762,11.6723406644,0.0,10.5075,1.16484066443
 08/26  18:00:00,289.560082387,25.9652915878,14.8710353859,0.0,34.9369000822,32.3179380704,9.52196676214,0.184706244245,8.1725,1.16476051789
 08/26  19:00:00,248.247984689,25.9652915878,11.4512559908,0.0,20.9621400493,23.2339557645,6.17430986897,0.316809868972,5.8375,0.02
 08/26  20:00:00,246.717129288,25.9652915878,10.5268104089,0.0,20.9621400493,23.2339557645,7.00205796351,0.0,5.8375,1.16455796351
 08/26  21:00:00,185.47269076,25.9652915878,9.13359183552,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,131.780173773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566283698,0.0,1.75125,1.16441283698
 08/26  23:00:00,159.35957784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,140.27864489,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155591084,0.0,1.75125,1.1643091084
 08/27  01:00:00,129.837239931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,128.774103658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,128.741314164,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549833288,0.0,1.75125,1.16424833288
 08/27  04:00:00,137.245321328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,136.860120979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,180.552459433,25.9652915878,6.10822573141,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  07:00:00,188.682927289,25.9652915878,4.50634497085,0.0,6.98738001645,14.1499734587,5.20741040453,0.54058919025,3.5025,1.16432121428
 08/27  08:00:00,221.470591514,25.9652915878,4.65984747873,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,203.526492245,25.9652915878,4.94671890388,0.0,6.98738001645,14.1499734587,4.66684142122,0.0,3.5025,1.16434142122
 08/27  10:00:00,239.072604865,25.9652915878,9.06903993324,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,261.297386826,25.9652915878,10.3194624294,0.0,27.9495200658,27.7759469175,8.16955203716,0.0,7.005,1.16455203716
 08/27  12:00:00,289.650597024,25.9652915878,15.1029680441,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  13:00:00,297.837879473,25.9652915878,17.7583079869,0.0,41.9242800987,36.8599292233,10.5045731072,0.0,9.34,1.16457310722
 08/27  14:00:00,295.613097075,25.9652915878,23.2840538091,0.0,41.9242800987,36.8599292233,10.5046507383,0.0,9.34,1.1646507383
 08/27  15:00:00,294.322674147,25.9652915878,27.2127675359,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  16:00:00,297.555231994,25.9652915878,30.3014001404,0.0,41.9242800987,36.8599292233,10.5046558175,0.0,9.34,1.16465581754
 08/27  17:00:00,263.501830302,25.9652915878,26.3201590477,0.0,27.9495200658,27.7759469175,8.16957831977,0.0,7.005,1.16457831977
 08/27  18:00:00,255.640217039,25.9652915878,17.3441102368,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  19:00:00,242.280311361,25.9652915878,14.5784498278,0.0,13.9747600329,18.6919646116,5.83455110245,0.0,4.67,1.16455110245
 08/27  20:00:00,238.085875281,25.9652915878,12.5039813215,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  21:00:00,209.918252072,25.9652915878,16.5692004988,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,132.877871143,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558219783,0.0,1.75125,1.16433219783
 08/27  23:00:00,160.009110901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,141.214493402,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,133.109879159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926272429,0.0,2.335,1.16426272429
 08/28  02:00:00,131.303113432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,130.375490494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,137.709049817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922341182,0.0,2.335,1.16422341182
 08/28  05:00:00,137.180529858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,193.59580954,25.9652915878,6.35481283348,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,201.28173222,25.9652915878,4.92307225344,0.0,13.9747600329,18.6919646116,5.69174459722,1.00174459722,4.67,0.02
 08/28  08:00:00,278.877325904,25.9652915878,8.51784320323,0.0,34.9369000822,32.3179380704,9.33701573821,0.0,8.1725,1.16451573821
 08/28  09:00:00,313.435952076,25.9652915878,12.2218516616,0.0,62.886420148,41.4019203762,11.6720997343,0.0,10.5075,1.16459973432
 08/28  10:00:00,311.755709943,25.9652915878,13.3744648401,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  11:00:00,328.855850658,25.9652915878,15.4486321045,0.0,62.886420148,41.4019203762,11.6723364036,0.0,10.5075,1.16483640362
 08/28  12:00:00,327.826381686,25.9652915878,18.3116079749,0.0,62.886420148,41.4019203762,11.6725321782,0.0,10.5075,1.16503217824
 08/28  13:00:00,339.637687953,25.9652915878,25.1171971026,0.0,62.886420148,41.4019203762,11.6724736407,0.0,10.5075,1.16497364065
 08/28  14:00:00,338.83750912,25.9652915878,30.3064652911,0.0,62.886420148,41.4019203762,11.6724166417,0.0,10.5075,1.16491664175
 08/28  15:00:00,335.054087143,25.9652915878,33.7405538206,0.0,62.886420148,41.4019203762,11.6723185231,0.0,10.5075,1.16481852309
 08/28  16:00:00,336.713281448,25.9652915878,35.3522279891,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  17:00:00,333.650094012,25.9652915878,33.3568579819,0.0,62.886420148,41.4019203762,11.6723068226,0.0,10.5075,1.16480682257
 08/28  18:00:00,320.048796984,25.9652915878,26.8785237582,0.0,41.9242800987,36.8599292233,10.504695272,0.0,9.34,1.16469527204
 08/28  19:00:00,305.941279527,25.9652915878,21.4649375028,0.0,41.9242800987,36.8599292233,10.5045855898,0.0,9.34,1.16458558978
 08/28  20:00:00,289.558570681,25.9652915878,17.1452363585,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/28  21:00:00,214.274075232,25.9652915878,20.7414625035,0.0,13.9747600329,18.6919646116,5.83444016546,0.0,4.67,1.16444016546
 08/28  22:00:00,135.409746528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,162.64417945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,143.595360276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923556144,0.0,2.335,1.16423556144
 08/29  01:00:00,132.938537282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,131.076677368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,130.155657928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,156.814042297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921381415,0.0,2.335,1.16421381415
 08/29  05:00:00,156.234155887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,211.446097502,25.9652915878,5.07889534024,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  07:00:00,207.90827844,25.9652915878,3.40455332821,0.0,13.9747600329,18.6919646116,7.20909934595,1.37470726027,4.67,1.16439208568
 08/29  08:00:00,273.597799839,25.9652915878,6.70196303671,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  09:00:00,310.004714803,25.9652915878,11.1640366577,0.0,62.886420148,41.4019203762,11.6721410093,0.0,10.5075,1.16464100929
 08/29  10:00:00,310.213107239,25.9652915878,12.9357076939,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  11:00:00,329.505936651,25.9652915878,15.595399762,0.0,62.886420148,41.4019203762,11.6725158623,0.0,10.5075,1.16501586229
 08/29  12:00:00,328.27495183,25.9652915878,19.2743408946,0.0,62.886420148,41.4019203762,11.6724951741,0.0,10.5075,1.16499517407
 08/29  13:00:00,340.081885602,25.9652915878,26.3231408225,0.0,62.886420148,41.4019203762,11.672440487,0.0,10.5075,1.16494048697
 08/29  14:00:00,338.327236851,25.9652915878,31.2091627247,0.0,62.886420148,41.4019203762,11.6724141081,0.0,10.5075,1.16491410812
 08/29  15:00:00,334.164870942,25.9652915878,34.148256499,0.0,62.886420148,41.4019203762,11.6723303738,0.0,10.5075,1.16483037383
 08/29  16:00:00,334.987056087,25.9652915878,35.1822292439,0.0,62.886420148,41.4019203762,11.6723023933,0.0,10.5075,1.1648023933
 08/29  17:00:00,331.745634428,25.9652915878,33.0795978445,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,318.839379189,25.9652915878,27.0539470204,0.0,41.9242800987,36.8599292233,10.5047173182,0.0,9.34,1.16471731819
 08/29  19:00:00,296.082783174,25.9652915878,21.982196473,0.0,41.9242800987,36.8599292233,10.5046300994,0.0,9.34,1.16463009942
 08/29  20:00:00,278.972189657,25.9652915878,16.8186379659,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  21:00:00,204.917506026,25.9652915878,18.987191084,0.0,13.9747600329,18.6919646116,5.8345154539,0.0,4.67,1.1645154539
 08/29  22:00:00,133.834027431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,161.526284827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928509187,0.0,2.335,1.16428509187
 08/29  24:00:00,142.755870195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,132.410045137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,131.048181026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,130.424573403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992158718,0.0,2.335,1.1642158718
 08/30  04:00:00,138.118289908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,137.377723242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,193.427816365,25.9652915878,6.5224615452,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  07:00:00,199.583474625,25.9652915878,4.75436875708,0.0,13.9747600329,18.6919646116,6.37331330241,0.538916114462,4.67,1.16439718795
 08/30  08:00:00,276.672186988,25.9652915878,8.03327894287,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/30  09:00:00,311.184529653,25.9652915878,11.7036574135,0.0,62.886420148,41.4019203762,11.6721251077,0.0,10.5075,1.1646251077
 08/30  10:00:00,309.78919743,25.9652915878,12.9307787031,0.0,62.886420148,41.4019203762,11.6721489227,0.0,10.5075,1.16464892271
 08/30  11:00:00,328.351656082,25.9652915878,15.4257026709,0.0,62.886420148,41.4019203762,11.6724100601,0.0,10.5075,1.16491006006
 08/30  12:00:00,328.21871548,25.9652915878,18.81943418,0.0,62.886420148,41.4019203762,11.6724310044,0.0,10.5075,1.16493100443
 08/30  13:00:00,342.419192194,25.9652915878,27.2490392614,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  14:00:00,343.426243025,25.9652915878,33.8088954703,0.0,62.886420148,41.4019203762,11.6724235878,0.0,10.5075,1.16492358785
 08/30  15:00:00,341.699245153,25.9652915878,38.8313335894,0.0,62.886420148,41.4019203762,11.6723543297,0.0,10.5075,1.16485432969
 08/30  16:00:00,345.162290301,25.9652915878,41.8096459809,0.0,62.886420148,41.4019203762,11.672324674,0.0,10.5075,1.16482467401
 08/30  17:00:00,341.133250344,25.9652915878,39.333221567,0.0,62.886420148,41.4019203762,11.6723112893,0.0,10.5075,1.16481128932
 08/30  18:00:00,325.515535567,25.9652915878,31.5848581341,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  19:00:00,312.340438259,25.9652915878,24.4622527379,0.0,41.9242800987,36.8599292233,10.5046868671,0.0,9.34,1.1646868671
 08/30  20:00:00,290.352944942,25.9652915878,18.2512391497,0.0,34.9369000822,32.3179380704,9.33710895003,0.0,8.1725,1.16460895003
 08/30  21:00:00,216.864269846,25.9652915878,23.2951524371,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,135.595492719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,163.007878673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926696042,0.0,2.335,1.16426696042
 08/30  24:00:00,144.639582836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,134.650944875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,132.965693737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923964117,0.0,2.335,1.16423964117
 08/31  03:00:00,132.458588034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,140.560650221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,139.430604328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,196.301184845,25.9652915878,7.9769035758,0.0,13.9747600329,18.6919646116,5.83425012459,0.0,4.67,1.16425012459
 08/31  07:00:00,201.153578067,25.9652915878,5.26338781263,0.0,13.9747600329,18.6919646116,5.3625261501,0.672526150097,4.67,0.02
 08/31  08:00:00,279.009187577,25.9652915878,8.86221469059,0.0,34.9369000822,32.3179380704,9.33701269863,0.0,8.1725,1.16451269863
 08/31  09:00:00,316.445254446,25.9652915878,13.5099666223,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,318.026950711,25.9652915878,16.0135065805,0.0,62.886420148,41.4019203762,11.6721916727,0.0,10.5075,1.16469167275
 08/31  11:00:00,336.733986519,25.9652915878,20.3640680925,0.0,62.886420148,41.4019203762,11.6724113007,0.0,10.5075,1.16491130073
 08/31  12:00:00,340.741802125,25.9652915878,27.7982026153,0.0,62.886420148,41.4019203762,11.6724200827,0.0,10.5075,1.16492008272
 08/31  13:00:00,351.818688747,25.9652915878,35.037339982,0.0,62.886420148,41.4019203762,11.6725776609,0.0,10.5075,1.1650776609
 08/31  14:00:00,351.400966675,25.9652915878,40.3651709605,0.0,62.886420148,41.4019203762,11.6722782137,0.0,10.5075,1.16477821365
 08/31  15:00:00,348.510526055,25.9652915878,44.3041692579,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  16:00:00,350.118429889,25.9652915878,46.0094543353,0.0,62.886420148,41.4019203762,11.6723600705,0.0,10.5075,1.16486007053
 08/31  17:00:00,345.499098099,25.9652915878,42.9106686109,0.0,62.886420148,41.4019203762,11.672345048,0.0,10.5075,1.16484504797
 08/31  18:00:00,329.938761229,25.9652915878,35.0936928174,0.0,41.9242800987,36.8599292233,10.5047092429,0.0,9.34,1.16470924286
 08/31  19:00:00,317.64366874,25.9652915878,28.2714661582,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  20:00:00,293.803070257,25.9652915878,20.9161610034,0.0,34.9369000822,32.3179380704,9.33704152369,0.0,8.1725,1.16454152369
 08/31  21:00:00,218.982730629,25.9652915878,25.0335368038,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,135.695495804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938234616,0.0,2.335,1.16438234616
 08/31  23:00:00,162.746454207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,143.512196657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,132.728067183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925914298,0.0,2.335,1.16425914298
 09/01  02:00:00,130.401652781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,129.078850563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,154.829699891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,153.436065233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921535033,0.0,2.335,1.16421535033
 09/01  06:00:00,207.145570765,25.9652915878,4.1495617051,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,201.731500762,25.9652915878,2.41099922008,0.0,13.9747600329,18.6919646116,14.2621639326,9.57216393256,4.67,0.02
 09/01  08:00:00,266.471093936,25.9652915878,5.15970967293,0.0,34.9369000822,32.3179380704,10.8630949308,1.52609401945,8.1725,1.1645009114
 09/01  09:00:00,301.25740943,25.9652915878,9.02785307912,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,300.541448455,25.9652915878,10.432235848,0.0,62.886420148,41.4019203762,11.6722463707,0.0,10.5075,1.16474637066
 09/01  11:00:00,320.58915725,25.9652915878,12.012202883,0.0,62.886420148,41.4019203762,11.6724241281,0.0,10.5075,1.16492412808
 09/01  12:00:00,312.255035917,25.9652915878,12.5922997603,0.0,62.886420148,41.4019203762,11.6724207646,0.0,10.5075,1.16492076462
 09/01  13:00:00,313.705915247,25.9652915878,13.0642646162,0.0,62.886420148,41.4019203762,11.6725825287,0.0,10.5075,1.16508252871
 09/01  14:00:00,307.135110898,25.9652915878,14.3276251325,0.0,62.886420148,41.4019203762,11.6723135019,0.0,10.5075,1.1648135019
 09/01  15:00:00,306.256292697,25.9652915878,16.4664111921,0.0,62.886420148,41.4019203762,11.6722193852,0.0,10.5075,1.16471938519
 09/01  16:00:00,305.975945101,25.9652915878,16.6444608098,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,305.318715277,25.9652915878,16.3299297088,0.0,62.886420148,41.4019203762,11.672212301,0.0,10.5075,1.164712301
 09/01  18:00:00,298.001226855,25.9652915878,14.2978350525,0.0,41.9242800987,36.8599292233,10.5047697907,0.0,9.34,1.16476979068
 09/01  19:00:00,281.527695888,25.9652915878,12.8619333621,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  20:00:00,265.335220061,25.9652915878,11.1595443809,0.0,34.9369000822,32.3179380704,9.33712730756,0.0,8.1725,1.16462730756
 09/01  21:00:00,190.762738731,25.9652915878,9.04868199479,0.0,13.9747600329,18.6919646116,5.83446960506,0.0,4.67,1.16446960506
 09/01  22:00:00,130.614126455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,158.687324696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,139.321652117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921403681,0.0,2.335,1.16421403681
 09/02  01:00:00,126.470655042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,126.321829721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,125.520756922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,132.047703526,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551911363,0.0,1.75125,1.16426911363
 09/02  05:00:00,131.142366927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,170.777125794,25.9652915878,2.41772820954,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,175.487145257,25.9652915878,1.49730072029,0.0,6.98738001645,14.1499734587,19.3157664214,14.6488097523,3.5025,1.16445666909
 09/02  08:00:00,237.049955707,25.9652915878,2.80559356598,0.0,20.9621400493,23.2339557645,14.6681905912,8.81069059117,5.8375,0.02
 09/02  09:00:00,264.858227526,25.9652915878,6.28998315297,0.0,41.9242800987,36.8599292233,10.5045893997,0.0,9.34,1.16458939972
 09/02  10:00:00,294.659764704,25.9652915878,9.15626456401,0.0,62.886420148,41.4019203762,11.6722678415,0.0,10.5075,1.16476784149
 09/02  11:00:00,318.574485696,25.9652915878,11.227424611,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  12:00:00,312.095525322,25.9652915878,12.1026273662,0.0,62.886420148,41.4019203762,11.672561527,0.0,10.5075,1.16506152698
 09/02  13:00:00,314.679222596,25.9652915878,12.470907297,0.0,62.886420148,41.4019203762,11.6725083214,0.0,10.5075,1.16500832143
 09/02  14:00:00,306.669501255,25.9652915878,12.9066605352,0.0,62.886420148,41.4019203762,11.6722891263,0.0,10.5075,1.16478912632
 09/02  15:00:00,301.37006469,25.9652915878,12.8843925324,0.0,62.886420148,41.4019203762,11.6722795187,0.0,10.5075,1.16477951866
 09/02  16:00:00,300.722194386,25.9652915878,12.8591291351,0.0,62.886420148,41.4019203762,11.6722536937,0.0,10.5075,1.16475369369
 09/02  17:00:00,300.59674954,25.9652915878,12.7588641442,0.0,62.886420148,41.4019203762,11.6722116019,0.0,10.5075,1.16471160187
 09/02  18:00:00,277.000333284,25.9652915878,9.37590684566,0.0,34.9369000822,32.3179380704,8.42748196901,0.234981969009,8.1725,0.02
 09/02  19:00:00,238.532151675,25.9652915878,6.29250162129,0.0,20.9621400493,23.2339557645,7.00215850263,0.0,5.8375,1.16465850263
 09/02  20:00:00,233.83588263,25.9652915878,5.49455014402,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,175.560742497,25.9652915878,4.1030995902,0.0,6.98738001645,14.1499734587,4.6670060415,0.0,3.5025,1.1645060415
 09/02  22:00:00,127.375607265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,156.305925944,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561844951,0.0,1.75125,1.16436844951
 09/02  24:00:00,136.595041361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,126.273011112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,126.295169636,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548216974,0.0,1.75125,1.16423216974
 09/03  03:00:00,126.00125657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,133.789675144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,132.630111012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551289318,0.0,1.75125,1.16426289318
 09/03  06:00:00,170.906886275,25.9652915878,1.4645204267,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  07:00:00,177.160183517,25.9652915878,1.13250531294,0.0,6.98738001645,14.1499734587,22.7283917357,19.2058917357,3.5025,0.02
 09/03  08:00:00,209.802030284,25.9652915878,1.33201762653,0.0,6.98738001645,14.1499734587,23.428279938,18.7614418506,3.5025,1.1643380874
 09/03  09:00:00,190.921916012,25.9652915878,1.42984237704,0.0,6.98738001645,14.1499734587,18.6179148406,15.0954148406,3.5025,0.02
 09/03  10:00:00,226.958466313,25.9652915878,4.21694036593,0.0,27.9495200658,27.7759469175,8.95848561412,0.788891379279,7.005,1.16459423484
 09/03  11:00:00,250.821397111,25.9652915878,5.57189137993,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  12:00:00,276.595362466,25.9652915878,9.51237265577,0.0,41.9242800987,36.8599292233,10.5046062962,0.0,9.34,1.16460629617
 09/03  13:00:00,282.613741724,25.9652915878,11.2544861924,0.0,41.9242800987,36.8599292233,10.5045881863,0.0,9.34,1.16458818628
 09/03  14:00:00,279.738207994,25.9652915878,12.885564651,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,276.617804011,25.9652915878,13.7635759335,0.0,41.9242800987,36.8599292233,10.5046777692,0.0,9.34,1.16467776918
 09/03  16:00:00,278.127948527,25.9652915878,14.7400705756,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,249.309529906,25.9652915878,13.7940614551,0.0,27.9495200658,27.7759469175,8.16965035724,0.0,7.005,1.16465035724
 09/03  18:00:00,247.526394758,25.9652915878,10.8470289489,0.0,13.9747600329,18.6919646116,6.17519315046,0.340656746184,4.67,1.16453640427
 09/03  19:00:00,235.673467567,25.9652915878,8.793158065,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  20:00:00,228.959529975,25.9652915878,7.42736124601,0.0,13.9747600329,18.6919646116,5.83439827975,0.0,4.67,1.16439827975
 09/03  21:00:00,198.159929534,25.9652915878,7.82897173942,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,131.38910045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,159.290824498,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549077305,0.0,1.75125,1.16424077305
 09/03  24:00:00,139.320427613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,128.76459559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,127.714325076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549981014,0.0,1.75125,1.16424981014
 09/04  03:00:00,127.073351005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,134.561925221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,132.496645656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,169.993463208,25.9652915878,1.30199218332,0.0,6.98738001645,14.1499734587,5.00763366907,0.340843196819,3.5025,1.16429047225
 09/04  07:00:00,175.509118111,25.9652915878,0.982411404096,0.0,6.98738001645,14.1499734587,28.3165090007,24.7940090007,3.5025,0.02
 09/04  08:00:00,207.998092202,25.9652915878,1.14326291208,0.0,6.98738001645,14.1499734587,28.5652464368,23.8984466888,3.5025,1.16429974799
 09/04  09:00:00,189.584026936,25.9652915878,1.32360257474,0.0,6.98738001645,14.1499734587,21.0407548713,17.5182548713,3.5025,0.02
 09/04  10:00:00,228.548517964,25.9652915878,4.67531715298,0.0,27.9495200658,27.7759469175,7.68910944825,0.66410944825,7.005,0.02
 09/04  11:00:00,252.988669051,25.9652915878,6.31755554775,0.0,27.9495200658,27.7759469175,8.16963347663,0.0,7.005,1.16463347663
 09/04  12:00:00,281.27057768,25.9652915878,11.0904550408,0.0,41.9242800987,36.8599292233,10.5046362384,0.0,9.34,1.16463623837
 09/04  13:00:00,287.698255406,25.9652915878,12.7613463539,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  14:00:00,283.046709174,25.9652915878,14.1110377477,0.0,41.9242800987,36.8599292233,10.5045895907,0.0,9.34,1.16458959069
 09/04  15:00:00,282.566415681,25.9652915878,16.1713260391,0.0,41.9242800987,36.8599292233,10.5047073789,0.0,9.34,1.16470737895
 09/04  16:00:00,285.792361441,25.9652915878,18.6349324435,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  17:00:00,250.422557331,25.9652915878,14.7130827614,0.0,27.9495200658,27.7759469175,8.1696782669,0.0,7.005,1.1646782669
 09/04  18:00:00,242.937903655,25.9652915878,9.90114678166,0.0,13.9747600329,18.6919646116,6.33059750369,1.64059750369,4.67,0.02
 09/04  19:00:00,231.613954013,25.9652915878,8.05166528308,0.0,13.9747600329,18.6919646116,6.31967469773,0.485104432069,4.67,1.16457026566
 09/04  20:00:00,225.28398442,25.9652915878,6.69563106322,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  21:00:00,194.017931774,25.9652915878,6.22889854148,0.0,13.9747600329,18.6919646116,5.83442783352,0.0,4.67,1.16442783352
 09/04  22:00:00,128.175150785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,155.93680808,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551231466,0.0,1.75125,1.16426231466
 09/04  24:00:00,136.200768752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,128.423113238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,128.370551973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,128.134683816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992513281,0.0,2.335,1.1642513281
 09/05  04:00:00,155.706042314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,155.840440758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,209.721529565,25.9652915878,3.46321063214,0.0,13.9747600329,18.6919646116,5.83421000243,0.0,4.67,1.16421000243
 09/05  07:00:00,208.686880821,25.9652915878,2.47430059122,0.0,13.9747600329,18.6919646116,8.44417497116,3.75417497116,4.67,0.02
 09/05  08:00:00,273.720825588,25.9652915878,6.02820557742,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,308.018054773,25.9652915878,10.1027439077,0.0,62.886420148,41.4019203762,11.6721026442,0.0,10.5075,1.16460264421
 09/05  10:00:00,310.776435419,25.9652915878,12.6803762611,0.0,62.886420148,41.4019203762,11.6722035807,0.0,10.5075,1.16470358072
 09/05  11:00:00,329.311754846,25.9652915878,15.1418447203,0.0,62.886420148,41.4019203762,11.6724751774,0.0,10.5075,1.16497517735
 09/05  12:00:00,326.560314077,25.9652915878,16.4641551401,0.0,62.886420148,41.4019203762,11.672504376,0.0,10.5075,1.16500437598
 09/05  13:00:00,332.076499877,25.9652915878,18.7093934544,0.0,62.886420148,41.4019203762,11.672450093,0.0,10.5075,1.16495009301
 09/05  14:00:00,324.128299117,25.9652915878,19.4921404313,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  15:00:00,321.039100831,25.9652915878,22.8296207304,0.0,62.886420148,41.4019203762,11.6722680477,0.0,10.5075,1.1647680477
 09/05  16:00:00,322.091214795,25.9652915878,23.9891601829,0.0,62.886420148,41.4019203762,11.6722429858,0.0,10.5075,1.16474298579
 09/05  17:00:00,317.675953459,25.9652915878,21.1505616222,0.0,62.886420148,41.4019203762,11.6722343698,0.0,10.5075,1.16473436982
 09/05  18:00:00,306.920522424,25.9652915878,16.7638720648,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  19:00:00,291.556731073,25.9652915878,15.1783442248,0.0,41.9242800987,36.8599292233,10.5046511081,0.0,9.34,1.16465110814
 09/05  20:00:00,273.782237776,25.9652915878,12.665455308,0.0,34.9369000822,32.3179380704,9.33708204394,0.0,8.1725,1.16458204394
 09/05  21:00:00,195.01248273,25.9652915878,10.3188164726,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,133.117809754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937062593,0.0,2.335,1.16437062593
 09/05  23:00:00,159.256035815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,138.8699194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,128.830748772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,128.825829734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922709256,0.0,2.335,1.16422709256
 09/06  03:00:00,128.452148247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,136.593425875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,136.677727264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924482697,0.0,2.335,1.16424482697
 09/06  06:00:00,189.742200054,25.9652915878,3.90944679718,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,196.120294577,25.9652915878,2.71100628763,0.0,13.9747600329,18.6919646116,6.74239904022,2.05239904022,4.67,0.02
 09/06  08:00:00,277.611445167,25.9652915878,7.65321798798,0.0,34.9369000822,32.3179380704,9.33702589967,0.0,8.1725,1.16452589967
 09/06  09:00:00,317.469054256,25.9652915878,13.1397654932,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  10:00:00,320.432023412,25.9652915878,16.1842858896,0.0,62.886420148,41.4019203762,11.6721648708,0.0,10.5075,1.16466487079
 09/06  11:00:00,338.63255967,25.9652915878,20.3673453486,0.0,62.886420148,41.4019203762,11.6723514441,0.0,10.5075,1.16485144412
 09/06  12:00:00,340.346177542,25.9652915878,26.7190118809,0.0,62.886420148,41.4019203762,11.6725754174,0.0,10.5075,1.16507541743
 09/06  13:00:00,350.1715717,25.9652915878,32.5792126478,0.0,62.886420148,41.4019203762,11.6725251673,0.0,10.5075,1.16502516729
 09/06  14:00:00,348.021713677,25.9652915878,37.5034009658,0.0,62.886420148,41.4019203762,11.672260517,0.0,10.5075,1.16476051702
 09/06  15:00:00,344.710106918,25.9652915878,41.1590325983,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  16:00:00,343.450468168,25.9652915878,40.6713566597,0.0,62.886420148,41.4019203762,11.6723613824,0.0,10.5075,1.16486138243
 09/06  17:00:00,339.927052362,25.9652915878,38.2898081279,0.0,62.886420148,41.4019203762,11.6723513074,0.0,10.5075,1.16485130736
 09/06  18:00:00,327.183808235,25.9652915878,32.3319148955,0.0,41.9242800987,36.8599292233,10.5047354045,0.0,9.34,1.16473540446
 09/06  19:00:00,315.384290324,25.9652915878,26.1003560704,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,289.174632607,25.9652915878,17.9303993409,0.0,34.9369000822,32.3179380704,9.33709755057,0.0,8.1725,1.16459755057
 09/06  21:00:00,213.357032376,25.9652915878,20.4613198261,0.0,13.9747600329,18.6919646116,5.83444381299,0.0,4.67,1.16444381299
 09/06  22:00:00,135.020799898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
