Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  23:00:00,162.109929272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,143.52197361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,133.191649136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926641721,0.0,2.335,1.16426641721
 09/07  02:00:00,130.988635361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,130.245212942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,138.341493621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923270942,0.0,2.335,1.16423270942
 09/07  05:00:00,136.714080842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,190.240337971,25.9652915878,5.00701326784,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,195.315813044,25.9652915878,3.17901769847,0.0,13.9747600329,18.6919646116,9.47926191749,3.64487651204,4.67,1.16438540545
 09/07  08:00:00,270.42144948,25.9652915878,5.87241726362,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  09:00:00,311.763613516,25.9652915878,12.0919433666,0.0,62.886420148,41.4019203762,11.6721258048,0.0,10.5075,1.16462580484
 09/07  10:00:00,318.181296323,25.9652915878,15.7430031063,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  11:00:00,338.943472486,25.9652915878,20.9568340046,0.0,62.886420148,41.4019203762,11.672447533,0.0,10.5075,1.16494753299
 09/07  12:00:00,344.558335842,25.9652915878,29.7995532045,0.0,62.886420148,41.4019203762,11.6724391579,0.0,10.5075,1.16493915794
 09/07  13:00:00,356.337443345,25.9652915878,37.188752079,0.0,62.886420148,41.4019203762,11.6723958654,0.0,10.5075,1.16489586545
 09/07  14:00:00,352.543263892,25.9652915878,40.3863494016,0.0,62.886420148,41.4019203762,11.6723805752,0.0,10.5075,1.16488057523
 09/07  15:00:00,346.954346637,25.9652915878,43.0809522106,0.0,62.886420148,41.4019203762,11.6723070524,0.0,10.5075,1.16480705244
 09/07  16:00:00,345.632670851,25.9652915878,42.8463246203,0.0,62.886420148,41.4019203762,11.6722902014,0.0,10.5075,1.16479020139
 09/07  17:00:00,343.035144587,25.9652915878,40.8313905989,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  18:00:00,331.209235753,25.9652915878,35.3230091048,0.0,41.9242800987,36.8599292233,10.5047152088,0.0,9.34,1.16471520884
 09/07  19:00:00,317.407335774,25.9652915878,27.6880881868,0.0,41.9242800987,36.8599292233,10.5046372033,0.0,9.34,1.16463720335
 09/07  20:00:00,291.333938765,25.9652915878,19.1382017922,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,217.605222261,25.9652915878,23.7676362391,0.0,13.9747600329,18.6919646116,5.83453042153,0.0,4.67,1.16453042153
 09/07  22:00:00,135.224928189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,162.043360847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930311947,0.0,2.335,1.16430311947
 09/07  24:00:00,142.539585672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,131.436559898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,129.243536337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,129.061206534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923614025,0.0,2.335,1.16423614025
 09/08  04:00:00,155.324837668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,153.713184269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,207.111982106,25.9652915878,3.92180185144,0.0,13.9747600329,18.6919646116,5.83419587832,0.0,4.67,1.16419587832
 09/08  07:00:00,206.194410954,25.9652915878,2.35143107803,0.0,13.9747600329,18.6919646116,15.8968497265,11.2068497265,4.67,0.02
 09/08  08:00:00,270.150193816,25.9652915878,5.83429812803,0.0,34.9369000822,32.3179380704,8.94611156647,0.753611566475,8.1725,0.02
 09/08  09:00:00,310.043980736,25.9652915878,11.4246813657,0.0,62.886420148,41.4019203762,11.6721638699,0.0,10.5075,1.16466386988
 09/08  10:00:00,314.09807462,25.9652915878,14.5590654809,0.0,62.886420148,41.4019203762,11.6721996022,0.0,10.5075,1.16469960221
 09/08  11:00:00,335.618899967,25.9652915878,18.703907558,0.0,62.886420148,41.4019203762,11.672477268,0.0,10.5075,1.164977268
 09/08  12:00:00,338.817801685,25.9652915878,26.2015617884,0.0,62.886420148,41.4019203762,11.6725112652,0.0,10.5075,1.16501126524
 09/08  13:00:00,349.964165599,25.9652915878,32.9017666091,0.0,62.886420148,41.4019203762,11.6724612258,0.0,10.5075,1.16496122576
 09/08  14:00:00,344.379333791,25.9652915878,35.1842607749,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  15:00:00,336.955830782,25.9652915878,36.1612835105,0.0,62.886420148,41.4019203762,11.6722823222,0.0,10.5075,1.1647823222
 09/08  16:00:00,337.139195098,25.9652915878,36.8193191668,0.0,62.886420148,41.4019203762,11.6722613653,0.0,10.5075,1.16476136529
 09/08  17:00:00,336.603023158,25.9652915878,36.4674551672,0.0,62.886420148,41.4019203762,11.6722569683,0.0,10.5075,1.16475696832
 09/08  18:00:00,323.225823393,25.9652915878,30.0278837774,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/08  19:00:00,300.842610567,25.9652915878,23.1069889935,0.0,41.9242800987,36.8599292233,10.5046772073,0.0,9.34,1.16467720728
 09/08  20:00:00,278.94927501,25.9652915878,17.08003177,0.0,34.9369000822,32.3179380704,9.33711164029,0.0,8.1725,1.16461164029
 09/08  21:00:00,206.547400659,25.9652915878,20.210374453,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,133.580180642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931418224,0.0,2.335,1.16431418224
 09/08  23:00:00,160.587151466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,141.211129208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,128.042047642,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556024379,0.0,1.75125,1.16431024379
 09/09  02:00:00,126.478777488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,125.517148143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,133.050645541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,131.419401419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550258358,0.0,1.75125,1.16425258358
 09/09  06:00:00,170.590687573,25.9652915878,2.44546647276,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  07:00:00,178.912997564,25.9652915878,1.5324236849,0.0,6.98738001645,14.1499734587,21.591920022,16.9249960623,3.5025,1.16442395972
 09/09  08:00:00,237.064376712,25.9652915878,2.81565018261,0.0,20.9621400493,23.2339557645,16.9819822065,11.1244822065,5.8375,0.02
 09/09  09:00:00,274.143269844,25.9652915878,9.0731256475,0.0,41.9242800987,36.8599292233,10.5045695795,0.0,9.34,1.16456957946
 09/09  10:00:00,312.277496116,25.9652915878,14.6997792176,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  11:00:00,337.692749766,25.9652915878,19.8224075869,0.0,62.886420148,41.4019203762,11.6723546522,0.0,10.5075,1.16485465222
 09/09  12:00:00,342.319749836,25.9652915878,28.3157704217,0.0,62.886420148,41.4019203762,11.6725297884,0.0,10.5075,1.16502978838
 09/09  13:00:00,351.927764106,25.9652915878,34.1225316889,0.0,62.886420148,41.4019203762,11.6724891364,0.0,10.5075,1.16498913644
 09/09  14:00:00,347.45078439,25.9652915878,37.1246823671,0.0,62.886420148,41.4019203762,11.6722466227,0.0,10.5075,1.16474662272
 09/09  15:00:00,317.878406678,25.9652915878,23.7192988961,0.0,62.886420148,41.4019203762,11.6722439508,0.0,10.5075,1.16474395079
 09/09  16:00:00,304.831215156,25.9652915878,16.2192460528,0.0,62.886420148,41.4019203762,12.0276866829,0.355461847311,10.5075,1.16472483559
 09/09  17:00:00,303.30531598,25.9652915878,15.5459303564,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  18:00:00,281.448846893,25.9652915878,12.3896647495,0.0,34.9369000822,32.3179380704,10.0162462591,0.678914365526,8.1725,1.1648318936
 09/09  19:00:00,244.683502185,25.9652915878,9.36613784565,0.0,20.9621400493,23.2339557645,7.31805875454,0.315942259346,5.8375,1.16461649519
 09/09  20:00:00,240.426136813,25.9652915878,8.30401252512,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  21:00:00,180.127926819,25.9652915878,6.40674575911,0.0,6.98738001645,14.1499734587,4.66693040449,0.0,3.5025,1.16443040449
 09/09  22:00:00,128.635611866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  23:00:00,156.971643688,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561099448,0.0,1.75125,1.16436099448
 09/09  24:00:00,137.601067824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,126.825518811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,126.291211495,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551603167,0.0,1.75125,1.16426603167
 09/10  03:00:00,125.997064203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,133.906296955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,133.214583712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,172.52329948,25.9652915878,2.0939027976,0.0,6.98738001645,14.1499734587,4.66679200405,0.0,3.5025,1.16429200405
 09/10  07:00:00,183.260513896,25.9652915878,1.52214818787,0.0,6.98738001645,14.1499734587,16.1874009242,12.6649009242,3.5025,0.02
 09/10  08:00:00,213.884730074,25.9652915878,1.80243393563,0.0,6.98738001645,14.1499734587,12.4515915048,8.92909150481,3.5025,0.02
 09/10  09:00:00,196.609987792,25.9652915878,2.00811464763,0.0,6.98738001645,14.1499734587,8.06527174581,3.39840393478,3.5025,1.16436781103
 09/10  10:00:00,235.090187594,25.9652915878,6.81225846341,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  11:00:00,256.413576991,25.9652915878,7.94392310232,0.0,27.9495200658,27.7759469175,8.16959681561,0.0,7.005,1.16459681561
 09/10  12:00:00,280.680905583,25.9652915878,11.3441421823,0.0,41.9242800987,36.8599292233,10.5046077053,0.0,9.34,1.16460770527
 09/10  13:00:00,286.125191184,25.9652915878,12.7051243353,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  14:00:00,280.961450681,25.9652915878,14.2644091554,0.0,41.9242800987,36.8599292233,10.5045684658,0.0,9.34,1.16456846577
 09/10  15:00:00,279.691842411,25.9652915878,15.8535280381,0.0,41.9242800987,36.8599292233,10.5046952732,0.0,9.34,1.16469527323
 09/10  16:00:00,280.863968752,25.9652915878,16.6148650276,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,249.315879456,25.9652915878,14.7230836002,0.0,27.9495200658,27.7759469175,8.16967383481,0.0,7.005,1.16467383481
 09/10  18:00:00,247.930439361,25.9652915878,11.8781447228,0.0,13.9747600329,18.6919646116,5.01344659313,0.323446593129,4.67,0.02
 09/10  19:00:00,236.81665944,25.9652915878,8.96175160619,0.0,13.9747600329,18.6919646116,6.67078093889,0.836209155705,4.67,1.16457178319
 09/10  20:00:00,222.831609503,25.9652915878,6.4513445345,0.0,13.9747600329,18.6919646116,4.8237424467,0.1337424467,4.67,0.02
 09/10  21:00:00,193.146366856,25.9652915878,6.16641364906,0.0,13.9747600329,18.6919646116,5.83443417281,0.0,4.67,1.16443417281
 09/10  22:00:00,127.791513004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,156.353894303,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552111261,0.0,1.75125,1.16427111261
 09/10  24:00:00,136.924029739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,128.289289978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,127.163823395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,126.564111107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991997928,0.0,2.335,1.1641997928
 09/11  04:00:00,134.255925113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,133.544294987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,184.132378372,25.9652915878,2.42069364143,0.0,13.9747600329,18.6919646116,5.83422340084,0.0,4.67,1.16422340084
 09/11  07:00:00,191.961423446,25.9652915878,1.54680077242,0.0,13.9747600329,18.6919646116,23.5289495013,18.8389495013,4.67,0.02
 09/11  08:00:00,264.718458758,25.9652915878,3.9088837931,0.0,34.9369000822,32.3179380704,17.0066675169,8.81416751687,8.1725,0.02
 09/11  09:00:00,299.277250504,25.9652915878,7.65267463348,0.0,62.886420148,41.4019203762,11.672127438,0.0,10.5075,1.16462743801
 09/11  10:00:00,303.671144163,25.9652915878,10.9573414688,0.0,62.886420148,41.4019203762,11.6722379447,0.0,10.5075,1.16473794473
 09/11  11:00:00,326.135126194,25.9652915878,13.8723703274,0.0,62.886420148,41.4019203762,11.672522013,0.0,10.5075,1.16502201302
 09/11  12:00:00,322.508716744,25.9652915878,15.4208041975,0.0,62.886420148,41.4019203762,11.6725610703,0.0,10.5075,1.16506107026
 09/11  13:00:00,329.496931522,25.9652915878,18.49545686,0.0,62.886420148,41.4019203762,11.6725155826,0.0,10.5075,1.16501558255
 09/11  14:00:00,328.152006987,25.9652915878,24.3824347059,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  15:00:00,329.072596343,25.9652915878,29.7501898313,0.0,62.886420148,41.4019203762,11.6723401828,0.0,10.5075,1.1648401828
 09/11  16:00:00,326.508142726,25.9652915878,28.6180463546,0.0,62.886420148,41.4019203762,11.6723235797,0.0,10.5075,1.1648235797
 09/11  17:00:00,315.527494173,25.9652915878,21.6156047098,0.0,62.886420148,41.4019203762,11.6723236988,0.0,10.5075,1.16482369878
 09/11  18:00:00,301.081714132,25.9652915878,15.1570586033,0.0,41.9242800987,36.8599292233,10.5047001055,0.0,9.34,1.16470010551
 09/11  19:00:00,297.880281468,25.9652915878,13.9679653969,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  20:00:00,277.233454574,25.9652915878,12.1496703378,0.0,34.9369000822,32.3179380704,9.3371859384,0.0,8.1725,1.1646859384
 09/11  21:00:00,198.128889093,25.9652915878,9.64962241269,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,131.557732308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936122685,0.0,2.335,1.16436122685
 09/11  23:00:00,158.507253752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,139.20889572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,129.329608286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920453568,0.0,2.335,1.16420453568
 09/12  02:00:00,128.556558503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,127.338886787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,153.106496353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,152.870568937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923005115,0.0,2.335,1.16423005115
 09/12  06:00:00,205.849583138,25.9652915878,2.96956982819,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  07:00:00,205.443311628,25.9652915878,1.84833695128,0.0,13.9747600329,18.6919646116,20.1651289689,15.4751289689,4.67,0.02
 09/12  08:00:00,267.913145744,25.9652915878,4.59509916047,0.0,34.9369000822,32.3179380704,12.190423038,2.85339348694,8.1725,1.16452955109
 09/12  09:00:00,303.809551175,25.9652915878,8.90381179304,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  10:00:00,304.892502783,25.9652915878,11.1553407121,0.0,62.886420148,41.4019203762,11.6722940916,0.0,10.5075,1.1647940916
 09/12  11:00:00,325.562291003,25.9652915878,13.5556397575,0.0,62.886420148,41.4019203762,11.6724916535,0.0,10.5075,1.16499165351
 09/12  12:00:00,319.835045459,25.9652915878,14.6413102075,0.0,62.886420148,41.4019203762,11.6725050511,0.0,10.5075,1.16500505113
 09/12  13:00:00,329.451944915,25.9652915878,19.5007617089,0.0,62.886420148,41.4019203762,11.6724667082,0.0,10.5075,1.16496670818
 09/12  14:00:00,331.57391371,25.9652915878,27.5993405661,0.0,62.886420148,41.4019203762,11.6724285093,0.0,10.5075,1.16492850934
 09/12  15:00:00,329.053628454,25.9652915878,30.4972495779,0.0,62.886420148,41.4019203762,11.6723478834,0.0,10.5075,1.16484788335
 09/12  16:00:00,329.195425531,25.9652915878,31.05623525,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,326.905047934,25.9652915878,29.6714454986,0.0,62.886420148,41.4019203762,11.6723562942,0.0,10.5075,1.16485629423
 09/12  18:00:00,314.980573426,25.9652915878,24.3678573743,0.0,41.9242800987,36.8599292233,10.504761848,0.0,9.34,1.16476184798
 09/12  19:00:00,296.022616543,25.9652915878,17.8140540096,0.0,41.9242800987,36.8599292233,10.5046678339,0.0,9.34,1.1646678339
 09/12  20:00:00,272.427351118,25.9652915878,14.0141504636,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  21:00:00,199.611841938,25.9652915878,14.9808238276,0.0,13.9747600329,18.6919646116,5.8345355081,0.0,4.67,1.1645355081
 09/12  22:00:00,132.456868485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  23:00:00,159.334211267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,139.155839758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920807062,0.0,2.335,1.16420807062
 09/13  01:00:00,127.19396087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  02:00:00,125.306597784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,124.392547742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919192972,0.0,2.335,1.16419192972
 09/13  04:00:00,131.317933598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,129.08887946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,180.030406981,25.9652915878,1.86340791835,0.0,13.9747600329,18.6919646116,5.22546116418,0.535461164181,4.67,0.02
 09/13  07:00:00,186.042167143,25.9652915878,1.18536758599,0.0,13.9747600329,18.6919646116,38.8828503828,33.0484364857,4.67,1.1644138971
 09/13  08:00:00,260.2596159,25.9652915878,3.3326873702,0.0,34.9369000822,32.3179380704,22.7285432112,14.5360432112,8.1725,0.02
 09/13  09:00:00,295.263337762,25.9652915878,6.34370544065,0.0,62.886420148,41.4019203762,11.6721394014,0.0,10.5075,1.16463940142
 09/13  10:00:00,292.973304788,25.9652915878,7.73170006225,0.0,62.886420148,41.4019203762,11.6722795533,0.0,10.5075,1.16477955335
 09/13  11:00:00,314.500907769,25.9652915878,9.22554380317,0.0,62.886420148,41.4019203762,11.6724027732,0.0,10.5075,1.1649027732
 09/13  12:00:00,301.730318074,25.9652915878,10.0470281336,0.0,62.886420148,41.4019203762,11.6724457253,0.0,10.5075,1.16494572532
 09/13  13:00:00,298.289898112,25.9652915878,11.1673547747,0.0,62.886420148,41.4019203762,11.6724035436,0.0,10.5075,1.16490354362
 09/13  14:00:00,287.097925238,25.9652915878,11.5668035165,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  15:00:00,282.757447503,25.9652915878,13.0018870396,0.0,62.886420148,41.4019203762,11.6722302135,0.0,10.5075,1.16473021348
 09/13  16:00:00,283.800354058,25.9652915878,13.7553787914,0.0,62.886420148,41.4019203762,11.6722169461,0.0,10.5075,1.16471694613
 09/13  17:00:00,282.501018255,25.9652915878,13.1737831376,0.0,62.886420148,41.4019203762,11.6724025117,0.0,10.5075,1.16490251167
 09/13  18:00:00,274.383124913,25.9652915878,10.5414020792,0.0,41.9242800987,36.8599292233,9.69693431209,0.33693431209,9.34,0.02
 09/13  19:00:00,266.879847122,25.9652915878,8.76117962556,0.0,41.9242800987,36.8599292233,10.828729202,0.324082510443,9.34,1.16464669156
 09/13  20:00:00,239.804133545,25.9652915878,6.66435785077,0.0,34.9369000822,32.3179380704,9.33708761844,0.0,8.1725,1.16458761844
 09/13  21:00:00,171.082142024,25.9652915878,3.83006546274,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,111.115649327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938076839,0.0,2.335,1.16438076839
 09/13  23:00:00,140.946255612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,115.614753141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,106.007367013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,104.367318921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923915326,0.0,2.335,1.16423915326
 09/14  03:00:00,102.8777077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,108.812048636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,107.465689511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919699247,0.0,2.335,1.16419699247
 09/14  06:00:00,157.842364225,25.9652915878,0.157175891278,0.0,13.9747600329,18.6919646116,80.9112079086,76.2212079086,4.67,0.02
 09/14  07:00:00,162.426147292,25.9652915878,0.10317186055,0.0,13.9747600329,18.6919646116,113.078622119,108.388622119,4.67,0.02
 09/14  08:00:00,238.013247537,25.9652915878,1.11040024757,0.0,34.9369000822,32.3179380704,88.8585200011,79.5215832685,8.1725,1.16443673265
 09/14  09:00:00,273.94849343,25.9652915878,3.14875037358,0.0,62.886420148,41.4019203762,44.0646645479,33.5371645479,10.5075,0.02
 09/14  10:00:00,271.452509656,25.9652915878,4.14143301572,0.0,62.886420148,41.4019203762,19.5648910777,7.89268514927,10.5075,1.16470592842
 09/14  11:00:00,298.118453739,25.9652915878,5.30142494127,0.0,62.886420148,41.4019203762,11.6724082243,0.0,10.5075,1.16490822428
 09/14  12:00:00,286.333932908,25.9652915878,7.06927543998,0.0,62.886420148,41.4019203762,11.672425344,0.0,10.5075,1.164925344
 09/14  13:00:00,286.978422814,25.9652915878,8.96492914551,0.0,62.886420148,41.4019203762,11.6726111479,0.0,10.5075,1.1651111479
 09/14  14:00:00,281.577411484,25.9652915878,10.8942937947,0.0,62.886420148,41.4019203762,11.6723548922,0.0,10.5075,1.16485489222
 09/14  15:00:00,276.292875758,25.9652915878,12.4138092467,0.0,62.886420148,41.4019203762,11.6722772449,0.0,10.5075,1.1647772449
 09/14  16:00:00,275.967875565,25.9652915878,12.8984333983,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  17:00:00,274.925195396,25.9652915878,12.5136918879,0.0,62.886420148,41.4019203762,11.6722890719,0.0,10.5075,1.16478907188
 09/14  18:00:00,269.213113457,25.9652915878,10.759427108,0.0,41.9242800987,36.8599292233,10.5046973621,0.0,9.34,1.16469736213
 09/14  19:00:00,260.44543765,25.9652915878,8.82616703107,0.0,41.9242800987,36.8599292233,11.395135158,0.890529298012,9.34,1.16460586001
 09/14  20:00:00,232.23950416,25.9652915878,6.60003972229,0.0,34.9369000822,32.3179380704,8.62502266025,0.432522660247,8.1725,0.02
 09/14  21:00:00,165.316088098,25.9652915878,3.6007012293,0.0,13.9747600329,18.6919646116,5.83447555207,0.0,4.67,1.16447555207
 09/14  22:00:00,106.044910837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,138.348565225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,111.846505781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921146316,0.0,2.335,1.16421146316
 09/15  01:00:00,102.145204546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,101.39386315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,100.982895334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919616291,0.0,2.335,1.16419616291
 09/15  04:00:00,124.086670696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,122.257281403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,173.218522225,25.9652915878,0.0499994077768,0.0,13.9747600329,18.6919646116,88.7098492042,84.0198492042,4.67,0.02
 09/15  07:00:00,171.498555801,25.9652915878,0.044409231676,0.0,13.9747600329,18.6919646116,117.946428939,112.112071709,4.67,1.16435722972
 09/15  08:00:00,239.234533462,25.9652915878,1.2040390457,0.0,34.9369000822,32.3179380704,84.9767976507,76.7842976507,8.1725,0.02
 09/15  09:00:00,277.728861238,25.9652915878,3.58786257338,0.0,62.886420148,41.4019203762,32.8187064971,21.1466198174,10.5075,1.1645866797
 09/15  10:00:00,277.042529437,25.9652915878,5.14197103793,0.0,62.886420148,41.4019203762,11.6722307578,0.0,10.5075,1.16473075779
 09/15  11:00:00,306.215433915,25.9652915878,7.71127583175,0.0,62.886420148,41.4019203762,11.67235834,0.0,10.5075,1.16485833997
 09/15  12:00:00,298.773966495,25.9652915878,9.55155652417,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  13:00:00,299.769408695,25.9652915878,11.1824088807,0.0,62.886420148,41.4019203762,11.6726140168,0.0,10.5075,1.16511401679
 09/15  14:00:00,295.540904262,25.9652915878,12.4772039038,0.0,62.886420148,41.4019203762,11.6724207112,0.0,10.5075,1.16492071121
 09/15  15:00:00,296.219360271,25.9652915878,16.1052499782,0.0,62.886420148,41.4019203762,11.6723724488,0.0,10.5075,1.16487244883
 09/15  16:00:00,298.654412138,25.9652915878,18.2798330764,0.0,62.886420148,41.4019203762,11.6723650703,0.0,10.5075,1.16486507034
 09/15  17:00:00,298.618237988,25.9652915878,17.9949696581,0.0,62.886420148,41.4019203762,11.6723745219,0.0,10.5075,1.16487452189
 09/15  18:00:00,291.53936923,25.9652915878,14.5758946591,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/15  19:00:00,276.234599125,25.9652915878,11.3616389204,0.0,41.9242800987,36.8599292233,11.2425046474,0.737884004904,9.34,1.16462064246
 09/15  20:00:00,253.021418222,25.9652915878,8.79147576704,0.0,34.9369000822,32.3179380704,9.68209616722,0.345031821134,8.1725,1.16456434608
 09/15  21:00:00,184.429473064,25.9652915878,6.73187988254,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  22:00:00,127.744965374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935876598,0.0,2.335,1.16435876598
 09/15  23:00:00,155.941335513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,134.136115476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,120.11079092,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552077286,0.0,1.75125,1.16427077286
 09/16  02:00:00,119.46198844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,119.439985356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,128.323824977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,128.971747991,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546653842,0.0,1.75125,1.16421653842
 09/16  06:00:00,171.569169379,25.9652915878,2.54281121526,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,181.305480234,25.9652915878,1.63930177408,0.0,6.98738001645,14.1499734587,11.2179341434,6.55103709051,3.5025,1.16439705289
 09/16  08:00:00,241.129678866,25.9652915878,3.33414198301,0.0,20.9621400493,23.2339557645,6.43311755974,0.575617559738,5.8375,0.02
 09/16  09:00:00,271.528007804,25.9652915878,7.87600982769,0.0,41.9242800987,36.8599292233,10.5045540666,0.0,9.34,1.16455406663
 09/16  10:00:00,300.483955566,25.9652915878,10.3272751433,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,317.733173043,25.9652915878,10.9421470262,0.0,62.886420148,41.4019203762,11.6723555471,0.0,10.5075,1.16485554705
 09/16  12:00:00,311.696053547,25.9652915878,11.8254607572,0.0,62.886420148,41.4019203762,11.6725452257,0.0,10.5075,1.16504522573
 09/16  13:00:00,318.704783485,25.9652915878,13.517653967,0.0,62.886420148,41.4019203762,11.6725161442,0.0,10.5075,1.16501614415
 09/16  14:00:00,317.103049662,25.9652915878,15.8663899414,0.0,62.886420148,41.4019203762,11.6722817513,0.0,10.5075,1.16478175134
 09/16  15:00:00,317.441503146,25.9652915878,17.9228211197,0.0,62.886420148,41.4019203762,11.6722904913,0.0,10.5075,1.16479049129
 09/16  16:00:00,305.146419992,25.9652915878,13.6248968633,0.0,62.886420148,41.4019203762,12.6896264815,1.0172498975,10.5075,1.16487658395
 09/16  17:00:00,296.648519569,25.9652915878,11.0660073434,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  18:00:00,274.822750849,25.9652915878,8.35451260291,0.0,34.9369000822,32.3179380704,9.9983167172,0.661089647338,8.1725,1.16472706986
 09/16  19:00:00,241.781581589,25.9652915878,5.8062039036,0.0,20.9621400493,23.2339557645,7.00219450341,0.0,5.8375,1.16469450341
 09/16  20:00:00,235.680284879,25.9652915878,5.59826352852,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  21:00:00,178.574286184,25.9652915878,4.69304335972,0.0,6.98738001645,14.1499734587,4.66701509774,0.0,3.5025,1.16451509774
 09/16  22:00:00,130.535700748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,159.564932741,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561304978,0.0,1.75125,1.16436304978
 09/16  24:00:00,141.280923116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,130.790577248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,130.009731975,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553847297,0.0,1.75125,1.16428847297
 09/17  03:00:00,129.098232511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,136.516955303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,135.479119026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550234672,0.0,1.75125,1.16425234672
 09/17  06:00:00,175.649245209,25.9652915878,3.00227755258,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  07:00:00,185.431289087,25.9652915878,1.55861668004,0.0,6.98738001645,14.1499734587,10.270619942,6.748119942,3.5025,0.02
 09/17  08:00:00,213.54446767,25.9652915878,1.62220992478,0.0,6.98738001645,14.1499734587,12.9950708548,8.3282139601,3.5025,1.16435689467
 09/17  09:00:00,195.726570055,25.9652915878,1.79713869185,0.0,6.98738001645,14.1499734587,5.61821460651,2.09571460651,3.5025,0.02
 09/17  10:00:00,231.159291532,25.9652915878,5.58121283078,0.0,27.9495200658,27.7759469175,8.16955100552,0.0,7.005,1.16455100552
 09/17  11:00:00,254.584665267,25.9652915878,6.82906427127,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  12:00:00,280.829353655,25.9652915878,10.7503723468,0.0,41.9242800987,36.8599292233,10.5047367484,0.0,9.34,1.16473674838
 09/17  13:00:00,285.069891875,25.9652915878,11.7890946395,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,278.913721644,25.9652915878,12.7837686312,0.0,41.9242800987,36.8599292233,10.5047076013,0.0,9.34,1.16470760134
 09/17  15:00:00,274.760916603,25.9652915878,13.4181413351,0.0,41.9242800987,36.8599292233,10.5046961538,0.0,9.34,1.16469615378
 09/17  16:00:00,273.432926798,25.9652915878,13.3238422247,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,240.355537616,25.9652915878,11.1875100886,0.0,27.9495200658,27.7759469175,8.16968805678,0.0,7.005,1.16468805678
 09/17  18:00:00,238.598599159,25.9652915878,8.36653334415,0.0,13.9747600329,18.6919646116,6.18809576635,0.353629140928,4.67,1.16446662542
 09/17  19:00:00,227.85568516,25.9652915878,6.27068085989,0.0,13.9747600329,18.6919646116,5.00091005547,0.310910055475,4.67,0.02
 09/17  20:00:00,216.540979539,25.9652915878,4.66633216993,0.0,13.9747600329,18.6919646116,6.1942782062,0.359813211857,4.67,1.16446499434
 09/17  21:00:00,188.433262047,25.9652915878,3.97223172752,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,124.254296143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,152.275497273,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549522009,0.0,1.75125,1.16424522009
 09/17  24:00:00,129.699626592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,120.612436398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,118.850061661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926679246,0.0,2.335,1.16426679246
 09/18  03:00:00,116.612808246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,121.915717509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,119.886152159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,168.885123328,25.9652915878,0.31786131911,0.0,13.9747600329,18.6919646116,50.4062103851,44.571964472,4.67,1.16424591309
 09/18  07:00:00,174.111778239,25.9652915878,0.292392220997,0.0,13.9747600329,18.6919646116,85.3543689211,80.6643689211,4.67,0.02
 09/18  08:00:00,248.609921256,25.9652915878,1.36088508237,0.0,34.9369000822,32.3179380704,65.1236932463,55.7867359194,8.1725,1.16445732682
 09/18  09:00:00,284.356247871,25.9652915878,3.66502100959,0.0,62.886420148,41.4019203762,24.8663004002,14.3388004002,10.5075,0.02
 09/18  10:00:00,283.104156179,25.9652915878,4.78202380362,0.0,62.886420148,41.4019203762,11.6722859045,0.0,10.5075,1.16478590446
 09/18  11:00:00,306.882395142,25.9652915878,6.44230583549,0.0,62.886420148,41.4019203762,11.6725418593,0.0,10.5075,1.16504185932
 09/18  12:00:00,297.728401476,25.9652915878,7.99193040497,0.0,62.886420148,41.4019203762,11.6725803302,0.0,10.5075,1.16508033024
 09/18  13:00:00,297.808834741,25.9652915878,9.15069788312,0.0,62.886420148,41.4019203762,11.6725495558,0.0,10.5075,1.16504955584
 09/18  14:00:00,294.206160741,25.9652915878,10.3624464407,0.0,62.886420148,41.4019203762,11.6722979995,0.0,10.5075,1.16479799947
 09/18  15:00:00,292.815795633,25.9652915878,11.5430508848,0.0,62.886420148,41.4019203762,11.6722263562,0.0,10.5075,1.16472635624
 09/18  16:00:00,294.65588291,25.9652915878,12.3980575494,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  17:00:00,292.60093072,25.9652915878,12.2784488668,0.0,62.886420148,41.4019203762,11.6722453087,0.0,10.5075,1.16474530875
 09/18  18:00:00,283.41033079,25.9652915878,10.2119000033,0.0,41.9242800987,36.8599292233,10.8270736923,0.322244127985,9.34,1.16482956434
 09/18  19:00:00,276.652735492,25.9652915878,8.51854402722,0.0,41.9242800987,36.8599292233,11.3963623454,0.89178901637,9.34,1.16457332902
 09/18  20:00:00,254.091437813,25.9652915878,6.44258510624,0.0,34.9369000822,32.3179380704,8.61760748314,0.425107483138,8.1725,0.02
 09/18  21:00:00,184.249186551,25.9652915878,4.27224743278,0.0,13.9747600329,18.6919646116,5.83444748985,0.0,4.67,1.16444748985
 09/18  22:00:00,122.000494222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,149.915847867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,123.932722067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924746788,0.0,2.335,1.16424746788
 09/19  01:00:00,111.87470359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,109.659148937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,107.9234029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,130.680418837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992340611,0.0,2.335,1.1642340611
 09/19  05:00:00,129.110487683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,178.17148459,25.9652915878,0.286521799078,0.0,13.9747600329,18.6919646116,66.0554692177,61.3654692177,4.67,0.02
 09/19  07:00:00,174.747705816,25.9652915878,0.15270376495,0.0,13.9747600329,18.6919646116,106.629225576,100.794889735,4.67,1.16433584081
 09/19  08:00:00,241.020708912,25.9652915878,1.24676495936,0.0,34.9369000822,32.3179380704,77.575285175,69.382785175,8.1725,0.02
 09/19  09:00:00,276.084416717,25.9652915878,3.44024939345,0.0,62.886420148,41.4019203762,35.2060180202,23.5339447921,10.5075,1.16457322808
 09/19  10:00:00,273.377627778,25.9652915878,4.61178808726,0.0,62.886420148,41.4019203762,13.4090631126,1.73683771687,10.5075,1.1647253957
 09/19  11:00:00,301.183344373,25.9652915878,6.22874943121,0.0,62.886420148,41.4019203762,11.6723619118,0.0,10.5075,1.16486191182
 09/19  12:00:00,291.571702601,25.9652915878,7.35890921259,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  13:00:00,290.991106301,25.9652915878,8.41808037187,0.0,62.886420148,41.4019203762,11.6726274263,0.0,10.5075,1.16512742633
 09/19  14:00:00,286.362635796,25.9652915878,9.52692391877,0.0,62.886420148,41.4019203762,11.6724396466,0.0,10.5075,1.16493964661
 09/19  15:00:00,283.250783259,25.9652915878,10.5092615758,0.0,62.886420148,41.4019203762,11.6722192437,0.0,10.5075,1.16471924374
 09/19  16:00:00,283.954048166,25.9652915878,11.2565593379,0.0,62.886420148,41.4019203762,11.6723976672,0.0,10.5075,1.16489766719
 09/19  17:00:00,283.603600085,25.9652915878,11.3929957104,0.0,62.886420148,41.4019203762,11.6724142086,0.0,10.5075,1.1649142086
 09/19  18:00:00,278.056624411,25.9652915878,9.96775705226,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/19  19:00:00,261.532923177,25.9652915878,7.79156841921,0.0,41.9242800987,36.8599292233,11.6000582443,1.09539344979,9.34,1.16466479447
 09/19  20:00:00,237.622295519,25.9652915878,5.39574620934,0.0,34.9369000822,32.3179380704,9.91657102553,0.579456609275,8.1725,1.16461441625
 09/19  21:00:00,170.897095226,25.9652915878,2.67613841632,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/19  22:00:00,118.289104736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932286446,0.0,2.335,1.16432286446
 09/19  23:00:00,146.938474103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,122.06319227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,111.569567088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920565547,0.0,2.335,1.16420565547
 09/20  02:00:00,109.334029762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,107.032332332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,113.133789237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,111.991252014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923194094,0.0,2.335,1.16423194094
 09/20  06:00:00,161.534557114,25.9652915878,0.176424065957,0.0,13.9747600329,18.6919646116,73.8496196401,69.1596196401,4.67,0.02
 09/20  07:00:00,164.789731352,25.9652915878,0.0830712969942,0.0,13.9747600329,18.6919646116,111.485251371,106.795251371,4.67,0.02
 09/20  08:00:00,240.087695607,25.9652915878,1.11006083321,0.0,34.9369000822,32.3179380704,86.2931683636,76.9561872612,8.1725,1.16448110246
 09/20  09:00:00,279.724676634,25.9652915878,3.37351533179,0.0,62.886420148,41.4019203762,35.5028117002,24.9753117002,10.5075,0.02
 09/20  10:00:00,280.901383327,25.9652915878,4.66328595465,0.0,62.886420148,41.4019203762,12.7824373558,1.11017406552,10.5075,1.16476329026
 09/20  11:00:00,308.621629059,25.9652915878,6.58080260951,0.0,62.886420148,41.4019203762,11.6724791063,0.0,10.5075,1.16497910629
 09/20  12:00:00,298.63886336,25.9652915878,7.65038922619,0.0,62.886420148,41.4019203762,11.6725077434,0.0,10.5075,1.16500774343
 09/20  13:00:00,298.109524136,25.9652915878,8.88765937975,0.0,62.886420148,41.4019203762,11.6724835322,0.0,10.5075,1.16498353223
 09/20  14:00:00,292.518102864,25.9652915878,9.93531671198,0.0,62.886420148,41.4019203762,11.6724585503,0.0,10.5075,1.16495855025
 09/20  15:00:00,289.595723382,25.9652915878,10.9297292607,0.0,62.886420148,41.4019203762,11.672211052,0.0,10.5075,1.16471105205
 09/20  16:00:00,291.507551494,25.9652915878,11.721279864,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  17:00:00,291.158628453,25.9652915878,11.5266366029,0.0,62.886420148,41.4019203762,11.6724127601,0.0,10.5075,1.16491276013
 09/20  18:00:00,282.581860549,25.9652915878,9.55767623982,0.0,41.9242800987,36.8599292233,10.9562331479,0.451402868505,9.34,1.16483027938
 09/20  19:00:00,275.955900901,25.9652915878,7.81397349029,0.0,41.9242800987,36.8599292233,10.9488401497,0.444241155544,9.34,1.16459899417
 09/20  20:00:00,251.753509593,25.9652915878,5.7609587123,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/20  21:00:00,180.625346352,25.9652915878,3.30338882103,0.0,13.9747600329,18.6919646116,5.83450713499,0.0,4.67,1.16450713499
 09/20  22:00:00,120.977088389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,149.348001278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928569467,0.0,2.335,1.16428569467
 09/20  24:00:00,125.12570402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,113.903814656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,112.893302146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,112.049074493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922305701,0.0,2.335,1.16422305701
 09/21  04:00:00,118.598061437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,117.296886792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,168.53416597,25.9652915878,0.534269943681,0.0,13.9747600329,18.6919646116,44.930046913,40.240046913,4.67,0.02
 09/21  07:00:00,176.388551939,25.9652915878,0.500704339694,0.0,13.9747600329,18.6919646116,77.5326530405,71.6982322056,4.67,1.16442083492
 09/21  08:00:00,249.550054725,25.9652915878,1.5557344166,0.0,34.9369000822,32.3179380704,62.421337677,54.228837677,8.1725,0.02
 09/21  09:00:00,285.409888294,25.9652915878,3.99536805961,0.0,62.886420148,41.4019203762,24.6048226986,12.9327094746,10.5075,1.164613224
 09/21  10:00:00,288.176779314,25.9652915878,5.80071867221,0.0,62.886420148,41.4019203762,11.6722440633,0.0,10.5075,1.16474406332
 09/21  11:00:00,313.627503128,25.9652915878,8.11339024771,0.0,62.886420148,41.4019203762,11.6725530933,0.0,10.5075,1.16505309333
 09/21  12:00:00,306.627994312,25.9652915878,9.44001590718,0.0,62.886420148,41.4019203762,11.6726118908,0.0,10.5075,1.16511189084
 09/21  13:00:00,311.339761758,25.9652915878,11.0549010976,0.0,62.886420148,41.4019203762,11.6725838887,0.0,10.5075,1.16508388867
 09/21  14:00:00,304.104450554,25.9652915878,11.6088078668,0.0,62.886420148,41.4019203762,11.6723050183,0.0,10.5075,1.16480501833
 09/21  15:00:00,298.349196842,25.9652915878,11.7197607721,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  16:00:00,295.641658892,25.9652915878,11.2120409347,0.0,62.886420148,41.4019203762,11.6722396133,0.0,10.5075,1.1647396133
 09/21  17:00:00,290.415429935,25.9652915878,9.93324804517,0.0,62.886420148,41.4019203762,11.9868432649,0.314588848098,10.5075,1.1647544168
 09/21  18:00:00,281.214051163,25.9652915878,7.86790811788,0.0,41.9242800987,36.8599292233,10.9428693451,0.438039121934,9.34,1.16483022313
 09/21  19:00:00,279.203534765,25.9652915878,6.8700572411,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/21  20:00:00,257.212639163,25.9652915878,5.39093501421,0.0,34.9369000822,32.3179380704,9.33718487812,0.0,8.1725,1.16468487812
 09/21  21:00:00,184.490939843,25.9652915878,3.34643170555,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/21  22:00:00,125.131205973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938154942,0.0,2.335,1.16438154942
 09/21  23:00:00,154.954679373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,133.873557145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,123.551158253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922625843,0.0,2.335,1.16422625843
 09/22  02:00:00,122.854133413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,121.644639696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,145.292409465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919879433,0.0,2.335,1.16419879433
 09/22  05:00:00,143.569235444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,193.558688,25.9652915878,0.724675486995,0.0,13.9747600329,18.6919646116,30.3950779701,25.7050779701,4.67,0.02
 09/22  07:00:00,190.938864439,25.9652915878,0.551371715233,0.0,13.9747600329,18.6919646116,72.3203482489,66.4859811747,4.67,1.16436707418
 09/22  08:00:00,252.078142421,25.9652915878,1.69351320045,0.0,34.9369000822,32.3179380704,57.7009119704,49.5084119704,8.1725,0.02
 09/22  09:00:00,285.681398015,25.9652915878,3.99835495867,0.0,62.886420148,41.4019203762,23.1406926641,11.4686281825,10.5075,1.16456448163
 09/22  10:00:00,285.68117061,25.9652915878,5.3659866703,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  11:00:00,309.572289411,25.9652915878,7.1517002364,0.0,62.886420148,41.4019203762,11.6724961948,0.0,10.5075,1.16499619481
 09/22  12:00:00,299.972213614,25.9652915878,8.44837702178,0.0,62.886420148,41.4019203762,11.6725148407,0.0,10.5075,1.1650148407
 09/22  13:00:00,301.163667701,25.9652915878,9.94309227052,0.0,62.886420148,41.4019203762,11.6724973879,0.0,10.5075,1.16499738788
 09/22  14:00:00,294.005087774,25.9652915878,11.2256365582,0.0,62.886420148,41.4019203762,11.6723136809,0.0,10.5075,1.16481368093
 09/22  15:00:00,290.278924749,25.9652915878,12.7074158681,0.0,62.886420148,41.4019203762,11.6722771005,0.0,10.5075,1.1647771005
 09/22  16:00:00,289.786104597,25.9652915878,13.3317861453,0.0,62.886420148,41.4019203762,11.6722824041,0.0,10.5075,1.16478240409
 09/22  17:00:00,288.786691316,25.9652915878,12.9025459479,0.0,62.886420148,41.4019203762,11.672304781,0.0,10.5075,1.16480478099
 09/22  18:00:00,281.241314923,25.9652915878,10.6915533045,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/22  19:00:00,266.072680261,25.9652915878,8.46386318679,0.0,41.9242800987,36.8599292233,11.5814281997,1.07672093881,9.34,1.16470726086
 09/22  20:00:00,239.169895633,25.9652915878,6.63006047021,0.0,34.9369000822,32.3179380704,9.33715872028,0.0,8.1725,1.16465872028
 09/22  21:00:00,171.07778226,25.9652915878,4.07670729657,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,116.476703125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931174929,0.0,2.335,1.16431174929
 09/22  23:00:00,146.990008756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,122.207808458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,109.819551207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,109.278983537,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552755667,0.0,1.75125,1.16427755667
 09/23  03:00:00,108.328993465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,115.521921967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,115.099192349,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549669758,0.0,1.75125,1.16424669758
 09/23  06:00:00,153.306839381,25.9652915878,0.200170670215,0.0,6.98738001645,14.1499734587,48.7537498141,45.2312498141,3.5025,0.02
 09/23  07:00:00,159.576738454,25.9652915878,0.139717565643,0.0,6.98738001645,14.1499734587,85.352121965,81.829621965,3.5025,0.02
 09/23  08:00:00,222.944328991,25.9652915878,0.990909958304,0.0,20.9621400493,23.2339557645,58.7264251266,51.7243843226,5.8375,1.16454080399
 09/23  09:00:00,255.410658297,25.9652915878,3.4814506743,0.0,41.9242800987,36.8599292233,18.9352216444,8.43068317488,9.34,1.16453846952
 09/23  10:00:00,286.779575944,25.9652915878,6.32208354442,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  11:00:00,317.494105711,25.9652915878,9.36067411042,0.0,62.886420148,41.4019203762,11.6723586757,0.0,10.5075,1.16485867574
 09/23  12:00:00,313.583091543,25.9652915878,11.6314765682,0.0,62.886420148,41.4019203762,11.6725649438,0.0,10.5075,1.16506494376
 09/23  13:00:00,318.403812194,25.9652915878,13.7013442864,0.0,62.886420148,41.4019203762,11.6725490827,0.0,10.5075,1.16504908275
 09/23  14:00:00,315.182189145,25.9652915878,18.1458176402,0.0,62.886420148,41.4019203762,11.6723239704,0.0,10.5075,1.16482397039
 09/23  15:00:00,314.995870943,25.9652915878,21.4519647833,0.0,62.886420148,41.4019203762,11.6723457409,0.0,10.5075,1.16484574085
 09/23  16:00:00,316.096494193,25.9652915878,22.9952264647,0.0,62.886420148,41.4019203762,11.6723503649,0.0,10.5075,1.16485036495
 09/23  17:00:00,314.047304448,25.9652915878,21.976143486,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
