Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/23  18:00:00,284.122393547,25.9652915878,13.2711427904,0.0,34.9369000822,32.3179380704,9.33730678158,0.0,8.1725,1.16480678158
 09/23  19:00:00,248.904439192,25.9652915878,8.50066327085,0.0,20.9621400493,23.2339557645,8.33004530028,1.32791449954,5.8375,1.16463080074
 09/23  20:00:00,232.379230409,25.9652915878,6.77655413396,0.0,20.9621400493,23.2339557645,6.34850305626,0.491003056265,5.8375,0.02
 09/23  21:00:00,174.825114022,25.9652915878,4.82210167611,0.0,6.98738001645,14.1499734587,4.66699972176,0.0,3.5025,1.16449972176
 09/23  22:00:00,125.204159342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,154.706728169,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562888112,0.0,1.75125,1.16437888112
 09/23  24:00:00,131.777594521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,119.509038656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,118.64027009,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550400861,0.0,1.75125,1.16425400861
 09/24  03:00:00,118.023442461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,123.136794178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,120.558722897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547777927,0.0,1.75125,1.16422777927
 09/24  06:00:00,158.144091512,25.9652915878,0.266815882475,0.0,6.98738001645,14.1499734587,35.9267933222,32.4042933222,3.5025,0.02
 09/24  07:00:00,163.384617564,25.9652915878,0.0949687049379,0.0,6.98738001645,14.1499734587,80.6069644082,77.0844644082,3.5025,0.02
 09/24  08:00:00,195.188653643,25.9652915878,0.433681549805,0.0,6.98738001645,14.1499734587,65.495686247,60.8288805185,3.5025,1.16430572848
 09/24  09:00:00,180.150040192,25.9652915878,0.75604312765,0.0,6.98738001645,14.1499734587,39.5012206675,35.9787206675,3.5025,0.02
 09/24  10:00:00,221.801715663,25.9652915878,3.30512144411,0.0,27.9495200658,27.7759469175,9.79659397254,1.62704289775,7.005,1.16455107478
 09/24  11:00:00,252.187513995,25.9652915878,5.54488874482,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  12:00:00,277.776393135,25.9652915878,9.75560871604,0.0,41.9242800987,36.8599292233,10.5047313963,0.0,9.34,1.16473139628
 09/24  13:00:00,280.634633528,25.9652915878,10.9673539068,0.0,41.9242800987,36.8599292233,10.5047448809,0.0,9.34,1.1647448809
 09/24  14:00:00,275.449260799,25.9652915878,12.8817898036,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  15:00:00,273.3707592,25.9652915878,15.956496479,0.0,41.9242800987,36.8599292233,10.5047168757,0.0,9.34,1.1647168757
 09/24  16:00:00,273.7262951,25.9652915878,16.7573606927,0.0,41.9242800987,36.8599292233,10.5047616158,0.0,9.34,1.16476161583
 09/24  17:00:00,240.68811227,25.9652915878,13.3675320764,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  18:00:00,239.040186783,25.9652915878,9.55958680849,0.0,13.9747600329,18.6919646116,6.21743356935,0.382897670369,4.67,1.16453589899
 09/24  19:00:00,234.788114776,25.9652915878,7.6737614463,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  20:00:00,218.137708661,25.9652915878,5.6715227326,0.0,13.9747600329,18.6919646116,5.83444374141,0.0,4.67,1.16444374141
 09/24  21:00:00,189.025334595,25.9652915878,4.60788815706,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  22:00:00,125.18279596,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556344673,0.0,1.75125,1.16431344673
 09/24  23:00:00,154.522786622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,133.933073827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,124.752615217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921337551,0.0,2.335,1.16421337551
 09/25  02:00:00,123.450707097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,122.742599816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,129.455263766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,127.703064948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924502525,0.0,2.335,1.16424502525
 09/25  06:00:00,178.922430892,25.9652915878,1.2757482428,0.0,13.9747600329,18.6919646116,11.9830462491,7.29304624906,4.67,0.02
 09/25  07:00:00,186.193485396,25.9652915878,1.00961530552,0.0,13.9747600329,18.6919646116,45.8431129331,41.1531129331,4.67,0.02
 09/25  08:00:00,259.960621539,25.9652915878,2.94578019184,0.0,34.9369000822,32.3179380704,31.5293429826,22.1923951599,8.1725,1.16444782263
 09/25  09:00:00,296.777209262,25.9652915878,6.25429971233,0.0,62.886420148,41.4019203762,11.6720756702,0.0,10.5075,1.16457567024
 09/25  10:00:00,298.824306444,25.9652915878,9.00973705927,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  11:00:00,321.895364876,25.9652915878,11.5649164752,0.0,62.886420148,41.4019203762,11.6723732732,0.0,10.5075,1.16487327322
 09/25  12:00:00,317.428097909,25.9652915878,13.3485549268,0.0,62.886420148,41.4019203762,11.6726275113,0.0,10.5075,1.16512751135
 09/25  13:00:00,325.70508449,25.9652915878,17.3454843069,0.0,62.886420148,41.4019203762,11.6726131734,0.0,10.5075,1.16511317336
 09/25  14:00:00,320.68679084,25.9652915878,21.8582128955,0.0,62.886420148,41.4019203762,11.6724024748,0.0,10.5075,1.16490247483
 09/25  15:00:00,315.309439017,25.9652915878,23.1296437986,0.0,62.886420148,41.4019203762,11.6723570411,0.0,10.5075,1.16485704109
 09/25  16:00:00,315.196951387,25.9652915878,23.6883959597,0.0,62.886420148,41.4019203762,11.6723709231,0.0,10.5075,1.16487092308
 09/25  17:00:00,314.255090134,25.9652915878,23.0981227927,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  18:00:00,301.355143167,25.9652915878,16.845790987,0.0,41.9242800987,36.8599292233,10.5048240312,0.0,9.34,1.16482403115
 09/25  19:00:00,296.570082977,25.9652915878,12.6759752417,0.0,41.9242800987,36.8599292233,11.1874671123,0.682845077332,9.34,1.16462203501
 09/25  20:00:00,268.373042782,25.9652915878,9.76210322029,0.0,34.9369000822,32.3179380704,9.70618383233,0.369105369743,8.1725,1.16457846259
 09/25  21:00:00,192.408392716,25.9652915878,6.93668662575,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,129.003359187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  23:00:00,158.152449977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924388957,0.0,2.335,1.16424388957
 09/25  24:00:00,138.934832466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,126.31343219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,125.181750649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922762406,0.0,2.335,1.16422762406
 09/26  03:00:00,124.129134459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,148.285096831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,146.290616568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,198.899098586,25.9652915878,1.73271460974,0.0,13.9747600329,18.6919646116,6.73352118483,0.899272920777,4.67,1.16424826406
 09/26  07:00:00,197.252328279,25.9652915878,1.1459609316,0.0,13.9747600329,18.6919646116,40.9600936442,36.2700936442,4.67,0.02
 09/26  08:00:00,259.30087492,25.9652915878,3.10297720836,0.0,34.9369000822,32.3179380704,30.026415316,20.6894383423,8.1725,1.16447697365
 09/26  09:00:00,295.254040636,25.9652915878,6.27895573387,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  10:00:00,299.893854232,25.9652915878,9.66817865714,0.0,62.886420148,41.4019203762,11.6722851308,0.0,10.5075,1.16478513078
 09/26  11:00:00,323.972747301,25.9652915878,12.8154859405,0.0,62.886420148,41.4019203762,11.6725622261,0.0,10.5075,1.1650622261
 09/26  12:00:00,320.245052122,25.9652915878,14.29283231,0.0,62.886420148,41.4019203762,11.6726178925,0.0,10.5075,1.16511789249
 09/26  13:00:00,324.350869069,25.9652915878,15.1175883978,0.0,62.886420148,41.4019203762,11.6726027146,0.0,10.5075,1.16510271455
 09/26  14:00:00,315.51784051,25.9652915878,15.7052823038,0.0,62.886420148,41.4019203762,11.672361705,0.0,10.5075,1.16486170503
 09/26  15:00:00,311.910608591,25.9652915878,17.8888320796,0.0,62.886420148,41.4019203762,11.6723036889,0.0,10.5075,1.16480368893
 09/26  16:00:00,317.170692526,25.9652915878,21.6851889183,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  17:00:00,316.128545487,25.9652915878,20.9327716017,0.0,62.886420148,41.4019203762,11.6723381828,0.0,10.5075,1.16483818281
 09/26  18:00:00,299.966549517,25.9652915878,14.0610624094,0.0,41.9242800987,36.8599292233,10.5047657304,0.0,9.34,1.16476573038
 09/26  19:00:00,289.86564804,25.9652915878,12.3633877028,0.0,41.9242800987,36.8599292233,10.5046918307,0.0,9.34,1.16469183072
 09/26  20:00:00,266.856603209,25.9652915878,10.7931904907,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/26  21:00:00,191.987421457,25.9652915878,8.87438758657,0.0,13.9747600329,18.6919646116,5.83445781135,0.0,4.67,1.16445781135
 09/26  22:00:00,132.137008959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,160.80939981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,141.155355305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925182928,0.0,2.335,1.16425182928
 09/27  01:00:00,129.79337986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,129.520016385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,128.667112636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924280887,0.0,2.335,1.16424280887
 09/27  04:00:00,136.381587907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,135.784714688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,189.106521675,25.9652915878,3.94247149912,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  07:00:00,198.884327836,25.9652915878,3.06372843607,0.0,13.9747600329,18.6919646116,6.80514601975,0.970730309137,4.67,1.16441571061
 09/27  08:00:00,271.841357865,25.9652915878,6.03520192862,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/27  09:00:00,306.767942429,25.9652915878,10.0202145002,0.0,62.886420148,41.4019203762,11.6721620799,0.0,10.5075,1.16466207987
 09/27  10:00:00,304.043362746,25.9652915878,10.7227732005,0.0,62.886420148,41.4019203762,11.6722324322,0.0,10.5075,1.16473243221
 09/27  11:00:00,320.354731236,25.9652915878,11.8011914399,0.0,62.886420148,41.4019203762,11.672558652,0.0,10.5075,1.16505865197
 09/27  12:00:00,315.301631253,25.9652915878,13.0270376859,0.0,62.886420148,41.4019203762,11.6726310445,0.0,10.5075,1.16513104454
 09/27  13:00:00,317.604485535,25.9652915878,13.1757777963,0.0,62.886420148,41.4019203762,11.6726150547,0.0,10.5075,1.16511505466
 09/27  14:00:00,309.285055304,25.9652915878,13.6666080192,0.0,62.886420148,41.4019203762,11.6723437372,0.0,10.5075,1.16484373716
 09/27  15:00:00,307.168403909,25.9652915878,14.8636530812,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  16:00:00,310.305141868,25.9652915878,16.21754419,0.0,62.886420148,41.4019203762,11.6722888579,0.0,10.5075,1.16478885792
 09/27  17:00:00,309.348576287,25.9652915878,15.6953730577,0.0,62.886420148,41.4019203762,11.6723155393,0.0,10.5075,1.1648155393
 09/27  18:00:00,300.551295753,25.9652915878,13.6626713981,0.0,41.9242800987,36.8599292233,10.5047303086,0.0,9.34,1.16473030855
 09/27  19:00:00,300.173811377,25.9652915878,12.7043190913,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/27  20:00:00,277.269656852,25.9652915878,11.0010198568,0.0,34.9369000822,32.3179380704,9.33711913165,0.0,8.1725,1.16461913165
 09/27  21:00:00,198.38617333,25.9652915878,8.4586590741,0.0,13.9747600329,18.6919646116,5.83448838817,0.0,4.67,1.16448838817
 09/27  22:00:00,133.697148534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,161.407724843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,142.472622536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992358302,0.0,2.335,1.1642358302
 09/28  01:00:00,131.903335578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,130.81450841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,130.327626878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,138.533379393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922717879,0.0,2.335,1.16422717879
 09/28  05:00:00,137.448140851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,191.208368557,25.9652915878,4.72977137257,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  07:00:00,200.595792206,25.9652915878,3.4344419295,0.0,13.9747600329,18.6919646116,6.85299927922,1.0186287474,4.67,1.16437053182
 09/28  08:00:00,273.525814485,25.9652915878,6.50401693827,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/28  09:00:00,308.163515478,25.9652915878,10.3221555481,0.0,62.886420148,41.4019203762,11.6721768923,0.0,10.5075,1.16467689229
 09/28  10:00:00,306.994552672,25.9652915878,11.6282925351,0.0,62.886420148,41.4019203762,11.672204262,0.0,10.5075,1.16470426196
 09/28  11:00:00,325.31085414,25.9652915878,13.3985826808,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  12:00:00,321.95446341,25.9652915878,15.2911882075,0.0,62.886420148,41.4019203762,11.6726581995,0.0,10.5075,1.1651581995
 09/28  13:00:00,324.762930255,25.9652915878,15.5906054881,0.0,62.886420148,41.4019203762,11.6726530261,0.0,10.5075,1.16515302611
 09/28  14:00:00,310.015701679,25.9652915878,13.8280219078,0.0,62.886420148,41.4019203762,11.6724790438,0.0,10.5075,1.16497904376
 09/28  15:00:00,300.069831704,25.9652915878,12.7154340197,0.0,62.886420148,41.4019203762,11.772764796,0.100493263999,10.5075,1.16477153199
 09/28  16:00:00,295.044509772,25.9652915878,11.0195626343,0.0,62.886420148,41.4019203762,11.6722858165,0.0,10.5075,1.16478581653
 09/28  17:00:00,290.833708263,25.9652915878,9.5931715383,0.0,62.886420148,41.4019203762,11.672317498,0.0,10.5075,1.16481749802
 09/28  18:00:00,282.978581502,25.9652915878,7.76222661804,0.0,41.9242800987,36.8599292233,10.5047195105,0.0,9.34,1.16471951054
 09/28  19:00:00,279.050670812,25.9652915878,6.24479221842,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/28  20:00:00,255.173365694,25.9652915878,4.55475054979,0.0,34.9369000822,32.3179380704,9.33708376683,0.0,8.1725,1.16458376683
 09/28  21:00:00,182.032592458,25.9652915878,2.31660994057,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,122.737033579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935649838,0.0,2.335,1.16435649838
 09/28  23:00:00,152.707720647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,128.707205229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,117.729116579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926579057,0.0,2.335,1.16426579057
 09/29  02:00:00,116.280468386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,114.460507144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,137.391363696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,138.110058911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923600402,0.0,2.335,1.16423600402
 09/29  06:00:00,191.513092663,25.9652915878,0.451917640124,0.0,13.9747600329,18.6919646116,40.3687817593,35.6787817593,4.67,0.02
 09/29  07:00:00,191.548104461,25.9652915878,0.455248115257,0.0,13.9747600329,18.6919646116,73.1840970455,68.4940970455,4.67,0.02
 09/29  08:00:00,251.380919228,25.9652915878,1.38779185636,0.0,34.9369000822,32.3179380704,64.76914495,55.4321356034,8.1725,1.16450934658
 09/29  09:00:00,280.212896001,25.9652915878,3.06834837372,0.0,62.886420148,41.4019203762,44.0914057366,32.4192610239,10.5075,1.1646447127
 09/29  10:00:00,274.235484729,25.9652915878,3.43126284982,0.0,62.886420148,41.4019203762,32.2888614557,21.7613614557,10.5075,0.02
 09/29  11:00:00,297.536938483,25.9652915878,3.90774976285,0.0,62.886420148,41.4019203762,19.9207819733,8.2483285457,10.5075,1.16495342761
 09/29  12:00:00,284.847719904,25.9652915878,4.22190046825,0.0,62.886420148,41.4019203762,13.1095649207,1.43707753825,10.5075,1.16498738249
 09/29  13:00:00,284.977838129,25.9652915878,4.65389487585,0.0,62.886420148,41.4019203762,11.672484417,0.0,10.5075,1.16498441702
 09/29  14:00:00,280.764232298,25.9652915878,5.22165762718,0.0,62.886420148,41.4019203762,11.6723117355,0.0,10.5075,1.16481173555
 09/29  15:00:00,278.555632679,25.9652915878,5.84528371218,0.0,62.886420148,41.4019203762,11.6722882864,0.0,10.5075,1.1647882864
 09/29  16:00:00,279.690938985,25.9652915878,6.01875075601,0.0,62.886420148,41.4019203762,11.672307556,0.0,10.5075,1.16480755598
 09/29  17:00:00,278.912712983,25.9652915878,5.84845849494,0.0,62.886420148,41.4019203762,11.6723442389,0.0,10.5075,1.16484423891
 09/29  18:00:00,273.072508215,25.9652915878,4.79949886321,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,263.771170318,25.9652915878,4.14949272335,0.0,41.9242800987,36.8599292233,11.6037898599,1.09918314581,9.34,1.16460671407
 09/29  20:00:00,241.004506366,25.9652915878,3.22655577521,0.0,34.9369000822,32.3179380704,19.1217290265,9.78465614914,8.1725,1.16457287739
 09/29  21:00:00,174.153722553,25.9652915878,1.69428543154,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,122.327611356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937761319,0.0,2.335,1.16437761319
 09/29  23:00:00,152.463894636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,128.226150056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,115.284995999,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554821226,0.0,1.75125,1.16429821226
 09/30  02:00:00,114.514500802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,113.664084423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,120.467709837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,119.722015557,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550184849,0.0,1.75125,1.16425184849
 09/30  06:00:00,158.852548796,25.9652915878,0.135166429935,0.0,6.98738001645,14.1499734587,41.8984052632,38.3759052632,3.5025,0.02
 09/30  07:00:00,169.121069101,25.9652915878,0.116391678637,0.0,6.98738001645,14.1499734587,79.8064047938,75.1394506883,3.5025,1.16445410553
 09/30  08:00:00,222.082138569,25.9652915878,0.659554848988,0.0,20.9621400493,23.2339557645,73.8999201755,68.0424201755,5.8375,0.02
 09/30  09:00:00,246.61136121,25.9652915878,1.99964663787,0.0,41.9242800987,36.8599292233,57.1480241975,46.6435168024,9.34,1.16450739514
 09/30  10:00:00,271.643669479,25.9652915878,3.11586770561,0.0,62.886420148,41.4019203762,41.1016360792,30.5741360792,10.5075,0.02
 09/30  11:00:00,296.495410565,25.9652915878,3.50832018008,0.0,62.886420148,41.4019203762,31.783401551,20.110922764,10.5075,1.16497878693
 09/30  12:00:00,284.129489149,25.9652915878,3.83767643882,0.0,62.886420148,41.4019203762,26.4253949066,14.7529149489,10.5075,1.16497995773
 09/30  13:00:00,281.73026908,25.9652915878,3.8314216855,0.0,62.886420148,41.4019203762,27.9302941376,16.2578181645,10.5075,1.16497597306
 09/30  14:00:00,275.136674339,25.9652915878,3.7956933447,0.0,62.886420148,41.4019203762,29.8147084248,18.1424151989,10.5075,1.16479322589
 09/30  15:00:00,272.167530778,25.9652915878,3.94696521782,0.0,62.886420148,41.4019203762,26.1945168499,14.5221844703,10.5075,1.16483237955
 09/30  16:00:00,273.253013811,25.9652915878,4.07020529543,0.0,62.886420148,41.4019203762,23.3049226398,11.6325685692,10.5075,1.16485407056
 09/30  17:00:00,272.417521741,25.9652915878,3.86242857799,0.0,62.886420148,41.4019203762,30.5387243253,18.8663661357,10.5075,1.16485818956
 09/30  18:00:00,252.497201941,25.9652915878,2.31591988305,0.0,34.9369000822,32.3179380704,45.8589468197,37.6664468197,8.1725,0.02
 09/30  19:00:00,221.078461348,25.9652915878,0.995637967415,0.0,20.9621400493,23.2339557645,56.5743186982,49.5721284262,5.8375,1.16469027201
 09/30  20:00:00,210.945350667,25.9652915878,0.864046872881,0.0,20.9621400493,23.2339557645,61.777472535,54.7754099477,5.8375,1.16456258723
 09/30  21:00:00,160.909466192,25.9652915878,0.306957806538,0.0,6.98738001645,14.1499734587,26.1136411546,22.5911411546,3.5025,0.02
 09/30  22:00:00,117.491176091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562221845,0.0,1.75125,1.16437221845
 09/30  23:00:00,148.543391041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,125.132806177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,115.846533383,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552495417,0.0,1.75125,1.16427495417
 10/01  02:00:00,115.103452076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,114.577855461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,122.001491567,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551229336,0.0,1.75125,1.16426229336
 10/01  05:00:00,121.074145249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,159.537040568,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,66.8601442896,63.3376442896,3.5025,0.02
 10/01  07:00:00,170.355386842,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,98.7776954649,94.1109204178,3.5025,1.16427504717
 10/01  08:00:00,197.987994593,25.9652915878,0.0112803788924,0.0,6.98738001645,14.1499734587,82.1750221833,78.6525221833,3.5025,0.02
 10/01  09:00:00,181.026272957,25.9652915878,0.234672824749,0.0,6.98738001645,14.1499734587,63.4177969907,59.8952969907,3.5025,0.02
 10/01  10:00:00,218.425925597,25.9652915878,1.65906682203,0.0,27.9495200658,27.7759469175,36.9458066355,28.7761721775,7.005,1.16463445802
 10/01  11:00:00,245.80573566,25.9652915878,2.48250910272,0.0,27.9495200658,27.7759469175,16.3953510456,8.22571911933,7.005,1.16463192628
 10/01  12:00:00,268.759893463,25.9652915878,4.93408549439,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  13:00:00,272.689324664,25.9652915878,6.22056651694,0.0,41.9242800987,36.8599292233,10.5047238878,0.0,9.34,1.16472388779
 10/01  14:00:00,268.471191145,25.9652915878,7.68154065838,0.0,41.9242800987,36.8599292233,10.5047011907,0.0,9.34,1.16470119066
 10/01  15:00:00,264.957136934,25.9652915878,8.68207248046,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  16:00:00,265.792317476,25.9652915878,9.41083978871,0.0,41.9242800987,36.8599292233,10.5047611746,0.0,9.34,1.16476117456
 10/01  17:00:00,233.027880228,25.9652915878,7.40761663427,0.0,27.9495200658,27.7759469175,8.16973130518,0.0,7.005,1.16473130518
 10/01  18:00:00,230.313133596,25.9652915878,4.38178385795,0.0,13.9747600329,18.6919646116,5.60861264167,0.918612641673,4.67,0.02
 10/01  19:00:00,225.002028513,25.9652915878,2.81108420869,0.0,13.9747600329,18.6919646116,5.83461587246,0.0,4.67,1.16461587246
 10/01  20:00:00,211.69742865,25.9652915878,1.87890904169,0.0,13.9747600329,18.6919646116,8.52655179835,3.83655179835,4.67,0.02
 10/01  21:00:00,184.772361222,25.9652915878,1.79200042696,0.0,13.9747600329,18.6919646116,5.83443498001,0.0,4.67,1.16443498001
 10/01  22:00:00,123.018149072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,152.565610528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,129.826570748,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549377227,0.0,1.75125,1.16424377227
 10/02  01:00:00,121.3357095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,119.805545475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,118.706963975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992160723,0.0,2.335,1.1642160723
 10/02  04:00:00,125.370237471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,124.251137382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,174.979674537,25.9652915878,0.363629409998,0.0,13.9747600329,18.6919646116,56.5128217748,51.8228217748,4.67,0.02
 10/02  07:00:00,186.209968673,25.9652915878,0.414615684742,0.0,13.9747600329,18.6919646116,85.6088024361,79.7744075987,4.67,1.1643948374
 10/02  08:00:00,257.1309259,25.9652915878,1.69022222618,0.0,34.9369000822,32.3179380704,63.0413926965,54.8488926965,8.1725,0.02
 10/02  09:00:00,293.015690284,25.9652915878,4.17580851315,0.0,62.886420148,41.4019203762,26.1758427623,14.5036816902,10.5075,1.16466107208
 10/02  10:00:00,293.506131544,25.9652915878,5.61845049258,0.0,62.886420148,41.4019203762,11.6723428909,0.0,10.5075,1.16484289089
 10/02  11:00:00,315.560396597,25.9652915878,7.19251534119,0.0,62.886420148,41.4019203762,11.67251218,0.0,10.5075,1.16501217997
 10/02  12:00:00,309.628862219,25.9652915878,8.69597096317,0.0,62.886420148,41.4019203762,11.6725968934,0.0,10.5075,1.16509689343
 10/02  13:00:00,313.062396895,25.9652915878,10.1500381856,0.0,62.886420148,41.4019203762,11.6725917359,0.0,10.5075,1.16509173586
 10/02  14:00:00,306.385153608,25.9652915878,10.9903299453,0.0,62.886420148,41.4019203762,11.6723272065,0.0,10.5075,1.16482720649
 10/02  15:00:00,301.510405631,25.9652915878,11.3544113627,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  16:00:00,300.297010871,25.9652915878,11.2459338902,0.0,62.886420148,41.4019203762,11.6722816858,0.0,10.5075,1.16478168585
 10/02  17:00:00,293.161718406,25.9652915878,9.88193413688,0.0,62.886420148,41.4019203762,11.6723190635,0.0,10.5075,1.16481906348
 10/02  18:00:00,277.706904232,25.9652915878,7.24769274751,0.0,41.9242800987,36.8599292233,11.4636923032,0.958949516325,9.34,1.16474278688
 10/02  19:00:00,270.803196728,25.9652915878,5.52033397308,0.0,41.9242800987,36.8599292233,10.4676127324,1.1076127324,9.34,0.02
 10/02  20:00:00,233.561548316,25.9652915878,3.88084249632,0.0,34.9369000822,32.3179380704,19.2477385102,9.91059911653,8.1725,1.1646393937
 10/02  21:00:00,166.024008173,25.9652915878,1.93109517834,0.0,13.9747600329,18.6919646116,6.46428581914,0.629770467447,4.67,1.16451535169
 10/02  22:00:00,107.824668151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,139.267764972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,112.318354173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919992613,0.0,2.335,1.16419992613
 10/03  01:00:00,102.862998482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,101.646117336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,100.606750386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,122.800457942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991942152,0.0,2.335,1.1641942152
 10/03  05:00:00,122.02273388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,172.176699121,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,125.465315889,120.775315889,4.67,0.02
 10/03  07:00:00,171.841258767,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,147.983371895,142.148964657,4.67,1.16440723736
 10/03  08:00:00,233.648393044,25.9652915878,0.723118783999,0.0,34.9369000822,32.3179380704,120.183330533,111.990830533,8.1725,0.02
 10/03  09:00:00,268.52169999,25.9652915878,2.24723198254,0.0,62.886420148,41.4019203762,78.960566671,67.2884867999,10.5075,1.16457987108
 10/03  10:00:00,267.623351059,25.9652915878,3.29543505201,0.0,62.886420148,41.4019203762,46.6824248238,35.0101604333,10.5075,1.16476439048
 10/03  11:00:00,298.137717811,25.9652915878,4.11741300818,0.0,62.886420148,41.4019203762,17.3246213232,5.65218463409,10.5075,1.16493668912
 10/03  12:00:00,288.326335398,25.9652915878,4.95005395566,0.0,62.886420148,41.4019203762,11.6725239539,0.0,10.5075,1.16502395394
 10/03  13:00:00,289.816523915,25.9652915878,6.08657129342,0.0,62.886420148,41.4019203762,11.6725211157,0.0,10.5075,1.16502111568
 10/03  14:00:00,285.425574083,25.9652915878,7.35248103902,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  15:00:00,282.572373784,25.9652915878,8.20019682342,0.0,62.886420148,41.4019203762,11.6723769089,0.0,10.5075,1.16487690891
 10/03  16:00:00,284.036778242,25.9652915878,8.71298236433,0.0,62.886420148,41.4019203762,11.6724015586,0.0,10.5075,1.16490155858
 10/03  17:00:00,287.834684289,25.9652915878,9.67200675173,0.0,62.886420148,41.4019203762,11.672443938,0.0,10.5075,1.16494393803
 10/03  18:00:00,288.48357448,25.9652915878,10.1762172655,0.0,41.9242800987,36.8599292233,10.5048547252,0.0,9.34,1.16485472517
 10/03  19:00:00,290.316320064,25.9652915878,11.3900219187,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/03  20:00:00,257.883784847,25.9652915878,9.00554492507,0.0,34.9369000822,32.3179380704,10.6378879706,1.30081080145,8.1725,1.16457716917
 10/03  21:00:00,180.938291596,25.9652915878,4.44602955399,0.0,13.9747600329,18.6919646116,6.26279559063,0.428341139948,4.67,1.16445445068
 10/03  22:00:00,122.570458152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,150.297764205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,124.883652622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920299949,0.0,2.335,1.16420299949
 10/04  01:00:00,112.785672381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,110.096754796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,107.574064295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,112.006294939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991978614,0.0,2.335,1.1641978614
 10/04  05:00:00,109.812017956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,158.78956107,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,112.053334886,107.363334886,4.67,0.02
 10/04  07:00:00,166.338781378,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,136.862082348,131.027733701,4.67,1.16434864643
 10/04  08:00:00,236.639239013,25.9652915878,0.754759982332,0.0,34.9369000822,32.3179380704,114.53830415,106.34580415,8.1725,0.02
 10/04  09:00:00,268.979186743,25.9652915878,1.99597469418,0.0,62.886420148,41.4019203762,84.0217712304,72.3496007802,10.5075,1.16467045017
 10/04  10:00:00,266.051700512,25.9652915878,2.72262626526,0.0,62.886420148,41.4019203762,63.7957360144,52.123525213,10.5075,1.16471080134
 10/04  11:00:00,294.73555296,25.9652915878,3.33595623127,0.0,62.886420148,41.4019203762,41.4039060184,30.8764060184,10.5075,0.02
 10/04  12:00:00,284.536182738,25.9652915878,3.82749710858,0.0,62.886420148,41.4019203762,30.9630276048,18.1453661832,10.5075,2.31016142166
 10/04  13:00:00,287.14236071,25.9652915878,4.42008194304,0.0,62.886420148,41.4019203762,17.7132920573,6.040817026,10.5075,1.16497503133
 10/04  14:00:00,282.630836967,25.9652915878,4.6685390341,0.0,62.886420148,41.4019203762,13.5849336016,3.05743360159,10.5075,0.02
 10/04  15:00:00,277.771914768,25.9652915878,4.68236124093,0.0,62.886420148,41.4019203762,16.0841129192,4.41178048292,10.5075,1.16483243631
 10/04  16:00:00,276.356858774,25.9652915878,4.5274544629,0.0,62.886420148,41.4019203762,22.7447946552,11.0724352718,10.5075,1.16485938334
 10/04  17:00:00,274.955082743,25.9652915878,4.31801186023,0.0,62.886420148,41.4019203762,30.6304988906,18.9580948221,10.5075,1.16490406851
 10/04  18:00:00,268.843394631,25.9652915878,3.47102892309,0.0,41.9242800987,36.8599292233,40.3035908184,29.7987741243,9.34,1.16481669412
 10/04  19:00:00,269.517939745,25.9652915878,3.08240429463,0.0,41.9242800987,36.8599292233,50.0921017649,40.7321017649,9.34,0.02
 10/04  20:00:00,242.220786563,25.9652915878,2.20191813174,0.0,34.9369000822,32.3179380704,61.7369694265,52.3997794748,8.1725,1.16468995171
 10/04  21:00:00,172.964726668,25.9652915878,0.64363452822,0.0,13.9747600329,18.6919646116,34.166162693,29.476162693,4.67,0.02
 10/04  22:00:00,115.132821967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937833543,0.0,2.335,1.16437833543
 10/04  23:00:00,144.897978535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,117.278892373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,106.54289637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924737858,0.0,2.335,1.16424737858
 10/05  02:00:00,103.964939673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,101.722610184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,106.328131229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922669097,0.0,2.335,1.16422669097
 10/05  05:00:00,103.748558399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,151.172950251,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,159.051612521,154.361612521,4.67,0.02
 10/05  07:00:00,155.301165625,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,179.634567595,173.800155894,4.67,1.16441170152
 10/05  08:00:00,223.649249635,25.9652915878,0.278857147181,0.0,34.9369000822,32.3179380704,154.704610495,146.512110495,8.1725,0.02
 10/05  09:00:00,255.800621358,25.9652915878,1.33605660117,0.0,62.886420148,41.4019203762,113.475163868,101.803024318,10.5075,1.16463955017
 10/05  10:00:00,251.641351711,25.9652915878,2.20825673964,0.0,62.886420148,41.4019203762,83.5980112469,72.3984122847,10.5075,0.692098962226
 10/05  11:00:00,282.793908185,25.9652915878,2.94570852036,0.0,62.886420148,41.4019203762,58.5130228464,47.5129893131,10.5075,0.492533533299
 10/05  12:00:00,266.892558177,25.9652915878,3.49439192563,0.0,62.886420148,41.4019203762,44.8906227271,33.2179619505,10.5075,1.16516077656
 10/05  13:00:00,263.700422143,25.9652915878,4.11173747097,0.0,62.886420148,41.4019203762,32.0019416732,19.1843164833,10.5075,2.31012518985
 10/05  14:00:00,257.120115875,25.9652915878,4.62065996039,0.0,62.886420148,41.4019203762,20.3951125576,9.86761255761,10.5075,0.02
 10/05  15:00:00,252.662988121,25.9652915878,5.03747922164,0.0,62.886420148,41.4019203762,15.6419131661,3.96960028334,10.5075,1.16481288273
 10/05  16:00:00,253.276241813,25.9652915878,5.28502582771,0.0,62.886420148,41.4019203762,15.206686146,3.53434405606,10.5075,1.16484208998
 10/05  17:00:00,251.810275003,25.9652915878,5.04191816204,0.0,62.886420148,41.4019203762,24.3252808235,12.6528917547,10.5075,1.16488906883
 10/05  18:00:00,247.159353761,25.9652915878,3.912121315,0.0,41.9242800987,36.8599292233,41.2895108604,30.7847073176,9.34,1.16480354278
 10/05  19:00:00,245.632498977,25.9652915878,3.22611159553,0.0,41.9242800987,36.8599292233,60.3303833985,50.9703833985,9.34,0.02
 10/05  20:00:00,215.756194454,25.9652915878,2.15644111246,0.0,34.9369000822,32.3179380704,79.5372431597,70.2000648073,8.1725,1.16467835242
 10/05  21:00:00,153.158647923,25.9652915878,0.556906908694,0.0,13.9747600329,18.6919646116,58.1097147786,53.4197147786,4.67,0.02
 10/05  22:00:00,96.4967728839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939014441,0.0,2.335,1.16439014441
 10/05  23:00:00,128.909335405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,100.440851536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,92.4550161658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923706375,0.0,2.335,1.16423706375
 10/06  02:00:00,91.4499963936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,90.6679719583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,112.274115653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921694566,0.0,2.335,1.16421694566
 10/06  05:00:00,111.582420303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,161.594770489,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,214.762415566,210.072415566,4.67,0.02
 10/06  07:00:00,158.415048943,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,229.0236904,223.189287025,4.67,1.16440337572
 10/06  08:00:00,218.082970112,25.9652915878,0.0901312368497,0.0,34.9369000822,32.3179380704,194.23974058,186.04724058,8.1725,0.02
 10/06  09:00:00,249.294055628,25.9652915878,0.94406436253,0.0,62.886420148,41.4019203762,139.244666258,127.572532499,10.5075,1.16463375897
 10/06  10:00:00,247.746047631,25.9652915878,1.90507162686,0.0,62.886420148,41.4019203762,95.5191408417,84.9916408417,10.5075,0.02
 10/06  11:00:00,283.461991079,25.9652915878,2.9271823096,0.0,62.886420148,41.4019203762,60.8852185066,49.2126079533,10.5075,1.16511055333
 10/06  12:00:00,271.778925795,25.9652915878,3.66066645851,0.0,62.886420148,41.4019203762,37.2158169616,25.5431562224,10.5075,1.1651607392
 10/06  13:00:00,272.743357539,25.9652915878,4.51622152572,0.0,62.886420148,41.4019203762,16.8995845655,4.08195306646,10.5075,2.31013149907
 10/06  14:00:00,268.055843142,25.9652915878,5.08594632958,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  15:00:00,264.855971334,25.9652915878,5.51215247766,0.0,62.886420148,41.4019203762,11.6723185965,0.0,10.5075,1.16481859647
 10/06  16:00:00,266.598215076,25.9652915878,5.76755814357,0.0,62.886420148,41.4019203762,11.6723500246,0.0,10.5075,1.16485002462
 10/06  17:00:00,266.407807362,25.9652915878,5.47328136294,0.0,62.886420148,41.4019203762,11.6723992807,0.0,10.5075,1.16489928075
 10/06  18:00:00,261.856353585,25.9652915878,4.28049075358,0.0,41.9242800987,36.8599292233,15.2096919069,4.70487629922,9.34,1.16481560767
 10/06  19:00:00,255.757143683,25.9652915878,3.60810823604,0.0,41.9242800987,36.8599292233,29.3904095805,20.0304095805,9.34,0.02
 10/06  20:00:00,228.067448254,25.9652915878,2.84852099359,0.0,34.9369000822,32.3179380704,39.31968759,29.9824956064,8.1725,1.16469198358
 10/06  21:00:00,165.278098442,25.9652915878,1.34570508967,0.0,13.9747600329,18.6919646116,8.48273164374,3.79273164374,4.67,0.02
 10/06  22:00:00,114.425088044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993819709,0.0,2.335,1.1643819709
 10/06  23:00:00,145.282765035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,118.927123338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,105.720973625,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558301162,0.0,1.75125,1.16433301162
 10/07  02:00:00,103.621732816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,101.649592861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,106.581617636,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550704951,0.0,1.75125,1.16425704951
 10/07  05:00:00,104.554095518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,141.322525672,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,136.132271654,132.609771654,3.5025,0.02
 10/07  07:00:00,147.6139098,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,159.000070145,154.333156105,3.5025,1.16441403947
 10/07  08:00:00,203.675459127,25.9652915878,0.0637138566573,0.0,20.9621400493,23.2339557645,136.626536879,130.769036879,5.8375,0.02
 10/07  09:00:00,228.579746281,25.9652915878,1.12667702739,0.0,41.9242800987,36.8599292233,100.279426007,89.7748293478,9.34,1.16459665926
 10/07  10:00:00,254.608899189,25.9652915878,2.60663670821,0.0,62.886420148,41.4019203762,67.7117073003,56.0394444582,10.5075,1.16476284212
 10/07  11:00:00,282.725836839,25.9652915878,3.53584850116,0.0,62.886420148,41.4019203762,42.8395276055,31.1669928068,10.5075,1.16503479871
 10/07  12:00:00,267.163788078,25.9652915878,4.1825399248,0.0,62.886420148,41.4019203762,26.0249731555,14.3523766931,10.5075,1.16509646241
 10/07  13:00:00,266.015839874,25.9652915878,4.92750872451,0.0,62.886420148,41.4019203762,13.5421356882,1.86951849095,10.5075,1.16511719728
 10/07  14:00:00,261.980656364,25.9652915878,5.58852788518,0.0,62.886420148,41.4019203762,11.6723478534,0.0,10.5075,1.16484785343
 10/07  15:00:00,258.779690279,25.9652915878,6.1741071407,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/07  16:00:00,260.239451229,25.9652915878,6.9771448877,0.0,62.886420148,41.4019203762,11.672377642,0.0,10.5075,1.16487764197
 10/07  17:00:00,258.675124328,25.9652915878,6.53974055907,0.0,62.886420148,41.4019203762,11.6724026978,0.0,10.5075,1.16490269783
 10/07  18:00:00,238.0945673,25.9652915878,3.88435710334,0.0,34.9369000822,32.3179380704,26.922541148,17.5851535774,8.1725,1.16488757056
 10/07  19:00:00,206.126369896,25.9652915878,1.9131908387,0.0,20.9621400493,23.2339557645,51.1061072023,44.1039221185,5.8375,1.16468508384
 10/07  20:00:00,191.830568966,25.9652915878,1.30166015982,0.0,20.9621400493,23.2339557645,65.9556927577,60.0981927577,5.8375,0.02
 10/07  21:00:00,143.720560151,25.9652915878,0.488532516181,0.0,6.98738001645,14.1499734587,43.2075819601,38.5405937642,3.5025,1.16448819589
 10/07  22:00:00,99.4974617068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,131.3927305,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557880534,0.0,1.75125,1.16432880534
 10/07  24:00:00,103.006469491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,93.5444333011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,92.0280615557,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550110702,0.0,1.75125,1.16425110702
 10/08  03:00:00,91.0855469394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,97.1651069928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,96.4242256442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,134.667690056,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,190.067518843,185.40072805,3.5025,1.16429079314
 10/08  07:00:00,140.645135691,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,202.748555303,199.226055303,3.5025,0.02
 10/08  08:00:00,169.668663746,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,166.54495442,163.02245442,3.5025,0.02
 10/08  09:00:00,150.98178809,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,135.219012173,130.552104717,3.5025,1.16440745591
 10/08  10:00:00,191.319708372,25.9652915878,0.658035562733,0.0,27.9495200658,27.7759469175,93.341213433,86.316213433,7.005,0.02
 10/08  11:00:00,225.516897721,25.9652915878,1.26723279928,0.0,27.9495200658,27.7759469175,62.0554605066,53.8857624745,7.005,1.16469803215
 10/08  12:00:00,245.80282554,25.9652915878,3.21046203613,0.0,41.9242800987,36.8599292233,25.9439453286,15.4391845319,9.34,1.16476079673
 10/08  13:00:00,252.085746629,25.9652915878,4.4252316143,0.0,41.9242800987,36.8599292233,10.5046422284,0.0,9.34,1.16464222836
 10/08  14:00:00,250.62945625,25.9652915878,5.30027817084,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  15:00:00,248.605380833,25.9652915878,6.16386544737,0.0,41.9242800987,36.8599292233,10.5046403019,0.0,9.34,1.1646403019
 10/08  16:00:00,250.831485203,25.9652915878,7.25387291571,0.0,41.9242800987,36.8599292233,10.5047143661,0.0,9.34,1.16471436612
 10/08  17:00:00,219.679712188,25.9652915878,5.61924927158,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  18:00:00,219.79975774,25.9652915878,2.83110572611,0.0,13.9747600329,18.6919646116,6.72861544417,0.894109801196,4.67,1.16450564297
 10/08  19:00:00,217.884927512,25.9652915878,1.79344463333,0.0,13.9747600329,18.6919646116,8.32469605309,3.63469605309,4.67,0.02
 10/08  20:00:00,202.06236481,25.9652915878,1.19832225102,0.0,13.9747600329,18.6919646116,23.7713457563,17.9369114943,4.67,1.16443426199
 10/08  21:00:00,178.435589544,25.9652915878,1.09941146796,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  22:00:00,118.165559345,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552627339,0.0,1.75125,1.16427627339
 10/08  23:00:00,148.043822044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  24:00:00,122.897665524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,111.616397008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551994313,0.0,1.75125,1.16426994313
 10/09  02:00:00,109.117477592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  03:00:00,106.666556842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,111.688664915,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551035369,0.0,1.75125,1.16426035369
 10/09  05:00:00,109.353701033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  06:00:00,146.104753748,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,116.556694057,113.034194057,3.5025,0.02
 10/09  07:00:00,153.343398339,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,146.100154916,141.433361551,3.5025,1.16429336593
 10/09  08:00:00,182.956372843,25.9652915878,0.0397850985352,0.0,6.98738001645,14.1499734587,116.386918873,112.864418873,3.5025,0.02
 10/09  09:00:00,166.937641438,25.9652915878,0.133978851839,0.0,6.98738001645,14.1499734587,83.6654544373,80.1429544373,3.5025,0.02
 10/09  10:00:00,208.65975625,25.9652915878,1.47814837055,0.0,27.9495200658,27.7759469175,44.7549310213,36.5852960881,7.005,1.16463493321
 10/09  11:00:00,240.364233475,25.9652915878,2.13698029122,0.0,27.9495200658,27.7759469175,20.3602197255,12.1906170555,7.005,1.16460266997
 10/09  12:00:00,261.568588984,25.9652915878,4.01731709621,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  13:00:00,266.200005394,25.9652915878,5.15934772864,0.0,41.9242800987,36.8599292233,10.5047129322,0.0,9.34,1.16471293218
 10/09  14:00:00,264.054072776,25.9652915878,6.50386417704,0.0,41.9242800987,36.8599292233,10.5047055513,0.0,9.34,1.16470555128
 10/09  15:00:00,262.170923954,25.9652915878,7.84398196593,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  16:00:00,264.096462209,25.9652915878,8.85105569282,0.0,41.9242800987,36.8599292233,10.5047829705,0.0,9.34,1.16478297045
 10/09  17:00:00,231.611435682,25.9652915878,6.98641756877,0.0,27.9495200658,27.7759469175,8.16961397982,0.0,7.005,1.16461397982
 10/09  18:00:00,229.168829168,25.9652915878,4.0337474747,0.0,13.9747600329,18.6919646116,5.60255340496,0.912553404958,4.67,0.02
 10/09  19:00:00,227.563602158,25.9652915878,2.64519926359,0.0,13.9747600329,18.6919646116,5.83453116033,0.0,4.67,1.16453116033
 10/09  20:00:00,211.246002014,25.9652915878,1.93494914531,0.0,13.9747600329,18.6919646116,10.6166625041,5.92666250406,4.67,0.02
 10/09  21:00:00,185.149054876,25.9652915878,1.95530062707,0.0,13.9747600329,18.6919646116,5.83439206683,0.0,4.67,1.16439206683
 10/09  22:00:00,123.479967229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,153.540093998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,131.293159097,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555511486,0.0,1.75125,1.16430511486
 10/10  01:00:00,123.05124518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,121.502870778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,119.484965127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921787207,0.0,2.335,1.16421787207
 10/10  04:00:00,142.716802354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,138.855537003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,184.931140387,25.9652915878,0.177722136935,0.0,13.9747600329,18.6919646116,75.5700480597,70.8800480597,4.67,0.02
 10/10  07:00:00,180.7863553,25.9652915878,0.0402240157442,0.0,13.9747600329,18.6919646116,119.584211745,113.749839104,4.67,1.16437264158
 10/10  08:00:00,235.801497909,25.9652915878,0.735034087654,0.0,34.9369000822,32.3179380704,114.12129915,105.92879915,8.1725,0.02
