Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/10  09:00:00,262.098156072,25.9652915878,1.69662698441,0.0,62.886420148,41.4019203762,96.6666051022,84.9944220001,10.5075,1.16468310217
 10/10  10:00:00,252.670376265,25.9652915878,2.08112016325,0.0,62.886420148,41.4019203762,87.068912162,75.3966290512,10.5075,1.16478311074
 10/10  11:00:00,280.489405664,25.9652915878,2.62970114752,0.0,62.886420148,41.4019203762,67.3337381955,55.6613105399,10.5075,1.16492765559
 10/10  12:00:00,265.67954795,25.9652915878,3.24522544038,0.0,62.886420148,41.4019203762,47.2153771814,35.5428590155,10.5075,1.16501816589
 10/10  13:00:00,265.351193871,25.9652915878,3.97334397377,0.0,62.886420148,41.4019203762,28.0699952959,16.3974607336,10.5075,1.1650345623
 10/10  14:00:00,259.835295218,25.9652915878,4.46134495171,0.0,62.886420148,41.4019203762,19.2969092968,7.62459455522,10.5075,1.16481474159
 10/10  15:00:00,254.17751992,25.9652915878,4.79178373359,0.0,62.886420148,41.4019203762,15.7285684283,4.05628446077,10.5075,1.16478396749
 10/10  16:00:00,252.562041394,25.9652915878,4.99522177411,0.0,62.886420148,41.4019203762,16.701953605,6.17445360499,10.5075,0.02
 10/10  17:00:00,249.073149146,25.9652915878,4.72347812117,0.0,62.886420148,41.4019203762,30.0648383651,18.392488354,10.5075,1.16485001108
 10/10  18:00:00,243.546200171,25.9652915878,3.56094811828,0.0,41.9242800987,36.8599292233,50.99719665,40.4923924137,9.34,1.16480423631
 10/10  19:00:00,233.406392685,25.9652915878,2.82234465905,0.0,41.9242800987,36.8599292233,74.2548775236,63.7502774299,9.34,1.16460009368
 10/10  20:00:00,205.134413424,25.9652915878,1.81150592764,0.0,34.9369000822,32.3179380704,90.6788443866,82.4863443866,8.1725,0.02
 10/10  21:00:00,145.329983153,25.9652915878,0.431450806933,0.0,13.9747600329,18.6919646116,70.4260971913,64.5915591366,4.67,1.16453805468
 10/10  22:00:00,93.8079947151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,127.033824599,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925221309,0.0,2.335,1.16425221309
 10/10  24:00:00,98.5683530615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,91.1280610294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,90.5769425689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,90.3341606049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921022268,0.0,2.335,1.16421022268
 10/11  04:00:00,96.9124714876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,96.5795950359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,147.51557359,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,176.539019717,170.704770398,4.67,1.1642493187
 10/11  07:00:00,153.66814781,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,186.331646029,181.641646029,4.67,0.02
 10/11  08:00:00,222.617218003,25.9652915878,0.179024641862,0.0,34.9369000822,32.3179380704,165.822334573,156.485372966,8.1725,1.16446160681
 10/11  09:00:00,252.094953962,25.9652915878,1.0221007018,0.0,62.886420148,41.4019203762,131.006142971,120.478642971,10.5075,0.02
 10/11  10:00:00,246.356157346,25.9652915878,1.50379612183,0.0,62.886420148,41.4019203762,111.441632198,99.7693988462,10.5075,1.16473335193
 10/11  11:00:00,277.479046876,25.9652915878,2.12937000079,0.0,62.886420148,41.4019203762,87.9092796897,76.236723289,10.5075,1.16505640074
 10/11  12:00:00,262.737524856,25.9652915878,2.64797622753,0.0,62.886420148,41.4019203762,66.4168260474,54.744176557,10.5075,1.16514949046
 10/11  13:00:00,262.476437028,25.9652915878,3.21943613628,0.0,62.886420148,41.4019203762,47.8272842774,36.1546161006,10.5075,1.16516817685
 10/11  14:00:00,258.352992672,25.9652915878,3.74752080263,0.0,62.886420148,41.4019203762,33.6390892113,21.9666392469,10.5075,1.16494996441
 10/11  15:00:00,255.542420243,25.9652915878,4.25080475403,0.0,62.886420148,41.4019203762,20.3296196219,8.65719828003,10.5075,1.16492134184
 10/11  16:00:00,257.091493115,25.9652915878,4.69091811352,0.0,62.886420148,41.4019203762,14.986451213,3.31416899813,10.5075,1.16478221484
 10/11  17:00:00,255.835909339,25.9652915878,4.56007652741,0.0,62.886420148,41.4019203762,21.1629430493,10.6354430493,10.5075,0.02
 10/11  18:00:00,251.089791263,25.9652915878,3.49875802293,0.0,41.9242800987,36.8599292233,38.1063600821,27.601592949,9.34,1.16476713315
 10/11  19:00:00,250.583834112,25.9652915878,2.87926111054,0.0,41.9242800987,36.8599292233,57.8571043642,47.3523605898,9.34,1.16474377444
 10/11  20:00:00,221.422275026,25.9652915878,2.00452995319,0.0,34.9369000822,32.3179380704,70.3420995112,62.1495995112,8.1725,0.02
 10/11  21:00:00,158.74268737,25.9652915878,0.590992644008,0.0,13.9747600329,18.6919646116,45.9085471013,40.0739850336,4.67,1.16456206766
 10/11  22:00:00,102.786752301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,134.736355538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932255947,0.0,2.335,1.16432255947
 10/11  24:00:00,106.556765821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,97.2281232679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,95.6621329865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923942298,0.0,2.335,1.16423942298
 10/12  03:00:00,94.5090883502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,100.323872968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,99.3743792848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,149.233232027,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,171.105620207,165.271364336,4.67,1.16425587082
 10/12  07:00:00,155.250615713,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,179.809281099,175.119281099,4.67,0.02
 10/12  08:00:00,226.690564964,25.9652915878,0.335587245601,0.0,34.9369000822,32.3179380704,147.701875825,138.364885738,8.1725,1.16449008763
 10/12  09:00:00,262.53077165,25.9652915878,1.62816492531,0.0,62.886420148,41.4019203762,94.4338045111,83.9063045111,10.5075,0.02
 10/12  10:00:00,262.247510097,25.9652915878,2.82773000852,0.0,62.886420148,41.4019203762,57.5558519927,45.8836420531,10.5075,1.16470993966
 10/12  11:00:00,295.325171815,25.9652915878,3.85410012649,0.0,62.886420148,41.4019203762,21.7563492659,10.083861508,10.5075,1.16498775791
 10/12  12:00:00,287.368782775,25.9652915878,4.94514301064,0.0,62.886420148,41.4019203762,11.6725684946,0.0,10.5075,1.16506849457
 10/12  13:00:00,291.485061014,25.9652915878,6.47627272765,0.0,62.886420148,41.4019203762,11.6725927088,0.0,10.5075,1.16509270876
 10/12  14:00:00,288.594538966,25.9652915878,7.79795730935,0.0,62.886420148,41.4019203762,11.6724095972,0.0,10.5075,1.16490959721
 10/12  15:00:00,286.551465349,25.9652915878,8.97172872179,0.0,62.886420148,41.4019203762,11.6723982382,0.0,10.5075,1.16489823821
 10/12  16:00:00,288.683457156,25.9652915878,9.70542497728,0.0,62.886420148,41.4019203762,11.6724494171,0.0,10.5075,1.16494941709
 10/12  17:00:00,287.411912811,25.9652915878,9.20080849909,0.0,62.886420148,41.4019203762,11.6723243348,0.0,10.5075,1.16482433482
 10/12  18:00:00,279.586635117,25.9652915878,7.23768678972,0.0,41.9242800987,36.8599292233,9.81663990167,0.45663990167,9.34,0.02
 10/12  19:00:00,279.84098573,25.9652915878,5.72274987446,0.0,41.9242800987,36.8599292233,10.9825197722,0.477914889736,9.34,1.16460488242
 10/12  20:00:00,249.063280261,25.9652915878,4.03477610602,0.0,34.9369000822,32.3179380704,9.33709569815,0.0,8.1725,1.16459569815
 10/12  21:00:00,178.114537071,25.9652915878,2.23504146038,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/12  22:00:00,118.626793799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932020889,0.0,2.335,1.16432020889
 10/12  23:00:00,148.430178156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,122.871721913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,111.534303709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921271248,0.0,2.335,1.16421271248
 10/13  02:00:00,109.558197451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,108.022678623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,131.14941624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,130.33528985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925157947,0.0,2.335,1.16425157947
 10/13  06:00:00,181.609434757,25.9652915878,0.0893590436662,0.0,13.9747600329,18.6919646116,85.5640793169,80.8740793169,4.67,0.02
 10/13  07:00:00,184.230131781,25.9652915878,0.133577642738,0.0,13.9747600329,18.6919646116,108.777297645,104.087297645,4.67,0.02
 10/13  08:00:00,246.056513155,25.9652915878,1.09454038293,0.0,34.9369000822,32.3179380704,87.2353657329,77.8983206057,8.1725,1.16454512724
 10/13  09:00:00,281.303386581,25.9652915878,2.98797206207,0.0,62.886420148,41.4019203762,48.8887891841,37.2166981826,10.5075,1.16459100149
 10/13  10:00:00,280.436611927,25.9652915878,4.01062787364,0.0,62.886420148,41.4019203762,18.7171127685,8.18961276846,10.5075,0.02
 10/13  11:00:00,305.930147308,25.9652915878,4.84604559178,0.0,62.886420148,41.4019203762,11.6724446453,0.0,10.5075,1.16494464531
 10/13  12:00:00,295.995960078,25.9652915878,5.60115646901,0.0,62.886420148,41.4019203762,11.6725129027,0.0,10.5075,1.16501290265
 10/13  13:00:00,296.041716135,25.9652915878,6.68846354534,0.0,62.886420148,41.4019203762,11.672542655,0.0,10.5075,1.16504265495
 10/13  14:00:00,288.346078177,25.9652915878,7.29617737504,0.0,62.886420148,41.4019203762,11.6723950062,0.0,10.5075,1.16489500619
 10/13  15:00:00,281.706571078,25.9652915878,7.34842784915,0.0,62.886420148,41.4019203762,11.6724011054,0.0,10.5075,1.16490110538
 10/13  16:00:00,279.322530413,25.9652915878,7.05891398676,0.0,62.886420148,41.4019203762,11.6724516035,0.0,10.5075,1.16495160353
 10/13  17:00:00,274.163255075,25.9652915878,6.17864554261,0.0,62.886420148,41.4019203762,11.6723254277,0.0,10.5075,1.16482542766
 10/13  18:00:00,265.080323281,25.9652915878,4.36173529143,0.0,41.9242800987,36.8599292233,14.9318978498,4.4271425699,9.34,1.16475527988
 10/13  19:00:00,247.007074264,25.9652915878,3.52949223529,0.0,41.9242800987,36.8599292233,38.0921569702,28.7321569702,9.34,0.02
 10/13  20:00:00,210.908034677,25.9652915878,2.35133077421,0.0,34.9369000822,32.3179380704,67.5887357262,58.2515926756,8.1725,1.16464305057
 10/13  21:00:00,146.350343297,25.9652915878,0.574754653699,0.0,13.9747600329,18.6919646116,55.7709391699,51.0809391699,4.67,0.02
 10/13  22:00:00,92.5090408829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940740234,0.0,2.335,1.16440740234
 10/13  23:00:00,125.035202996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,95.4491120849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,85.2732136411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554567807,0.0,1.75125,1.16429567807
 10/14  02:00:00,83.9925975789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,82.8813301142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,88.4328306631,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547501454,0.0,1.75125,1.16422501454
 10/14  05:00:00,87.1744384044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,124.79510974,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,247.268488331,243.745988331,3.5025,0.02
 10/14  07:00:00,128.240373154,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,254.031235189,249.364228953,3.5025,1.16450623627
 10/14  08:00:00,184.73192754,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,222.34662617,216.48912617,5.8375,0.02
 10/14  09:00:00,204.048244824,25.9652915878,0.170125996913,0.0,41.9242800987,36.8599292233,181.52344391,171.018830081,9.34,1.16461382921
 10/14  10:00:00,230.649812423,25.9652915878,0.889742179172,0.0,62.886420148,41.4019203762,142.350118066,130.677842129,10.5075,1.16477593609
 10/14  11:00:00,263.572772648,25.9652915878,1.5675001518,0.0,62.886420148,41.4019203762,109.381039415,97.7084696959,10.5075,1.16506971895
 10/14  12:00:00,247.6776569,25.9652915878,2.30331195179,0.0,62.886420148,41.4019203762,86.3518567949,74.6792073765,10.5075,1.16514941834
 10/14  13:00:00,249.22773551,25.9652915878,3.1251526658,0.0,62.886420148,41.4019203762,63.6951851224,52.0224978895,10.5075,1.16518723289
 10/14  14:00:00,247.28429673,25.9652915878,3.74802085517,0.0,62.886420148,41.4019203762,46.9020029836,35.22957486,10.5075,1.16492812361
 10/14  15:00:00,244.481065601,25.9652915878,4.18354986644,0.0,62.886420148,41.4019203762,35.2604277666,24.7329277666,10.5075,0.02
 10/14  16:00:00,245.364898068,25.9652915878,4.65073871231,0.0,62.886420148,41.4019203762,28.7619074115,17.089433253,10.5075,1.16497415842
 10/14  17:00:00,243.649465489,25.9652915878,4.49221238001,0.0,62.886420148,41.4019203762,38.8778064264,27.2054836238,10.5075,1.16482280265
 10/14  18:00:00,228.081213921,25.9652915878,2.56983012177,0.0,34.9369000822,32.3179380704,70.3347437666,60.9974147177,8.1725,1.16482904894
 10/14  19:00:00,190.964350455,25.9652915878,0.954090487043,0.0,20.9621400493,23.2339557645,93.5753705852,86.5732088,5.8375,1.16466178526
 10/14  20:00:00,177.987015584,25.9652915878,0.666437681849,0.0,20.9621400493,23.2339557645,108.666157905,102.808657905,5.8375,0.02
 10/14  21:00:00,131.84965268,25.9652915878,0.0158375019354,0.0,6.98738001645,14.1499734587,88.6894354477,84.0224190137,3.5025,1.16451643395
 10/14  22:00:00,87.5813003055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,121.217639412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156416163,0.0,1.75125,1.1643916163
 10/14  24:00:00,92.187798192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,84.8616890441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,83.9531529298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551395938,0.0,1.75125,1.16426395938
 10/15  03:00:00,83.0381733753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,88.7808316295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,87.8289551772,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549997083,0.0,1.75125,1.16424997083
 10/15  06:00:00,126.040010672,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,281.604671546,278.082171546,3.5025,0.02
 10/15  07:00:00,130.153697489,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,281.910893506,278.388393506,3.5025,0.02
 10/15  08:00:00,159.054593698,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,233.846022969,229.179150436,3.5025,1.16437253259
 10/15  09:00:00,134.685060682,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,195.929217722,192.406717722,3.5025,0.02
 10/15  10:00:00,173.439921272,25.9652915878,0.150514030008,0.0,27.9495200658,27.7759469175,151.160435911,142.990786968,7.005,1.16464894294
 10/15  11:00:00,207.105108437,25.9652915878,0.338215106814,0.0,27.9495200658,27.7759469175,119.067464599,112.042464599,7.005,0.02
 10/15  12:00:00,219.859978836,25.9652915878,1.39843003712,0.0,41.9242800987,36.8599292233,88.9604350454,78.4557058508,9.34,1.16472919466
 10/15  13:00:00,221.008522551,25.9652915878,2.20098233602,0.0,41.9242800987,36.8599292233,66.6441033292,56.1394003658,9.34,1.16470296336
 10/15  14:00:00,217.618659562,25.9652915878,2.84694637334,0.0,41.9242800987,36.8599292233,49.6568172069,40.2968172069,9.34,0.02
 10/15  15:00:00,214.137708183,25.9652915878,3.31253731859,0.0,41.9242800987,36.8599292233,40.6872602568,30.1825419608,9.34,1.16471829599
 10/15  16:00:00,215.074400762,25.9652915878,3.77924423238,0.0,41.9242800987,36.8599292233,32.990023632,22.4852214578,9.34,1.16480217422
 10/15  17:00:00,183.475373538,25.9652915878,2.29526647006,0.0,27.9495200658,27.7759469175,48.7281939265,40.558560088,7.005,1.16463383847
 10/15  18:00:00,190.091374457,25.9652915878,0.905972650214,0.0,13.9747600329,18.6919646116,69.5209149841,64.8309149841,4.67,0.02
 10/15  19:00:00,181.129779813,25.9652915878,0.610248226993,0.0,13.9747600329,18.6919646116,87.3255659886,81.4910266396,4.67,1.16453934909
 10/15  20:00:00,169.511716835,25.9652915878,0.41012146115,0.0,13.9747600329,18.6919646116,98.4208369403,93.7308369403,4.67,0.02
 10/15  21:00:00,151.634759941,25.9652915878,0.270260570282,0.0,13.9747600329,18.6919646116,66.9480415795,61.1136678843,4.67,1.16437369516
 10/15  22:00:00,92.5512476199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,125.119463428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,95.9119192149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551360109,0.0,1.75125,1.16426360109
 10/16  01:00:00,89.6109826316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,88.1579001204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,87.4584160429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,93.5363340983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992345729,0.0,2.335,1.1642345729
 10/16  05:00:00,92.8507145987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,143.407221871,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,211.220885537,206.530885537,4.67,0.02
 10/16  07:00:00,148.596923227,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,216.122002011,210.287635028,4.67,1.16436698343
 10/16  08:00:00,218.535250646,25.9652915878,0.0950464945497,0.0,34.9369000822,32.3179380704,182.0257686,173.8332686,8.1725,0.02
 10/16  09:00:00,251.390873648,25.9652915878,1.02048703038,0.0,62.886420148,41.4019203762,131.081519872,119.409348887,10.5075,1.16467098533
 10/16  10:00:00,250.408112258,25.9652915878,1.87976656877,0.0,62.886420148,41.4019203762,90.9027053425,79.2304948112,10.5075,1.16471053129
 10/16  11:00:00,286.613756375,25.9652915878,2.84327141131,0.0,62.886420148,41.4019203762,55.8133795544,44.1407802759,10.5075,1.16509927851
 10/16  12:00:00,277.794640826,25.9652915878,3.62262878112,0.0,62.886420148,41.4019203762,27.7455858387,16.0728645746,10.5075,1.16522126404
 10/16  13:00:00,282.020519751,25.9652915878,4.49864308018,0.0,62.886420148,41.4019203762,11.6725100174,0.0,10.5075,1.16501001745
 10/16  14:00:00,279.381501193,25.9652915878,5.10119144168,0.0,62.886420148,41.4019203762,11.6725056677,0.0,10.5075,1.16500566775
 10/16  15:00:00,276.688007103,25.9652915878,5.52658779039,0.0,62.886420148,41.4019203762,11.672282009,0.0,10.5075,1.16478200897
 10/16  16:00:00,278.408738176,25.9652915878,5.81288769124,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  17:00:00,277.805060672,25.9652915878,5.66587711623,0.0,62.886420148,41.4019203762,11.6723627366,0.0,10.5075,1.16486273664
 10/16  18:00:00,275.113606145,25.9652915878,4.49777916633,0.0,41.9242800987,36.8599292233,10.5048294444,0.0,9.34,1.16482944439
 10/16  19:00:00,272.779876555,25.9652915878,3.82430532281,0.0,41.9242800987,36.8599292233,17.6530032714,7.14836869439,9.34,1.16463457696
 10/16  20:00:00,244.687109846,25.9652915878,2.93735024955,0.0,34.9369000822,32.3179380704,29.2447688657,21.0522688657,8.1725,0.02
 10/16  21:00:00,176.392396082,25.9652915878,1.25608725262,0.0,13.9747600329,18.6919646116,7.41136922704,1.57684719619,4.67,1.16452203084
 10/16  22:00:00,118.898771759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,149.117961626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930046851,0.0,2.335,1.16430046851
 10/16  24:00:00,123.887279559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,113.23211304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,111.519522364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921093004,0.0,2.335,1.16421093004
 10/17  03:00:00,110.024265459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,133.063733666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,131.560073575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,180.852025037,25.9652915878,0.00125552150468,0.0,13.9747600329,18.6919646116,102.229990999,96.3957508825,4.67,1.16424011683
 10/17  07:00:00,180.828601544,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,126.976264407,122.286264407,4.67,0.02
 10/17  08:00:00,241.336783889,25.9652915878,0.852274521947,0.0,34.9369000822,32.3179380704,105.071557158,95.7345256079,8.1725,1.16453155025
 10/17  09:00:00,276.146990259,25.9652915878,2.47852498344,0.0,62.886420148,41.4019203762,64.2969466789,53.7694466789,10.5075,0.02
 10/17  10:00:00,275.896122736,25.9652915878,3.45153034241,0.0,62.886420148,41.4019203762,34.8926114007,23.2202904716,10.5075,1.16482092909
 10/17  11:00:00,304.221838518,25.9652915878,4.37594889207,0.0,62.886420148,41.4019203762,12.3433821397,0.6709459003,10.5075,1.16493623943
 10/17  12:00:00,295.623543475,25.9652915878,5.27323632502,0.0,62.886420148,41.4019203762,11.6725302783,0.0,10.5075,1.16503027832
 10/17  13:00:00,296.862138398,25.9652915878,6.29754529995,0.0,62.886420148,41.4019203762,11.6725669855,0.0,10.5075,1.1650669855
 10/17  14:00:00,290.142606838,25.9652915878,7.24470307363,0.0,62.886420148,41.4019203762,11.6723928254,0.0,10.5075,1.16489282544
 10/17  15:00:00,285.080290461,25.9652915878,7.87950506775,0.0,62.886420148,41.4019203762,11.672392498,0.0,10.5075,1.16489249801
 10/17  16:00:00,284.666357208,25.9652915878,8.14009751518,0.0,62.886420148,41.4019203762,11.6724557662,0.0,10.5075,1.16495576625
 10/17  17:00:00,282.195002619,25.9652915878,7.65328212901,0.0,62.886420148,41.4019203762,11.6723405505,0.0,10.5075,1.16484055052
 10/17  18:00:00,278.430436071,25.9652915878,5.96631476223,0.0,41.9242800987,36.8599292233,9.69035022328,0.330350223282,9.34,0.02
 10/17  19:00:00,267.616307179,25.9652915878,4.72192882924,0.0,41.9242800987,36.8599292233,10.8212946376,0.316666015643,9.34,1.164628622
 10/17  20:00:00,239.208024795,25.9652915878,3.53042948186,0.0,34.9369000822,32.3179380704,15.5835576471,6.2464280411,8.1725,1.16462960601
 10/17  21:00:00,171.796102934,25.9652915878,1.81364989511,0.0,13.9747600329,18.6919646116,4.78983004228,0.0998300422753,4.67,0.02
 10/17  22:00:00,118.796225402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993581515,0.0,2.335,1.1643581515
 10/17  23:00:00,148.756080003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,123.293841097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,112.319950383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925284951,0.0,2.335,1.16425284951
 10/18  02:00:00,110.253760221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,108.385021201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,113.766950582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,112.008761189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923058099,0.0,2.335,1.16423058099
 10/18  06:00:00,161.503368053,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,102.938186021,98.2481860206,4.67,0.02
 10/18  07:00:00,169.880025707,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,125.964629656,121.274629656,4.67,0.02
 10/18  08:00:00,241.577858494,25.9652915878,0.920465975625,0.0,34.9369000822,32.3179380704,101.440530233,92.1034712544,8.1725,1.16455897888
 10/18  09:00:00,278.205372661,25.9652915878,2.73626681184,0.0,62.886420148,41.4019203762,59.0373243206,47.3651681516,10.5075,1.16465616904
 10/18  10:00:00,279.591886651,25.9652915878,3.87923874753,0.0,62.886420148,41.4019203762,25.0676604027,14.5401604027,10.5075,0.02
 10/18  11:00:00,307.653180515,25.9652915878,4.95342577551,0.0,62.886420148,41.4019203762,11.6725265943,0.0,10.5075,1.16502659434
 10/18  12:00:00,300.216783667,25.9652915878,5.95266421832,0.0,62.886420148,41.4019203762,11.6726079493,0.0,10.5075,1.16510794925
 10/18  13:00:00,302.114803469,25.9652915878,7.26417090475,0.0,62.886420148,41.4019203762,11.6726502786,0.0,10.5075,1.16515027855
 10/18  14:00:00,295.678381458,25.9652915878,8.37082432683,0.0,62.886420148,41.4019203762,11.6725123176,0.0,10.5075,1.16501231758
 10/18  15:00:00,291.013535251,25.9652915878,8.98873631373,0.0,62.886420148,41.4019203762,11.6723384768,0.0,10.5075,1.16483847685
 10/18  16:00:00,290.710586292,25.9652915878,9.26895354991,0.0,62.886420148,41.4019203762,11.6723980435,0.0,10.5075,1.16489804347
 10/18  17:00:00,288.329429427,25.9652915878,8.74762733479,0.0,62.886420148,41.4019203762,11.672476158,0.0,10.5075,1.16497615799
 10/18  18:00:00,283.561302437,25.9652915878,6.92376697031,0.0,41.9242800987,36.8599292233,10.8488279285,0.344094095091,9.34,1.16473383343
 10/18  19:00:00,280.520343733,25.9652915878,5.58667290917,0.0,41.9242800987,36.8599292233,9.68279092496,0.322790924963,9.34,0.02
 10/18  20:00:00,251.02254903,25.9652915878,4.00107580805,0.0,34.9369000822,32.3179380704,9.33715795534,0.0,8.1725,1.16465795534
 10/18  21:00:00,180.89454883,25.9652915878,2.32131545129,0.0,13.9747600329,18.6919646116,5.83455754814,0.0,4.67,1.16455754814
 10/18  22:00:00,122.178088142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,152.122163608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,128.081250647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924406022,0.0,2.335,1.16424406022
 10/19  01:00:00,117.039437132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,115.316232344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,113.8335336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,120.02154542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924865395,0.0,2.335,1.16424865395
 10/19  05:00:00,118.709356121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,169.143000612,25.9652915878,0.2605985482,0.0,13.9747600329,18.6919646116,70.4351175047,65.7451175047,4.67,0.02
 10/19  07:00:00,179.562795934,25.9652915878,0.266708418107,0.0,13.9747600329,18.6919646116,99.3720991025,93.5377141808,4.67,1.16438492169
 10/19  08:00:00,250.038804889,25.9652915878,1.27441945192,0.0,34.9369000822,32.3179380704,79.2907593106,71.0982593106,8.1725,0.02
 10/19  09:00:00,284.721980886,25.9652915878,3.34461876532,0.0,62.886420148,41.4019203762,44.6541056303,32.9819099343,10.5075,1.16469569596
 10/19  10:00:00,283.961148011,25.9652915878,4.2658554205,0.0,62.886420148,41.4019203762,19.3361404647,7.66389679549,10.5075,1.16474366926
 10/19  11:00:00,308.521558454,25.9652915878,5.28080585058,0.0,62.886420148,41.4019203762,11.6726430634,0.0,10.5075,1.16514306343
 10/19  12:00:00,301.415230612,25.9652915878,6.30687243429,0.0,62.886420148,41.4019203762,11.6725292834,0.0,10.5075,1.16502928336
 10/19  13:00:00,304.720126901,25.9652915878,7.92229144894,0.0,62.886420148,41.4019203762,11.6725679619,0.0,10.5075,1.16506796188
 10/19  14:00:00,301.067896964,25.9652915878,9.31484897911,0.0,62.886420148,41.4019203762,11.6723632215,0.0,10.5075,1.16486322146
 10/19  15:00:00,298.418991668,25.9652915878,10.3799459113,0.0,62.886420148,41.4019203762,11.6723518193,0.0,10.5075,1.16485181928
 10/19  16:00:00,299.796840868,25.9652915878,11.05727479,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  17:00:00,297.970811614,25.9652915878,10.6755986898,0.0,62.886420148,41.4019203762,11.6724400482,0.0,10.5075,1.16494004816
 10/19  18:00:00,292.282046373,25.9652915878,8.76119351217,0.0,41.9242800987,36.8599292233,10.8274729011,0.322742279081,9.34,1.16473062205
 10/19  19:00:00,289.592214201,25.9652915878,7.3853329343,0.0,41.9242800987,36.8599292233,10.8264685589,0.321745293209,9.34,1.16472326569
 10/19  20:00:00,261.232190593,25.9652915878,5.69063095442,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/19  21:00:00,187.56988729,25.9652915878,3.47285779906,0.0,13.9747600329,18.6919646116,5.8345539416,0.0,4.67,1.1645539416
 10/19  22:00:00,127.060691799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,156.290044132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931965492,0.0,2.335,1.16431965492
 10/19  24:00:00,133.177560561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,121.321104384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,119.842476749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992409875,0.0,2.335,1.1642409875
 10/20  03:00:00,119.12504208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,144.395474088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,144.269395647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,196.801721191,25.9652915878,0.690861054302,0.0,13.9747600329,18.6919646116,42.9663607793,37.1321019031,4.67,1.16425887624
 10/20  07:00:00,203.74734423,25.9652915878,0.673393876726,0.0,13.9747600329,18.6919646116,73.0489351225,68.3589351225,4.67,0.02
 10/20  08:00:00,257.63354425,25.9652915878,1.85479954761,0.0,34.9369000822,32.3179380704,63.7604894203,54.4234746093,8.1725,1.16451481097
 10/20  09:00:00,288.145973599,25.9652915878,3.83158511151,0.0,62.886420148,41.4019203762,42.2612208147,31.7337208147,10.5075,0.02
 10/20  10:00:00,284.190285514,25.9652915878,4.2408160916,0.0,62.886420148,41.4019203762,33.801809219,22.1295520925,10.5075,1.16475712657
 10/20  11:00:00,306.106459558,25.9652915878,5.14883613686,0.0,62.886420148,41.4019203762,14.2880590471,2.61549868062,10.5075,1.16506036646
 10/20  12:00:00,299.953103011,25.9652915878,6.23566612092,0.0,62.886420148,41.4019203762,11.6726625992,0.0,10.5075,1.16516259918
 10/20  13:00:00,304.793873842,25.9652915878,7.96954701111,0.0,62.886420148,41.4019203762,11.6727068659,0.0,10.5075,1.1652068659
 10/20  14:00:00,302.467877693,25.9652915878,9.6864584979,0.0,62.886420148,41.4019203762,11.6725382084,0.0,10.5075,1.16503820843
 10/20  15:00:00,300.721455675,25.9652915878,10.9129540667,0.0,62.886420148,41.4019203762,11.672352354,0.0,10.5075,1.16485235403
 10/20  16:00:00,302.734849864,25.9652915878,11.6826846125,0.0,62.886420148,41.4019203762,11.6724200104,0.0,10.5075,1.1649200104
 10/20  17:00:00,300.770048764,25.9652915878,11.1786275046,0.0,62.886420148,41.4019203762,11.6723078186,0.0,10.5075,1.16480781861
 10/20  18:00:00,293.943147191,25.9652915878,8.93967525187,0.0,41.9242800987,36.8599292233,10.8431731236,0.338421415371,9.34,1.16475170827
 10/20  19:00:00,282.082434611,25.9652915878,7.34086050759,0.0,41.9242800987,36.8599292233,9.70419244013,0.344192440133,9.34,0.02
 10/20  20:00:00,254.378328619,25.9652915878,5.46999824936,0.0,34.9369000822,32.3179380704,9.33715142949,0.0,8.1725,1.16465142949
 10/20  21:00:00,181.494377655,25.9652915878,3.26338337023,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  22:00:00,127.071664502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939955924,0.0,2.335,1.16439955924
 10/20  23:00:00,156.508187719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,134.93192831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,122.718981115,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556634323,0.0,1.75125,1.16431634323
 10/21  02:00:00,121.839314147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,120.451399897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,126.665082873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550113466,0.0,1.75125,1.16425113466
 10/21  05:00:00,124.999263427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,163.076260129,25.9652915878,0.210553693689,0.0,6.98738001645,14.1499734587,47.6630549474,44.1405549474,3.5025,0.02
 10/21  07:00:00,177.068374993,25.9652915878,0.223069244362,0.0,6.98738001645,14.1499734587,81.9451129043,77.278182939,3.5025,1.16442996526
 10/21  08:00:00,228.640480299,25.9652915878,0.95590301632,0.0,20.9621400493,23.2339557645,69.5461655392,63.6886655392,5.8375,0.02
 10/21  09:00:00,256.341515103,25.9652915878,2.87858250272,0.0,41.9242800987,36.8599292233,47.3737496038,36.8691507843,9.34,1.16459881951
 10/21  10:00:00,284.992831848,25.9652915878,4.62527136076,0.0,62.886420148,41.4019203762,24.2058030011,12.5334543108,10.5075,1.1648486903
 10/21  11:00:00,310.334336406,25.9652915878,5.95136315584,0.0,62.886420148,41.4019203762,11.6724445801,0.0,10.5075,1.16494458008
 10/21  12:00:00,305.355382429,25.9652915878,7.33118950078,0.0,62.886420148,41.4019203762,11.6725277821,0.0,10.5075,1.16502778207
 10/21  13:00:00,310.737344868,25.9652915878,9.57158237893,0.0,62.886420148,41.4019203762,11.6725805301,0.0,10.5075,1.16508053014
 10/21  14:00:00,305.451845612,25.9652915878,10.6468608596,0.0,62.886420148,41.4019203762,11.6723666409,0.0,10.5075,1.16486664091
 10/21  15:00:00,301.787597269,25.9652915878,11.383020654,0.0,62.886420148,41.4019203762,11.6724496702,0.0,10.5075,1.1649496702
 10/21  16:00:00,302.564322058,25.9652915878,11.9901966768,0.0,62.886420148,41.4019203762,11.6723149123,0.0,10.5075,1.16481491225
 10/21  17:00:00,300.518677477,25.9652915878,11.5339258295,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/21  18:00:00,279.197530931,25.9652915878,8.19072089045,0.0,34.9369000822,32.3179380704,10.0798814981,0.742454994593,8.1725,1.16492650351
 10/21  19:00:00,247.179507399,25.9652915878,5.24830074532,0.0,20.9621400493,23.2339557645,7.53252435826,0.53032510558,5.8375,1.16469925268
 10/21  20:00:00,229.512156607,25.9652915878,4.13630339186,0.0,20.9621400493,23.2339557645,7.00208418395,0.0,5.8375,1.16458418395
 10/21  21:00:00,173.071098668,25.9652915878,2.55751210455,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/21  22:00:00,125.578786149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562577888,0.0,1.75125,1.16437577888
 10/21  23:00:00,154.841556384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,132.488586634,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,120.895996995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551853054,0.0,1.75125,1.16426853054
 10/22  02:00:00,118.783900281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,116.859112694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,122.639440817,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551957379,0.0,1.75125,1.16426957379
 10/22  05:00:00,120.715331495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,157.930710584,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,67.8443636655,64.3218636655,3.5025,0.02
 10/22  07:00:00,170.565826942,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,103.208214271,98.5413968438,3.5025,1.16431742732
 10/22  08:00:00,194.131222267,25.9652915878,0.0518445180345,0.0,6.98738001645,14.1499734587,89.7469430411,86.2244430411,3.5025,0.02
 10/22  09:00:00,176.345104871,25.9652915878,0.22247730836,0.0,6.98738001645,14.1499734587,76.4140358895,72.8915358895,3.5025,0.02
 10/22  10:00:00,214.34629377,25.9652915878,1.44931370753,0.0,27.9495200658,27.7759469175,55.5774092065,47.4077634278,7.005,1.16464577876
 10/22  11:00:00,242.479214713,25.9652915878,2.10905727275,0.0,27.9495200658,27.7759469175,36.5271624925,28.3574769198,7.005,1.1646855727
 10/22  12:00:00,265.18424483,25.9652915878,4.34809629855,0.0,41.9242800987,36.8599292233,10.4131265234,1.05312652339,9.34,0.02
 10/22  13:00:00,268.795446532,25.9652915878,5.39017832327,0.0,41.9242800987,36.8599292233,10.5046627045,0.0,9.34,1.16466270448
 10/22  14:00:00,264.092944819,25.9652915878,6.58776943155,0.0,41.9242800987,36.8599292233,10.5046886065,0.0,9.34,1.1646886065
 10/22  15:00:00,260.215065899,25.9652915878,7.60851443432,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  16:00:00,260.83794145,25.9652915878,8.3908736298,0.0,41.9242800987,36.8599292233,10.5047872839,0.0,9.34,1.16478728393
 10/22  17:00:00,227.972406465,25.9652915878,6.43600206561,0.0,27.9495200658,27.7759469175,8.4864641116,0.316814409722,7.005,1.16464970188
 10/22  18:00:00,229.063621816,25.9652915878,3.33278942273,0.0,13.9747600329,18.6919646116,5.77346079251,1.08346079251,4.67,0.02
 10/22  19:00:00,222.83243148,25.9652915878,1.95974833556,0.0,13.9747600329,18.6919646116,8.71007735689,2.87546732262,4.67,1.16461003428
 10/22  20:00:00,208.245796933,25.9652915878,1.45523337729,0.0,13.9747600329,18.6919646116,17.6212209702,11.7867313042,4.67,1.16448966603
 10/22  21:00:00,184.685776408,25.9652915878,1.78098154671,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/22  22:00:00,124.188247105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,154.477260593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549403774,0.0,1.75125,1.16424403774
 10/22  24:00:00,131.755518198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,123.39605469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,122.655953744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922023192,0.0,2.335,1.16422023192
 10/23  03:00:00,122.432334423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,130.575558339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,129.135159729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,178.091582406,25.9652915878,0.666646266646,0.0,13.9747600329,18.6919646116,42.0582568575,36.2240008463,4.67,1.16425601118
 10/23  07:00:00,188.120132685,25.9652915878,0.409211266289,0.0,13.9747600329,18.6919646116,86.008370251,81.318370251,4.67,0.02
 10/23  08:00:00,248.70420405,25.9652915878,1.1424797192,0.0,34.9369000822,32.3179380704,83.7219165295,74.3849136928,8.1725,1.16450283674
 10/23  09:00:00,276.605002882,25.9652915878,2.56848142094,0.0,62.886420148,41.4019203762,64.8720182615,54.3445182615,10.5075,0.02
 10/23  10:00:00,269.927928589,25.9652915878,2.84168440481,0.0,62.886420148,41.4019203762,58.3925796684,46.7203257705,10.5075,1.16475389799
 10/23  11:00:00,295.504621499,25.9652915878,3.33433537814,0.0,62.886420148,41.4019203762,36.7234135587,25.0508465381,10.5075,1.16506702061
 10/23  12:00:00,283.062259986,25.9652915878,3.86872778287,0.0,62.886420148,41.4019203762,16.6327191073,4.9600415204,10.5075,1.16517758693
 10/23  13:00:00,281.368379922,25.9652915878,4.5507632614,0.0,62.886420148,41.4019203762,11.6727296002,0.0,10.5075,1.16522960017
 10/23  14:00:00,273.117103852,25.9652915878,5.25140391522,0.0,62.886420148,41.4019203762,11.6723570962,0.0,10.5075,1.16485709624
 10/23  15:00:00,266.967344673,25.9652915878,5.98465697307,0.0,62.886420148,41.4019203762,11.6723862442,0.0,10.5075,1.16488624418
 10/23  16:00:00,265.370094172,25.9652915878,6.45271859367,0.0,62.886420148,41.4019203762,11.6724613115,0.0,10.5075,1.16496131145
 10/23  17:00:00,261.105946294,25.9652915878,5.97109549285,0.0,62.886420148,41.4019203762,11.6723551525,0.0,10.5075,1.1648551525
 10/23  18:00:00,256.46225968,25.9652915878,4.22013194892,0.0,41.9242800987,36.8599292233,23.9994245621,13.4946192561,9.34,1.16480530599
 10/23  19:00:00,249.726252118,25.9652915878,3.38965064346,0.0,41.9242800987,36.8599292233,45.4277956091,36.0677956091,9.34,0.02
 10/23  20:00:00,218.254980906,25.9652915878,2.2786043531,0.0,34.9369000822,32.3179380704,67.9750806755,58.6378704566,8.1725,1.16471021893
 10/23  21:00:00,153.599911942,25.9652915878,0.633138335229,0.0,13.9747600329,18.6919646116,49.1033009134,44.4133009134,4.67,0.02
 10/23  22:00:00,95.4483909309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994149493,0.0,2.335,1.1644149493
 10/23  23:00:00,127.322870429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,98.0385627945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921334125,0.0,2.335,1.16421334125
 10/24  01:00:00,89.9969538427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,88.9272313619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,88.0861607636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,109.752351564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922133271,0.0,2.335,1.16422133271
 10/24  05:00:00,109.273981815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,159.700512906,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,196.283881256,191.593881256,4.67,0.02
 10/24  07:00:00,160.332228836,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,208.930222653,203.095823169,4.67,1.16439948386
 10/24  08:00:00,217.016627771,25.9652915878,0.0864011441515,0.0,34.9369000822,32.3179380704,180.759051352,172.566551352,8.1725,0.02
 10/24  09:00:00,245.858024578,25.9652915878,0.966084920959,0.0,62.886420148,41.4019203762,137.468107049,125.795904177,10.5075,1.16470287249
 10/24  10:00:00,239.817476391,25.9652915878,1.62140133838,0.0,62.886420148,41.4019203762,106.306832504,94.6344658124,10.5075,1.16486669186
 10/24  11:00:00,272.614015816,25.9652915878,2.48911692026,0.0,62.886420148,41.4019203762,77.8407046684,66.1681021361,10.5075,1.16510253233
 10/24  12:00:00,257.816427837,25.9652915878,3.20157034501,0.0,62.886420148,41.4019203762,55.7334582666,44.0607107961,10.5075,1.1652474705
 10/24  13:00:00,258.431636943,25.9652915878,4.00123224973,0.0,62.886420148,41.4019203762,33.7920371524,22.119486001,10.5075,1.16505115138
 10/24  14:00:00,255.279298963,25.9652915878,4.64165187452,0.0,62.886420148,41.4019203762,18.9947727868,7.32241772508,10.5075,1.16485506169
 10/24  15:00:00,252.133962848,25.9652915878,5.22143205713,0.0,62.886420148,41.4019203762,11.6723548236,0.0,10.5075,1.1648548236
 10/24  16:00:00,253.273331814,25.9652915878,5.68974020019,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  17:00:00,250.756926546,25.9652915878,5.37271840248,0.0,62.886420148,41.4019203762,17.7951218408,6.12266592379,10.5075,1.16495591698
 10/24  18:00:00,248.227861615,25.9652915878,4.00402046943,0.0,41.9242800987,36.8599292233,38.9378163614,28.4330612982,9.34,1.16475506319
 10/24  19:00:00,233.970526865,25.9652915878,3.13028502545,0.0,41.9242800987,36.8599292233,64.8297290091,54.324970917,9.34,1.1647580921
 10/24  20:00:00,204.131201507,25.9652915878,2.00872563323,0.0,34.9369000822,32.3179380704,85.6636452989,76.3265344894,8.1725,1.16461080953
 10/24  21:00:00,143.557564524,25.9652915878,0.50204634625,0.0,13.9747600329,18.6919646116,65.3416551644,60.6516551644,4.67,0.02
 10/24  22:00:00,91.2951255692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,124.19031996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928869246,0.0,2.335,1.16428869246
 10/24  24:00:00,95.1294679347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,87.4326821516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,86.6897392604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922240186,0.0,2.335,1.16422240186
 10/25  03:00:00,86.1201083711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,92.19418297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,91.2777951482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919808417,0.0,2.335,1.16419808417
 10/25  06:00:00,141.040077935,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,226.376926526,221.686926526,4.67,0.02
 10/25  07:00:00,148.13643845,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,233.670833861,228.980833861,4.67,0.02
 10/25  08:00:00,214.305528753,25.9652915878,0.0734546851317,0.0,34.9369000822,32.3179380704,204.833040418,195.495960739,8.1725,1.16457967899
 10/25  09:00:00,242.562231457,25.9652915878,0.71139132269,0.0,62.886420148,41.4019203762,156.314343906,145.786843906,10.5075,0.02
 10/25  10:00:00,237.240048319,25.9652915878,1.25899484518,0.0,62.886420148,41.4019203762,123.06327375,111.390938127,10.5075,1.16483562257
 10/25  11:00:00,271.445429036,25.9652915878,2.02523232705,0.0,62.886420148,41.4019203762,90.7279306507,79.055275584,10.5075,1.1651550667
 10/25  12:00:00,257.292881422,25.9652915878,2.753232807,0.0,62.886420148,41.4019203762,67.0757294,55.403206582,10.5075,1.16502281795
 10/25  13:00:00,258.746864725,25.9652915878,3.56049803743,0.0,62.886420148,41.4019203762,44.0036070015,32.33102379,10.5075,1.16508321156
 10/25  14:00:00,255.870667634,25.9652915878,4.21340527338,0.0,62.886420148,41.4019203762,27.4847534334,15.8122943646,10.5075,1.16495906885
 10/25  15:00:00,253.208973805,25.9652915878,4.78079773063,0.0,62.886420148,41.4019203762,16.0602671846,4.38796902137,10.5075,1.16479816319
 10/25  16:00:00,254.884235541,25.9652915878,5.23635880477,0.0,62.886420148,41.4019203762,12.0612868568,0.388911791444,10.5075,1.1648750654
 10/25  17:00:00,253.386819412,25.9652915878,5.08036346783,0.0,62.886420148,41.4019203762,19.5287364059,7.85626535443,10.5075,1.1649710515
 10/25  18:00:00,251.645900272,25.9652915878,3.89453621646,0.0,41.9242800987,36.8599292233,36.4358461984,25.9311062288,9.34,1.16473996957
 10/25  19:00:00,246.616558172,25.9652915878,3.18309709863,0.0,41.9242800987,36.8599292233,56.7641259502,47.4041259502,9.34,0.02
 10/25  20:00:00,216.163615635,25.9652915878,2.16436316813,0.0,34.9369000822,32.3179380704,75.7263413795,66.3891644188,8.1725,1.16467696071
 10/25  21:00:00,152.550932956,25.9652915878,0.607448677188,0.0,13.9747600329,18.6919646116,54.9248734143,49.0902857833,4.67,1.16458763099
 10/25  22:00:00,94.8177643168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,126.786639738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,97.1305947651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921054895,0.0,2.335,1.16421054895
 10/26  01:00:00,88.7247456703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,87.4846002966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,86.5472469585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922000058,0.0,2.335,1.16422000058
 10/26  04:00:00,92.3345882257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,91.1826546444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,140.802751861,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,213.506450592,208.816450592,4.67,0.02
 10/26  07:00:00,147.871697512,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,226.360692861,220.526262964,4.67,1.16442989687
 10/26  08:00:00,214.366274376,25.9652915878,0.0873200541992,0.0,34.9369000822,32.3179380704,194.929015616,186.736515616,8.1725,0.02
 10/26  09:00:00,243.442706638,25.9652915878,0.896323123514,0.0,62.886420148,41.4019203762,145.651014745,133.978804143,10.5075,1.16471060231
 10/26  10:00:00,239.196790358,25.9652915878,1.61131861048,0.0,62.886420148,41.4019203762,108.357058601,96.6847335297,10.5075,1.16482507176
 10/26  11:00:00,272.455510621,25.9652915878,2.42848592277,0.0,62.886420148,41.4019203762,79.323077399,67.6505606758,10.5075,1.16501672322
 10/26  12:00:00,256.83740259,25.9652915878,3.0598796966,0.0,62.886420148,41.4019203762,59.6318436146,47.9591919795,10.5075,1.16515163509
 10/26  13:00:00,256.221409647,25.9652915878,3.81430670239,0.0,62.886420148,41.4019203762,40.8157906887,29.1430823337,10.5075,1.16520835506
 10/26  14:00:00,252.093139938,25.9652915878,4.44076572531,0.0,62.886420148,41.4019203762,26.3791463833,14.7066306751,10.5075,1.16501570818
 10/26  15:00:00,248.75598744,25.9652915878,4.98867110277,0.0,62.886420148,41.4019203762,16.1157691391,4.44344444618,10.5075,1.16482469291
 10/26  16:00:00,249.525919086,25.9652915878,5.44143892136,0.0,62.886420148,41.4019203762,12.661812626,0.989402089531,10.5075,1.16491053651
