Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  17:00:00,247.522033199,25.9652915878,5.17628956158,0.0,62.886420148,41.4019203762,23.5436044962,11.8712906519,10.5075,1.16481384436
 10/26  18:00:00,249.421398815,25.9652915878,3.81277634635,0.0,41.9242800987,36.8599292233,44.2012090471,34.8412090471,9.34,0.02
 10/26  19:00:00,239.328101874,25.9652915878,2.97036593144,0.0,41.9242800987,36.8599292233,71.0831938273,60.5784176461,9.34,1.1647761812
 10/26  20:00:00,210.023960611,25.9652915878,1.88506376706,0.0,34.9369000822,32.3179380704,89.9873747784,80.6502392124,8.1725,1.16463556605
 10/26  21:00:00,148.869682001,25.9652915878,0.45908833317,0.0,13.9747600329,18.6919646116,67.97807086,63.28807086,4.67,0.02
 10/26  22:00:00,92.2984165549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937155663,0.0,2.335,1.16437155663
 10/26  23:00:00,125.358776042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,96.4238494152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,88.3966498284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927061625,0.0,2.335,1.16427061625
 10/27  02:00:00,87.1180957861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,85.9992017677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,107.284323582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,106.595850908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992536934,0.0,2.335,1.1642536934
 10/27  06:00:00,156.709684504,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,237.094155731,232.404155731,4.67,0.02
 10/27  07:00:00,156.417531652,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,231.098800693,226.408800693,4.67,0.02
 10/27  08:00:00,213.331571276,25.9652915878,0.0799711601565,0.0,34.9369000822,32.3179380704,201.96966115,192.632601055,8.1725,1.16456009559
 10/27  09:00:00,240.613406189,25.9652915878,0.674664004068,0.0,62.886420148,41.4019203762,160.889078113,149.21685761,10.5075,1.16472050213
 10/27  10:00:00,234.193108166,25.9652915878,1.06395757212,0.0,62.886420148,41.4019203762,131.174327306,120.646827306,10.5075,0.02
 10/27  11:00:00,268.833404903,25.9652915878,1.8213915105,0.0,62.886420148,41.4019203762,98.8560579966,87.1834355308,10.5075,1.16512246589
 10/27  12:00:00,255.437156099,25.9652915878,2.64343717106,0.0,62.886420148,41.4019203762,72.7165149868,59.8987251801,10.5075,2.31028980671
 10/27  13:00:00,258.566175995,25.9652915878,3.57369625917,0.0,62.886420148,41.4019203762,44.8605021926,33.1878845131,10.5075,1.16511767955
 10/27  14:00:00,256.749500889,25.9652915878,4.24813989425,0.0,62.886420148,41.4019203762,25.7848658667,14.1124740216,10.5075,1.1648918451
 10/27  15:00:00,253.34367152,25.9652915878,4.85181351394,0.0,62.886420148,41.4019203762,12.3937016611,1.86620166112,10.5075,0.02
 10/27  16:00:00,253.227800071,25.9652915878,5.39170361349,0.0,62.886420148,41.4019203762,11.6723997382,0.0,10.5075,1.16489973816
 10/27  17:00:00,250.010760867,25.9652915878,5.2999806762,0.0,62.886420148,41.4019203762,19.1567505331,7.4842529002,10.5075,1.16499763287
 10/27  18:00:00,251.951072835,25.9652915878,4.09453576214,0.0,41.9242800987,36.8599292233,36.8876285947,26.3828427577,9.34,1.16478583703
 10/27  19:00:00,235.649218973,25.9652915878,3.34123217637,0.0,41.9242800987,36.8599292233,58.3590486728,47.8542791327,9.34,1.16476954013
 10/27  20:00:00,207.262390897,25.9652915878,2.35412120839,0.0,34.9369000822,32.3179380704,72.3744518109,64.1819518109,8.1725,0.02
 10/27  21:00:00,146.594378528,25.9652915878,0.753428366951,0.0,13.9747600329,18.6919646116,48.1512574474,42.3166814173,4.67,1.16457603006
 10/27  22:00:00,94.5996568569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,126.263726196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930029379,0.0,2.335,1.16430029379
 10/27  24:00:00,96.4777203492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,86.4143770203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,85.9233967155,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553529528,0.0,1.75125,1.16428529528
 10/28  03:00:00,85.486830049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,91.5527811034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,90.7271151908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551777634,0.0,1.75125,1.16426777634
 10/28  06:00:00,128.879818807,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,229.548255527,226.025755527,3.5025,0.02
 10/28  07:00:00,136.721787425,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,231.577575332,228.055075332,3.5025,0.02
 10/28  08:00:00,189.622069809,25.9652915878,0.016442189755,0.0,20.9621400493,23.2339557645,197.359501452,190.357439602,5.8375,1.16456184979
 10/28  09:00:00,213.935038956,25.9652915878,0.479841698349,0.0,41.9242800987,36.8599292233,146.564663932,136.060102002,9.34,1.16456193031
 10/28  10:00:00,247.348404535,25.9652915878,1.55484124446,0.0,62.886420148,41.4019203762,97.3048889054,86.7773889054,10.5075,0.02
 10/28  11:00:00,284.918847818,25.9652915878,2.64363205417,0.0,62.886420148,41.4019203762,57.950492857,46.277993102,10.5075,1.16499975503
 10/28  12:00:00,275.727781391,25.9652915878,3.56374912245,0.0,62.886420148,41.4019203762,28.0630707247,16.3905007005,10.5075,1.16507002423
 10/28  13:00:00,279.339921786,25.9652915878,4.6508889307,0.0,62.886420148,41.4019203762,11.6726347173,0.0,10.5075,1.1651347173
 10/28  14:00:00,275.803956305,25.9652915878,5.51875506756,0.0,62.886420148,41.4019203762,11.6725037406,0.0,10.5075,1.16500374062
 10/28  15:00:00,272.885662328,25.9652915878,6.08717168894,0.0,62.886420148,41.4019203762,11.6724051737,0.0,10.5075,1.16490517373
 10/28  16:00:00,275.280387503,25.9652915878,6.73915961499,0.0,62.886420148,41.4019203762,11.6724965121,0.0,10.5075,1.1649965121
 10/28  17:00:00,273.8246645,25.9652915878,6.35538656825,0.0,62.886420148,41.4019203762,11.67236901,0.0,10.5075,1.16486901001
 10/28  18:00:00,257.221599652,25.9652915878,3.74410456642,0.0,34.9369000822,32.3179380704,13.628844643,4.29144340045,8.1725,1.16490124257
 10/28  19:00:00,217.384720394,25.9652915878,1.75612697098,0.0,20.9621400493,23.2339557645,39.2863950199,32.2841627767,5.8375,1.16473224321
 10/28  20:00:00,200.026753657,25.9652915878,1.20486650765,0.0,20.9621400493,23.2339557645,56.50707065,50.64957065,5.8375,0.02
 10/28  21:00:00,149.948574013,25.9652915878,0.500431660324,0.0,6.98738001645,14.1499734587,33.2201202388,28.5530582604,3.5025,1.16456197843
 10/28  22:00:00,105.378145885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,136.886533712,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558045644,0.0,1.75125,1.16433045644
 10/28  24:00:00,109.578740409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,99.8721926023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,97.8493237732,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155382665,0.0,1.75125,1.1642882665
 10/29  03:00:00,95.8678748719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,100.618148867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,99.4873799023,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553239476,0.0,1.75125,1.16428239476
 10/29  06:00:00,138.471018413,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,163.272887759,159.750387759,3.5025,0.02
 10/29  07:00:00,151.187803156,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,168.837856857,165.315356857,3.5025,0.02
 10/29  08:00:00,177.816965626,25.9652915878,0.0170303018097,0.0,6.98738001645,14.1499734587,145.296855976,140.630001745,3.5025,1.16435423152
 10/29  09:00:00,158.24175574,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,128.999863487,125.477363487,3.5025,0.02
 10/29  10:00:00,196.429058661,25.9652915878,0.44857090795,0.0,27.9495200658,27.7759469175,105.22030517,97.0507117186,7.005,1.16459345105
 10/29  11:00:00,228.60755033,25.9652915878,0.740414867503,0.0,27.9495200658,27.7759469175,84.8057667445,77.7807667445,7.005,0.02
 10/29  12:00:00,245.868576462,25.9652915878,1.80018675866,0.0,41.9242800987,36.8599292233,63.8226618532,53.3178809069,9.34,1.16478094623
 10/29  13:00:00,248.692546317,25.9652915878,2.42499846732,0.0,41.9242800987,36.8599292233,47.7981087577,37.2933243352,9.34,1.16478442245
 10/29  14:00:00,242.48726761,25.9652915878,2.52187868091,0.0,41.9242800987,36.8599292233,46.4223091673,35.9176581328,9.34,1.16465103454
 10/29  15:00:00,236.299703582,25.9652915878,2.35956123238,0.0,41.9242800987,36.8599292233,52.6416617278,43.2816617278,9.34,0.02
 10/29  16:00:00,233.832348117,25.9652915878,2.17927858959,0.0,41.9242800987,36.8599292233,62.9465197407,52.4417431749,9.34,1.16477656575
 10/29  17:00:00,202.682040118,25.9652915878,0.847495783748,0.0,27.9495200658,27.7759469175,80.8607480173,72.6911061998,7.005,1.16464181747
 10/29  18:00:00,212.204591731,25.9652915878,0.278047779956,0.0,13.9747600329,18.6919646116,89.6024051357,84.9124051357,4.67,0.02
 10/29  19:00:00,203.892587455,25.9652915878,0.177504552668,0.0,13.9747600329,18.6919646116,96.1978465049,90.3632542389,4.67,1.16459226604
 10/29  20:00:00,192.699683665,25.9652915878,0.141488762,0.0,13.9747600329,18.6919646116,97.4380862935,92.7480862935,4.67,0.02
 10/29  21:00:00,173.059511478,25.9652915878,0.162056028774,0.0,13.9747600329,18.6919646116,55.6225040916,49.7881287261,4.67,1.16437536555
 10/29  22:00:00,115.568073979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,146.489990298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549384644,0.0,1.75125,1.16424384644
 10/29  24:00:00,121.217731249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,113.927329269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,112.501934366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,111.477008365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920138013,0.0,2.335,1.16420138013
 10/30  04:00:00,117.935543861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,116.96043065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,167.495007043,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,98.1570000972,92.3227475748,4.67,1.16425252234
 10/30  07:00:00,182.188470575,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,113.283412988,108.593412988,4.67,0.02
 10/30  08:00:00,247.638383279,25.9652915878,0.816629735152,0.0,34.9369000822,32.3179380704,100.297176726,90.9601644562,8.1725,1.16451226967
 10/30  09:00:00,277.306316015,25.9652915878,1.94840440635,0.0,62.886420148,41.4019203762,78.8965684713,68.3690684713,10.5075,0.02
 10/30  10:00:00,272.665802542,25.9652915878,2.40108274804,0.0,62.886420148,41.4019203762,70.6657992345,58.9934570727,10.5075,1.1648421618
 10/30  11:00:00,295.931645203,25.9652915878,2.81325009199,0.0,62.886420148,41.4019203762,58.2967442131,46.6242497535,10.5075,1.16499445959
 10/30  12:00:00,283.191020702,25.9652915878,3.0746986347,0.0,62.886420148,41.4019203762,52.3792790615,40.7066543176,10.5075,1.16512474392
 10/30  13:00:00,282.67920455,25.9652915878,3.29561601222,0.0,62.886420148,41.4019203762,47.6316600321,35.9589648031,10.5075,1.165195229
 10/30  14:00:00,278.165715624,25.9652915878,3.55168233275,0.0,62.886420148,41.4019203762,40.1320442169,28.4594988657,10.5075,1.16504535121
 10/30  15:00:00,275.467430082,25.9652915878,3.86327523023,0.0,62.886420148,41.4019203762,32.2990484592,20.6266709021,10.5075,1.16487755711
 10/30  16:00:00,276.609705476,25.9652915878,4.08111398104,0.0,62.886420148,41.4019203762,29.1302533659,17.4577830333,10.5075,1.16497033259
 10/30  17:00:00,276.873809936,25.9652915878,4.11099424963,0.0,62.886420148,41.4019203762,31.7759788781,20.1036002221,10.5075,1.16487865603
 10/30  18:00:00,278.314504298,25.9652915878,3.38993138298,0.0,41.9242800987,36.8599292233,38.7909765181,28.2861330189,9.34,1.1648434992
 10/30  19:00:00,273.586543165,25.9652915878,3.13000834536,0.0,41.9242800987,36.8599292233,45.7707565128,36.4107565128,9.34,0.02
 10/30  20:00:00,248.99844464,25.9652915878,2.46780970592,0.0,34.9369000822,32.3179380704,50.5077825734,41.1705217884,8.1725,1.16476078503
 10/30  21:00:00,179.640803106,25.9652915878,0.892992070312,0.0,13.9747600329,18.6919646116,15.5374996924,9.70297914927,4.67,1.16452054312
 10/30  22:00:00,123.085388857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,153.715920499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,130.714575795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920884441,0.0,2.335,1.16420884441
 10/31  01:00:00,120.806953114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,119.36524271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,117.972086746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,141.490391541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922176369,0.0,2.335,1.16422176369
 10/31  05:00:00,140.331153734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,191.02808806,25.9652915878,0.105226315765,0.0,13.9747600329,18.6919646116,71.3533784803,66.6633784803,4.67,0.02
 10/31  07:00:00,197.642564821,25.9652915878,0.192040518892,0.0,13.9747600329,18.6919646116,96.3679258045,90.533551824,4.67,1.16437398046
 10/31  08:00:00,251.952172061,25.9652915878,1.09650882551,0.0,34.9369000822,32.3179380704,85.4979546085,77.3054546085,8.1725,0.02
 10/31  09:00:00,281.229950406,25.9652915878,2.53700837298,0.0,62.886420148,41.4019203762,68.3883494834,56.7161307876,10.5075,1.16471869583
 10/31  10:00:00,275.990206111,25.9652915878,2.83355859622,0.0,62.886420148,41.4019203762,60.6619795896,48.9896836332,10.5075,1.16479595642
 10/31  11:00:00,297.861471707,25.9652915878,3.23399156076,0.0,62.886420148,41.4019203762,48.9474012722,37.2748982522,10.5075,1.16500301995
 10/31  12:00:00,285.643409053,25.9652915878,3.50841039168,0.0,62.886420148,41.4019203762,41.566552064,29.8938996943,10.5075,1.16515236966
 10/31  13:00:00,285.352900351,25.9652915878,3.73500968149,0.0,62.886420148,41.4019203762,34.6771331998,23.0044109325,10.5075,1.1652222673
 10/31  14:00:00,279.677942796,25.9652915878,3.86535657662,0.0,62.886420148,41.4019203762,30.7432982746,19.0707597969,10.5075,1.16503847776
 10/31  15:00:00,275.378682209,25.9652915878,3.99796472907,0.0,62.886420148,41.4019203762,26.8940805328,15.2217242418,10.5075,1.16485629101
 10/31  16:00:00,274.88412884,25.9652915878,4.01880757442,0.0,62.886420148,41.4019203762,28.5929715022,16.9205166218,10.5075,1.16495488034
 10/31  17:00:00,274.252088638,25.9652915878,3.95111683025,0.0,62.886420148,41.4019203762,32.8548540708,21.1824855067,10.5075,1.16486856415
 10/31  18:00:00,276.037741734,25.9652915878,3.24351253085,0.0,41.9242800987,36.8599292233,38.44520547,29.08520547,9.34,0.02
 10/31  19:00:00,263.934587013,25.9652915878,3.00988320701,0.0,41.9242800987,36.8599292233,47.1075376218,36.602859076,9.34,1.16467854583
 10/31  20:00:00,238.743991031,25.9652915878,2.33639782777,0.0,34.9369000822,32.3179380704,52.5619506192,43.2247413908,8.1725,1.16470922845
 10/31  21:00:00,172.286498633,25.9652915878,0.793351189639,0.0,13.9747600329,18.6919646116,18.991908994,14.301908994,4.67,0.02
 10/31  22:00:00,121.12684394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940264505,0.0,2.335,1.16440264505
 10/31  23:00:00,151.413734886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,126.819336484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,116.935460976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921473844,0.0,2.335,1.16421473844
 11/01  02:00:00,115.705317727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,114.789860087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,121.42318932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992074108,0.0,2.335,1.1642074108
 11/01  05:00:00,119.922494689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,169.174010053,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,102.546396297,97.8563962968,4.67,0.02
 11/01  07:00:00,182.324881468,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,119.627498034,113.793129431,4.67,1.16436860265
 11/01  08:00:00,247.40220041,25.9652915878,0.759168442616,0.0,34.9369000822,32.3179380704,102.41552834,94.2230283403,8.1725,0.02
 11/01  09:00:00,280.788146268,25.9652915878,2.21501066539,0.0,62.886420148,41.4019203762,72.5866778412,60.9145070428,10.5075,1.16467079833
 11/01  10:00:00,281.217642775,25.9652915878,3.27242143292,0.0,62.886420148,41.4019203762,49.3244227899,37.6521429153,10.5075,1.16477987452
 11/01  11:00:00,309.928798881,25.9652915878,5.06767142902,0.0,62.886420148,41.4019203762,15.5626497249,3.89010792589,10.5075,1.16504179896
 11/01  12:00:00,305.943337525,25.9652915878,6.71252794367,0.0,62.886420148,41.4019203762,11.6727103572,0.0,10.5075,1.16521035725
 11/01  13:00:00,307.370948246,25.9652915878,7.23486933341,0.0,62.886420148,41.4019203762,11.6725297187,0.0,10.5075,1.16502971869
 11/01  14:00:00,303.006506226,25.9652915878,8.4827437081,0.0,62.886420148,41.4019203762,11.6725619848,0.0,10.5075,1.16506198477
 11/01  15:00:00,300.575729061,25.9652915878,9.91146302805,0.0,62.886420148,41.4019203762,11.6723653317,0.0,10.5075,1.16486533166
 11/01  16:00:00,301.253516264,25.9652915878,10.537234847,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/01  17:00:00,300.497232786,25.9652915878,10.416810169,0.0,62.886420148,41.4019203762,11.6724873565,0.0,10.5075,1.16498735648
 11/01  18:00:00,297.529647091,25.9652915878,8.3220279815,0.0,41.9242800987,36.8599292233,10.8376935975,0.332893117831,9.34,1.16480047967
 11/01  19:00:00,289.329590816,25.9652915878,6.3283544502,0.0,41.9242800987,36.8599292233,11.4590208567,0.954363132934,9.34,1.16465772373
 11/01  20:00:00,258.85055744,25.9652915878,4.22023851495,0.0,34.9369000822,32.3179380704,11.9022684415,2.56508106646,8.1725,1.16468737506
 11/01  21:00:00,184.907578871,25.9652915878,2.2657834092,0.0,13.9747600329,18.6919646116,4.83246549511,0.142465495107,4.67,0.02
 11/01  22:00:00,126.370283748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936301318,0.0,2.335,1.16436301318
 11/01  23:00:00,156.524486992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,134.230093466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,124.790040668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,124.054501991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923928055,0.0,2.335,1.16423928055
 11/02  03:00:00,123.31313348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,130.794402117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,130.43498456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922286185,0.0,2.335,1.16422286185
 11/02  06:00:00,182.074718265,25.9652915878,0.843266397268,0.0,13.9747600329,18.6919646116,37.6525426652,32.9625426652,4.67,0.02
 11/02  07:00:00,198.154746176,25.9652915878,0.857825458669,0.0,13.9747600329,18.6919646116,65.0857648907,60.3957648907,4.67,0.02
 11/02  08:00:00,262.556418524,25.9652915878,2.1546313804,0.0,34.9369000822,32.3179380704,58.2622001165,48.9251386583,8.1725,1.16456145822
 11/02  09:00:00,293.831815674,25.9652915878,4.26423933719,0.0,62.886420148,41.4019203762,39.1769847454,27.5048317012,10.5075,1.1646530442
 11/02  10:00:00,290.62534263,25.9652915878,4.75596367011,0.0,62.886420148,41.4019203762,28.2475292955,17.7200292955,10.5075,0.02
 11/02  11:00:00,309.397148197,25.9652915878,5.38790230277,0.0,62.886420148,41.4019203762,17.8239344556,6.15135739661,10.5075,1.16507705895
 11/02  12:00:00,301.862227478,25.9652915878,5.88187586621,0.0,62.886420148,41.4019203762,13.4613113883,0.643566569461,10.5075,2.31024481888
 11/02  13:00:00,302.197103734,25.9652915878,6.21093421167,0.0,62.886420148,41.4019203762,11.6726168502,0.0,10.5075,1.16511685019
 11/02  14:00:00,296.652029172,25.9652915878,6.5929336098,0.0,62.886420148,41.4019203762,11.6724009963,0.0,10.5075,1.16490099627
 11/02  15:00:00,294.981860742,25.9652915878,7.31385232085,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/02  16:00:00,296.229132167,25.9652915878,7.69772184546,0.0,62.886420148,41.4019203762,11.672422603,0.0,10.5075,1.164922603
 11/02  17:00:00,296.312099874,25.9652915878,7.85627033433,0.0,62.886420148,41.4019203762,11.6723307553,0.0,10.5075,1.16483075535
 11/02  18:00:00,295.53796998,25.9652915878,6.40066238315,0.0,41.9242800987,36.8599292233,10.504834616,0.0,9.34,1.16483461597
 11/02  19:00:00,291.06296719,25.9652915878,5.68460585343,0.0,41.9242800987,36.8599292233,10.504667415,0.0,9.34,1.16466741504
 11/02  20:00:00,264.255267722,25.9652915878,4.46261673259,0.0,34.9369000822,32.3179380704,14.9539808437,6.76148084365,8.1725,0.02
 11/02  21:00:00,188.690818587,25.9652915878,2.68414085594,0.0,13.9747600329,18.6919646116,5.83458296107,0.0,4.67,1.16458296107
 11/02  22:00:00,129.587191429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,158.477732511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929588495,0.0,2.335,1.16429588495
 11/02  24:00:00,137.217781109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,126.608613675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,125.351616982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922542114,0.0,2.335,1.16422542114
 11/03  03:00:00,124.848781982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,151.497756581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,151.559029413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,202.723945296,25.9652915878,0.805092558521,0.0,13.9747600329,18.6919646116,37.5646656908,31.7304138445,4.67,1.16425184637
 11/03  07:00:00,209.520480118,25.9652915878,0.795874576219,0.0,13.9747600329,18.6919646116,64.740412863,60.050412863,4.67,0.02
 11/03  08:00:00,263.137268088,25.9652915878,2.15422883263,0.0,34.9369000822,32.3179380704,54.9305864046,45.5935449275,8.1725,1.16454147712
 11/03  09:00:00,295.133820126,25.9652915878,4.34418710336,0.0,62.886420148,41.4019203762,31.8297050086,21.3022050086,10.5075,0.02
 11/03  10:00:00,292.36263455,25.9652915878,4.96952009031,0.0,62.886420148,41.4019203762,20.9763489345,9.30402406643,10.5075,1.16482486806
 11/03  11:00:00,314.229486006,25.9652915878,6.49184165366,0.0,62.886420148,41.4019203762,11.6726746205,0.0,10.5075,1.16517462053
 11/03  12:00:00,308.336185639,25.9652915878,7.23969524183,0.0,62.886420148,41.4019203762,11.6725615857,0.0,10.5075,1.16506158575
 11/03  13:00:00,309.729370489,25.9652915878,7.98979302326,0.0,62.886420148,41.4019203762,11.6726458302,0.0,10.5075,1.16514583016
 11/03  14:00:00,303.357209103,25.9652915878,8.84863062609,0.0,62.886420148,41.4019203762,11.6725399398,0.0,10.5075,1.16503993982
 11/03  15:00:00,299.988933467,25.9652915878,9.65982672666,0.0,62.886420148,41.4019203762,11.6723959577,0.0,10.5075,1.16489595772
 11/03  16:00:00,299.28913287,25.9652915878,9.61385447719,0.0,62.886420148,41.4019203762,11.6724955827,0.0,10.5075,1.16499558275
 11/03  17:00:00,297.981927797,25.9652915878,9.30243298284,0.0,62.886420148,41.4019203762,11.6724089329,0.0,10.5075,1.16490893291
 11/03  18:00:00,295.97239594,25.9652915878,7.41577180808,0.0,41.9242800987,36.8599292233,10.5048986692,0.0,9.34,1.16489866917
 11/03  19:00:00,282.480837343,25.9652915878,6.18890705715,0.0,41.9242800987,36.8599292233,10.5047068306,0.0,9.34,1.16470683058
 11/03  20:00:00,256.343052142,25.9652915878,4.69866629381,0.0,34.9369000822,32.3179380704,9.99166608086,1.79916608086,8.1725,0.02
 11/03  21:00:00,183.426484154,25.9652915878,3.03456440866,0.0,13.9747600329,18.6919646116,5.83452313934,0.0,4.67,1.16452313934
 11/03  22:00:00,130.51178152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,159.629814368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993298693,0.0,2.335,1.1643298693
 11/03  24:00:00,138.281527219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,125.697958996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,125.342665669,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155717505,0.0,1.75125,1.1643217505
 11/04  03:00:00,124.671579188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,131.843826703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,130.836812448,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548150913,0.0,1.75125,1.16423150913
 11/04  06:00:00,168.924181293,25.9652915878,0.586430877923,0.0,6.98738001645,14.1499734587,31.1437168243,27.6212168243,3.5025,0.02
 11/04  07:00:00,184.160240914,25.9652915878,0.544652485464,0.0,6.98738001645,14.1499734587,64.2527714617,60.7302714617,3.5025,0.02
 11/04  08:00:00,234.857882196,25.9652915878,1.30360329527,0.0,20.9621400493,23.2339557645,58.6639560761,51.6618486705,5.8375,1.16460740567
 11/04  09:00:00,259.863634282,25.9652915878,3.1499852054,0.0,41.9242800987,36.8599292233,47.7035491225,37.1989925235,9.34,1.16455659908
 11/04  10:00:00,282.324897492,25.9652915878,3.83206428175,0.0,62.886420148,41.4019203762,43.4391050899,32.9116050899,10.5075,0.02
 11/04  11:00:00,304.440852201,25.9652915878,4.3008671646,0.0,62.886420148,41.4019203762,34.2200728697,22.5475523561,10.5075,1.16502051356
 11/04  12:00:00,295.673464104,25.9652915878,4.80985966704,0.0,62.886420148,41.4019203762,25.3876948486,13.71508548,10.5075,1.16510936863
 11/04  13:00:00,294.216572781,25.9652915878,4.7794401034,0.0,62.886420148,41.4019203762,25.5961406893,12.7784257987,10.5075,2.31021489062
 11/04  14:00:00,287.659228859,25.9652915878,4.75197144924,0.0,62.886420148,41.4019203762,15.8474140215,5.31991402149,10.5075,0.02
 11/04  15:00:00,283.730136567,25.9652915878,4.89356371335,0.0,62.886420148,41.4019203762,11.6724914269,0.0,10.5075,1.16499142688
 11/04  16:00:00,279.522578063,25.9652915878,4.60325127983,0.0,62.886420148,41.4019203762,11.672394366,0.0,10.5075,1.16489436596
 11/04  17:00:00,273.429269377,25.9652915878,4.16341769941,0.0,62.886420148,41.4019203762,19.5804664426,7.90797920758,10.5075,1.164987235
 11/04  18:00:00,254.884264063,25.9652915878,2.3633003744,0.0,34.9369000822,32.3179380704,52.7670655064,43.4297262175,8.1725,1.16483928884
 11/04  19:00:00,215.608887397,25.9652915878,0.964229596356,0.0,20.9621400493,23.2339557645,71.2098098875,64.2076015091,5.8375,1.16470837837
 11/04  20:00:00,200.154338181,25.9652915878,0.761952486635,0.0,20.9621400493,23.2339557645,81.8355530685,75.9780530685,5.8375,0.02
 11/04  21:00:00,148.823579157,25.9652915878,0.0832116764097,0.0,6.98738001645,14.1499734587,61.6894464925,57.0224142832,3.5025,1.16453220936
 11/04  22:00:00,104.613652297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,136.343081219,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564865852,0.0,1.75125,1.16439865852
 11/04  24:00:00,108.124826867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,98.7534306692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,96.4193659647,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555718811,0.0,1.75125,1.16430718811
 11/05  03:00:00,93.9794473228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,97.840318486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,94.9971395871,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549196465,0.0,1.75125,1.16424196465
 11/05  06:00:00,131.890049673,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,209.860238038,206.337738038,3.5025,0.02
 11/05  07:00:00,139.091694429,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,227.733268973,224.210768973,3.5025,0.02
 11/05  08:00:00,162.789977103,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,203.953292267,199.286436553,3.5025,1.16435571408
 11/05  09:00:00,137.045555481,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,184.395051367,180.872551367,3.5025,0.02
 11/05  10:00:00,173.511806954,25.9652915878,0.110674679708,0.0,27.9495200658,27.7759469175,153.357065144,145.187416537,7.005,1.16464860621
 11/05  11:00:00,206.288825555,25.9652915878,0.17577533549,0.0,27.9495200658,27.7759469175,124.69160985,116.521939784,7.005,1.1646700662
 11/05  12:00:00,218.217385944,25.9652915878,1.16045151789,0.0,41.9242800987,36.8599292233,95.4575372218,86.0975372218,9.34,0.02
 11/05  13:00:00,218.538615521,25.9652915878,1.7791643483,0.0,41.9242800987,36.8599292233,78.3820151726,67.8773372075,9.34,1.16467796517
 11/05  14:00:00,214.715292332,25.9652915878,2.33762827487,0.0,41.9242800987,36.8599292233,65.3159343332,54.811199658,9.34,1.16473467517
 11/05  15:00:00,211.178476692,25.9652915878,2.78486733734,0.0,41.9242800987,36.8599292233,56.5131286647,46.0084643583,9.34,1.16466430635
 11/05  16:00:00,211.469018391,25.9652915878,3.21811939701,0.0,41.9242800987,36.8599292233,49.1559959662,39.7959959662,9.34,0.02
 11/05  17:00:00,179.441661799,25.9652915878,1.69170049599,0.0,27.9495200658,27.7759469175,67.9387750127,59.7690195284,7.005,1.16475548432
 11/05  18:00:00,187.798379293,25.9652915878,0.454639983132,0.0,13.9747600329,18.6919646116,102.279350757,96.4447801608,4.67,1.16457059653
 11/05  19:00:00,172.881577644,25.9652915878,0.0936238998149,0.0,13.9747600329,18.6919646116,124.181539626,119.491539626,4.67,0.02
 11/05  20:00:00,160.728092493,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,144.640227282,138.805706654,4.67,1.16452062835
 11/05  21:00:00,143.699891749,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,121.867627342,117.177627342,4.67,0.02
 11/05  22:00:00,86.0769813791,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556911711,0.0,1.75125,1.16431911711
 11/05  23:00:00,120.184749985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,90.352323218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,85.3562023242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,84.6306650275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924097769,0.0,2.335,1.16424097769
 11/06  03:00:00,84.0982706979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,83.6484336415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,89.7569059208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924018301,0.0,2.335,1.16424018301
 11/06  06:00:00,88.8430046564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,139.351665192,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,292.593504571,287.903504571,4.67,0.02
 11/06  08:00:00,136.997536083,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,266.315193454,260.480821045,4.67,1.16437240855
 11/06  09:00:00,214.425160409,25.9652915878,0.0287069938664,0.0,34.9369000822,32.3179380704,213.355787906,205.163287906,8.1725,0.02
 11/06  10:00:00,243.286689426,25.9652915878,0.575973356126,0.0,62.886420148,41.4019203762,157.134923921,145.4627912,10.5075,1.16463272115
 11/06  11:00:00,237.977981337,25.9652915878,1.29608826824,0.0,62.886420148,41.4019203762,117.211705945,105.539293238,10.5075,1.16491270736
 11/06  12:00:00,271.132214267,25.9652915878,2.28931206783,0.0,62.886420148,41.4019203762,82.0135199911,70.3408291993,10.5075,1.16519079183
 11/06  13:00:00,255.25248181,25.9652915878,3.0205985935,0.0,62.886420148,41.4019203762,62.0492705919,50.3766533651,10.5075,1.16511722683
 11/06  14:00:00,254.60181073,25.9652915878,3.726426047,0.0,62.886420148,41.4019203762,45.6513771234,33.9786741557,10.5075,1.1652029677
 11/06  15:00:00,251.360326616,25.9652915878,4.32934624354,0.0,62.886420148,41.4019203762,32.9393171339,21.2667871928,10.5075,1.16502994114
 11/06  16:00:00,248.870493688,25.9652915878,4.72676438572,0.0,62.886420148,41.4019203762,24.8029318466,13.1305734133,10.5075,1.16485843336
 11/06  17:00:00,248.085275599,25.9652915878,4.51650781144,0.0,62.886420148,41.4019203762,33.7289716869,22.056499292,10.5075,1.16497239489
 11/06  18:00:00,251.52882458,25.9652915878,3.79925810667,0.0,62.886420148,41.4019203762,57.8097068738,46.1373081976,10.5075,1.16489867625
 11/06  19:00:00,253.276854878,25.9652915878,2.54091690053,0.0,41.9242800987,36.8599292233,80.6488440829,71.2888440829,9.34,0.02
 11/06  20:00:00,236.513174897,25.9652915878,1.86799301166,0.0,41.9242800987,36.8599292233,103.997262731,93.4925444359,9.34,1.16471829508
 11/06  21:00:00,207.651824627,25.9652915878,0.987888039797,0.0,34.9369000822,32.3179380704,120.560286583,111.223024678,8.1725,1.16476190518
 11/06  22:00:00,148.316504402,25.9652915878,0.132222510635,0.0,13.9747600329,18.6919646116,92.4185619016,87.7285619016,4.67,0.02
 11/06  23:00:00,91.8417652275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941253976,0.0,2.335,1.16441253976
 11/06  24:00:00,125.033007777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,95.4746791056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,87.9588796246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927491152,0.0,2.335,1.16427491152
 11/07  03:00:00,87.0757403611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,86.5233308549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,108.479839404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920627281,0.0,2.335,1.16420627281
 11/07  06:00:00,108.079506963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,158.725686141,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,254.567370987,249.877370987,4.67,0.02
 11/07  08:00:00,149.955327089,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,232.668294885,226.833853021,4.67,1.16444186369
 11/07  09:00:00,219.960213667,25.9652915878,0.145629895548,0.0,34.9369000822,32.3179380704,177.797253186,169.604753186,8.1725,0.02
 11/07  10:00:00,255.731633182,25.9652915878,1.15448159389,0.0,62.886420148,41.4019203762,116.99130934,105.319048059,10.5075,1.16476128063
 11/07  11:00:00,253.352415276,25.9652915878,2.14902066076,0.0,62.886420148,41.4019203762,77.5177446321,65.8453589398,10.5075,1.16488569234
 11/07  12:00:00,287.693360966,25.9652915878,3.07225429191,0.0,62.886420148,41.4019203762,45.93009412,34.2574270178,10.5075,1.16516710218
 11/07  13:00:00,276.537443151,25.9652915878,3.72461813866,0.0,62.886420148,41.4019203762,25.337113507,13.664517602,10.5075,1.165095905
 11/07  14:00:00,277.774978998,25.9652915878,4.38601456715,0.0,62.886420148,41.4019203762,12.2452281628,0.572543977655,10.5075,1.16518418516
 11/07  15:00:00,273.640581621,25.9652915878,4.88760354101,0.0,62.886420148,41.4019203762,11.6725129796,0.0,10.5075,1.16501297963
 11/07  16:00:00,269.620651201,25.9652915878,5.24722275132,0.0,62.886420148,41.4019203762,11.672343264,0.0,10.5075,1.16484326399
 11/07  17:00:00,268.896195843,25.9652915878,5.19070867761,0.0,62.886420148,41.4019203762,11.6724597867,0.0,10.5075,1.16495978668
 11/07  18:00:00,271.346000237,25.9652915878,4.39619018982,0.0,62.886420148,41.4019203762,20.2798135538,8.6074253506,10.5075,1.16488820316
 11/07  19:00:00,271.960732091,25.9652915878,3.31731194909,0.0,41.9242800987,36.8599292233,38.1628794773,28.8028794773,9.34,0.02
 11/07  20:00:00,249.963652362,25.9652915878,2.58774579634,0.0,41.9242800987,36.8599292233,64.1443283183,53.6396189378,9.34,1.16470938042
 11/07  21:00:00,219.710587823,25.9652915878,1.56653958815,0.0,34.9369000822,32.3179380704,84.3324299053,74.9951747324,8.1725,1.16475517288
 11/07  22:00:00,158.377243605,25.9652915878,0.505327698005,0.0,13.9747600329,18.6919646116,51.2941693962,46.6041693962,4.67,0.02
 11/07  23:00:00,107.576154481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940649612,0.0,2.335,1.16440649612
 11/07  24:00:00,137.872023515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,109.207984193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,99.8730489196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992694224,0.0,2.335,1.1642694224
 11/08  03:00:00,99.0632195991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,98.1111850732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,103.916158197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920136093,0.0,2.335,1.16420136093
 11/08  06:00:00,101.837386641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,150.232791906,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,191.437500461,186.747500461,4.67,0.02
 11/08  08:00:00,149.902312448,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,186.877857599,181.043419042,4.67,1.16443855721
 11/08  09:00:00,230.20309278,25.9652915878,0.346596490547,0.0,34.9369000822,32.3179380704,142.551412316,134.358912316,8.1725,0.02
 11/08  10:00:00,267.102911683,25.9652915878,1.81990249473,0.0,62.886420148,41.4019203762,83.1177680881,71.4455072249,10.5075,1.16476086314
 11/08  11:00:00,265.016528746,25.9652915878,2.99687703224,0.0,62.886420148,41.4019203762,47.936409077,36.2640212172,10.5075,1.16488785975
 11/08  12:00:00,293.754994118,25.9652915878,3.68534862232,0.0,62.886420148,41.4019203762,24.5216761927,12.8490036619,10.5075,1.16517253085
 11/08  13:00:00,281.070872721,25.9652915878,4.2729257861,0.0,62.886420148,41.4019203762,12.5028106807,0.830207105967,10.5075,1.1651035747
 11/08  14:00:00,279.549754355,25.9652915878,4.98645696718,0.0,62.886420148,41.4019203762,11.6726945068,0.0,10.5075,1.16519450683
 11/08  15:00:00,273.531069964,25.9652915878,5.83406512864,0.0,62.886420148,41.4019203762,11.672525073,0.0,10.5075,1.165025073
 11/08  16:00:00,267.099404127,25.9652915878,6.40728775291,0.0,62.886420148,41.4019203762,11.6723571275,0.0,10.5075,1.1648571275
 11/08  17:00:00,261.370767072,25.9652915878,5.82400376609,0.0,62.886420148,41.4019203762,11.6724762104,0.0,10.5075,1.1649762104
 11/08  18:00:00,261.301013491,25.9652915878,4.58744790016,0.0,62.886420148,41.4019203762,28.0530808497,16.3806741573,10.5075,1.16490669244
 11/08  19:00:00,259.509290137,25.9652915878,2.99304716368,0.0,41.9242800987,36.8599292233,60.1653387099,50.8053387099,9.34,0.02
 11/08  20:00:00,243.043885812,25.9652915878,2.21163284278,0.0,41.9242800987,36.8599292233,88.1709956854,77.6662661734,9.34,1.16472951202
 11/08  21:00:00,216.89687202,25.9652915878,1.6472327544,0.0,34.9369000822,32.3179380704,91.5997320153,82.2624545883,8.1725,1.16477742699
 11/08  22:00:00,152.357966469,25.9652915878,0.538620421309,0.0,13.9747600329,18.6919646116,61.8635744196,57.1735744196,4.67,0.02
 11/08  23:00:00,92.5207983934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994138035,0.0,2.335,1.1644138035
 11/08  24:00:00,123.830689612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,94.173691299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,86.6065025867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922443802,0.0,2.335,1.16422443802
 11/09  03:00:00,85.3321076187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  04:00:00,84.2007561715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,89.9056162541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922553523,0.0,2.335,1.16422553523
 11/09  06:00:00,88.7367830681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  07:00:00,138.198924623,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,239.267983941,234.577983941,4.67,0.02
 11/09  08:00:00,134.333236005,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,235.111813535,229.277349306,4.67,1.16446422892
 11/09  09:00:00,211.02766942,25.9652915878,0.0814026259851,0.0,34.9369000822,32.3179380704,198.343296315,190.150796315,8.1725,0.02
 11/09  10:00:00,237.538512017,25.9652915878,0.724847874104,0.0,62.886420148,41.4019203762,157.155259593,145.483048314,10.5075,1.16471127894
 11/09  11:00:00,231.071391369,25.9652915878,1.10043656407,0.0,62.886420148,41.4019203762,132.264063631,120.591644569,10.5075,1.1649190629
 11/09  12:00:00,264.624891621,25.9652915878,1.7874205729,0.0,62.886420148,41.4019203762,104.016832942,92.3441260004,10.5075,1.16520694202
 11/09  13:00:00,248.007744694,25.9652915878,2.41177660046,0.0,62.886420148,41.4019203762,84.9830214566,73.3103813557,10.5075,1.16514010096
 11/09  14:00:00,247.277697125,25.9652915878,2.91973532533,0.0,62.886420148,41.4019203762,72.1025724075,60.4298386153,10.5075,1.16523379221
 11/09  15:00:00,243.298005213,25.9652915878,3.14572359293,0.0,62.886420148,41.4019203762,67.5752575471,55.9026914722,10.5075,1.16506607495
 11/09  16:00:00,239.835894246,25.9652915878,3.35931843976,0.0,62.886420148,41.4019203762,64.1775202585,52.5051203853,10.5075,1.1648998732
 11/09  17:00:00,239.177883615,25.9652915878,3.28270024566,0.0,62.886420148,41.4019203762,71.4231846404,59.7506631292,10.5075,1.16502151122
 11/09  18:00:00,242.405478933,25.9652915878,2.61508646205,0.0,62.886420148,41.4019203762,97.5509846638,85.8785306768,10.5075,1.16495398694
 11/09  19:00:00,244.351090102,25.9652915878,1.45164515118,0.0,41.9242800987,36.8599292233,121.222656295,111.862656295,9.34,0.02
 11/09  20:00:00,228.062732147,25.9652915878,0.996685743889,0.0,41.9242800987,36.8599292233,143.429377671,132.924599146,9.34,1.16477852493
 11/09  21:00:00,201.133988001,25.9652915878,0.562643820286,0.0,34.9369000822,32.3179380704,161.6520513,152.314885218,8.1725,1.16466608257
 11/09  22:00:00,142.272833936,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,141.464677051,136.774677051,4.67,0.02
 11/09  23:00:00,87.0906057828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942724574,0.0,2.335,1.16442724574
 11/09  24:00:00,121.536636701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,91.2188233841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,84.1771571886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927692524,0.0,2.335,1.16427692524
 11/10  03:00:00,83.4360446199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  04:00:00,82.7602268045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,104.710578724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921341856,0.0,2.335,1.16421341856
 11/10  06:00:00,104.387811566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,154.541959486,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,313.061362939,308.371362939,4.67,0.02
 11/10  08:00:00,143.883022554,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,288.824667275,282.990250805,4.67,1.16441646968
 11/10  09:00:00,212.048537624,25.9652915878,0.0185617828397,0.0,34.9369000822,32.3179380704,235.173016498,226.980516498,8.1725,0.02
 11/10  10:00:00,238.650457881,25.9652915878,0.333940939276,0.0,62.886420148,41.4019203762,182.906428171,171.234240732,10.5075,1.164687439
 11/10  11:00:00,230.793887648,25.9652915878,0.867453829186,0.0,62.886420148,41.4019203762,149.014571366,137.342281832,10.5075,1.16478953377
 11/10  12:00:00,263.329065642,25.9652915878,1.33245788463,0.0,62.886420148,41.4019203762,118.959888184,107.287360758,10.5075,1.16502742544
 11/10  13:00:00,246.094184968,25.9652915878,1.89902952254,0.0,62.886420148,41.4019203762,100.936762621,89.2640567936,10.5075,1.1652058276
 11/10  14:00:00,243.776469869,25.9652915878,2.30460900895,0.0,62.886420148,41.4019203762,90.704945122,79.0321429763,10.5075,1.16530214564
 11/10  15:00:00,239.697078015,25.9652915878,2.68016554156,0.0,62.886420148,41.4019203762,83.81408925,72.1416727834,10.5075,1.16491646663
 11/10  16:00:00,235.540064224,25.9652915878,2.82235391215,0.0,62.886420148,41.4019203762,82.9556689653,71.2831970683,10.5075,1.16497189704
 11/10  17:00:00,235.038741266,25.9652915878,2.70088031461,0.0,62.886420148,41.4019203762,91.2647165937,79.5923267915,10.5075,1.16488980223
 11/10  18:00:00,242.974569126,25.9652915878,2.09369781468,0.0,62.886420148,41.4019203762,113.753116559,102.08058579,10.5075,1.16503076921
 11/10  19:00:00,242.937667053,25.9652915878,1.03302148896,0.0,41.9242800987,36.8599292233,138.325356932,127.820547755,9.34,1.16480917623
 11/10  20:00:00,220.935078657,25.9652915878,0.782377253996,0.0,41.9242800987,36.8599292233,155.759495597,146.399495597,9.34,0.02
 11/10  21:00:00,195.977084592,25.9652915878,0.473519007452,0.0,34.9369000822,32.3179380704,163.447506622,154.110260403,8.1725,1.16474621887
 11/10  22:00:00,139.560943829,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,124.219356391,118.38483667,4.67,1.16451972097
 11/10  23:00:00,89.1567787861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,123.178229145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,91.5523428795,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553481847,0.0,1.75125,1.16428481847
 11/11  02:00:00,84.6556530544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,84.101320961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,83.7220775646,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549451602,0.0,1.75125,1.16424451602
 11/11  05:00:00,90.1338931386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,89.4826841609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,128.002741572,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,233.651877615,228.985088158,3.5025,1.16428945652
 11/11  08:00:00,125.605534334,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,233.041722557,229.519222557,3.5025,0.02
 11/11  09:00:00,161.272598537,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,215.523053376,212.000553376,3.5025,0.02
 11/11  10:00:00,137.721955448,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,214.723595214,210.056711801,3.5025,1.16438341291
 11/11  11:00:00,173.56510348,25.9652915878,0.0249024084276,0.0,27.9495200658,27.7759469175,197.047347996,190.022347996,7.005,0.02
 11/11  12:00:00,204.115398891,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,188.525607075,180.355936265,7.005,1.1646708105
 11/11  13:00:00,212.775422586,25.9652915878,0.155797822474,0.0,41.9242800987,36.8599292233,170.893769699,160.388954955,9.34,1.16481474419
 11/11  14:00:00,211.562052702,25.9652915878,0.278147717103,0.0,41.9242800987,36.8599292233,169.065342289,158.560580939,9.34,1.16476134928
 11/11  15:00:00,208.401248988,25.9652915878,0.315452866366,0.0,41.9242800987,36.8599292233,166.032271478,156.672271478,9.34,0.02
 11/11  16:00:00,205.356947582,25.9652915878,0.347178430874,0.0,41.9242800987,36.8599292233,164.746252568,154.241601564,9.34,1.16465100436
 11/11  17:00:00,205.874332625,25.9652915878,0.365449530695,0.0,41.9242800987,36.8599292233,163.316645804,152.811833342,9.34,1.16481246157
 11/11  18:00:00,188.085728055,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,187.658386087,179.488695325,7.005,1.16469076195
 11/11  19:00:00,196.439239725,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,194.664539568,189.974539568,4.67,0.02
 11/11  20:00:00,178.989828027,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,201.840126002,196.005485692,4.67,1.16464031042
 11/11  21:00:00,169.232117706,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,207.198696527,202.508696527,4.67,0.02
 11/11  22:00:00,153.429848682,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,164.54147595,158.707074712,4.67,1.16440123837
