Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  23:00:00,98.0786088965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,131.642767009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,102.633654758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551400427,0.0,1.75125,1.16426400427
 11/12  02:00:00,94.9690367197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,94.0815726655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,93.4410071419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548126632,0.0,1.75125,1.16423126632
 11/12  05:00:00,99.8387614162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,99.3376059962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,138.539648006,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,232.336359108,227.669588781,3.5025,1.16427032791
 11/12  08:00:00,141.411073911,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,213.147383135,209.624883135,3.5025,0.02
 11/12  09:00:00,176.457228278,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,188.927056301,185.404556301,3.5025,0.02
 11/12  10:00:00,154.158368175,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,182.346530891,177.679613076,3.5025,1.16441781505
 11/12  11:00:00,188.879442877,25.9652915878,0.0666762324842,0.0,27.9495200658,27.7759469175,161.892811744,153.723191145,7.005,1.16462059831
 11/12  12:00:00,220.071129664,25.9652915878,0.0373970306723,0.0,27.9495200658,27.7759469175,143.424743599,136.399743599,7.005,0.02
 11/12  13:00:00,236.229730503,25.9652915878,0.514516326817,0.0,41.9242800987,36.8599292233,113.556595026,103.05181515,9.34,1.16477987607
 11/12  14:00:00,240.557513328,25.9652915878,0.900486511088,0.0,41.9242800987,36.8599292233,95.5773998779,85.0726714035,9.34,1.16472847432
 11/12  15:00:00,239.050967382,25.9652915878,1.21510195311,0.0,41.9242800987,36.8599292233,80.6757229922,71.3157229922,9.34,0.02
 11/12  16:00:00,235.797844848,25.9652915878,1.35889324763,0.0,41.9242800987,36.8599292233,79.5454552942,69.0406499495,9.34,1.16480534463
 11/12  17:00:00,234.434580578,25.9652915878,1.33210580016,0.0,41.9242800987,36.8599292233,82.9937148512,72.488934409,9.34,1.16478044218
 11/12  18:00:00,213.581713292,25.9652915878,0.471470762959,0.0,27.9495200658,27.7759469175,102.406841769,94.2371711433,7.005,1.1646706262
 11/12  19:00:00,219.46696126,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,110.939885348,106.249885348,4.67,0.02
 11/12  20:00:00,204.025064211,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,117.996128092,112.161482808,4.67,1.16464528402
 11/12  21:00:00,191.449970729,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,120.790279264,116.100279264,4.67,0.02
 11/12  22:00:00,171.177569511,25.9652915878,0.0183807006117,0.0,13.9747600329,18.6919646116,82.9342736879,77.0998289056,4.67,1.16444478236
 11/12  23:00:00,113.949205409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,145.447217953,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550145143,0.0,1.75125,1.16425145143
 11/13  01:00:00,121.760157123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,112.531083129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,111.184343466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,110.238457332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925057063,0.0,2.335,1.16425057063
 11/13  05:00:00,116.005124659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,113.763693438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,162.028751628,25.9652915878,0.0254206617513,0.0,13.9747600329,18.6919646116,147.671810918,141.837565235,4.67,1.1642456831
 11/13  08:00:00,162.538182529,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,152.273339984,147.583339984,4.67,0.02
 11/13  09:00:00,235.939582191,25.9652915878,0.144897528343,0.0,34.9369000822,32.3179380704,139.740527631,130.403420142,8.1725,1.16460748881
 11/13  10:00:00,263.847891645,25.9652915878,0.984381857824,0.0,62.886420148,41.4019203762,111.718899278,101.191399278,10.5075,0.02
 11/13  11:00:00,255.871105668,25.9652915878,1.45996964958,0.0,62.886420148,41.4019203762,96.2414050793,84.569114605,10.5075,1.16479047431
 11/13  12:00:00,283.15531043,25.9652915878,1.99570403386,0.0,62.886420148,41.4019203762,74.5339721985,62.8612982033,10.5075,1.16517399517
 11/13  13:00:00,268.685776017,25.9652915878,2.44672139632,0.0,62.886420148,41.4019203762,60.0433403837,48.3707578769,10.5075,1.16508250679
 11/13  14:00:00,264.280077219,25.9652915878,2.41229464154,0.0,62.886420148,41.4019203762,64.1518095045,52.4791163018,10.5075,1.1651932027
 11/13  15:00:00,257.30753844,25.9652915878,2.49842752626,0.0,62.886420148,41.4019203762,68.9304722193,57.2578646019,10.5075,1.16510761742
 11/13  16:00:00,252.918513645,25.9652915878,2.67410560062,0.0,62.886420148,41.4019203762,63.0186896778,51.3462072194,10.5075,1.16498245838
 11/13  17:00:00,250.958985639,25.9652915878,2.54767870148,0.0,62.886420148,41.4019203762,72.1899472176,60.5175476154,10.5075,1.16489960212
 11/13  18:00:00,256.942550657,25.9652915878,2.12160241621,0.0,62.886420148,41.4019203762,94.0549001452,82.382358565,10.5075,1.16504158011
 11/13  19:00:00,254.69183989,25.9652915878,1.24986991642,0.0,41.9242800987,36.8599292233,111.54400085,101.039142201,9.34,1.16485864966
 11/13  20:00:00,239.611356926,25.9652915878,0.925688671062,0.0,41.9242800987,36.8599292233,125.625463663,115.12075404,9.34,1.16470962334
 11/13  21:00:00,212.00493307,25.9652915878,0.598235911626,0.0,34.9369000822,32.3179380704,136.077552907,127.885052907,8.1725,0.02
 11/13  22:00:00,151.767519259,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,107.935129523,102.100550806,4.67,1.16457871639
 11/13  23:00:00,97.0442106239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,129.624868011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928488695,0.0,2.335,1.16428488695
 11/14  01:00:00,99.3390689433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,90.481190312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,88.6301954305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923115474,0.0,2.335,1.16423115474
 11/14  04:00:00,87.336807893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,108.582117229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,107.373675945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992185982,0.0,2.335,1.1642185982
 11/14  07:00:00,155.365292374,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,297.420927707,292.730927707,4.67,0.02
 11/14  08:00:00,141.916404372,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,286.250687623,281.560687623,4.67,0.02
 11/14  09:00:00,208.268355738,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,250.450900734,241.11388147,8.1725,1.16451926346
 11/14  10:00:00,232.777212681,25.9652915878,0.10359468555,0.0,62.886420148,41.4019203762,207.007877951,195.335739053,10.5075,1.16463889823
 11/14  11:00:00,224.176056269,25.9652915878,0.448249219415,0.0,62.886420148,41.4019203762,174.613187387,164.085687387,10.5075,0.02
 11/14  12:00:00,255.318403203,25.9652915878,0.85699979167,0.0,62.886420148,41.4019203762,146.270987191,134.598380919,10.5075,1.16510627208
 11/14  13:00:00,236.691011533,25.9652915878,1.15772894386,0.0,62.886420148,41.4019203762,127.79449241,114.976598326,10.5075,2.31039408486
 11/14  14:00:00,236.111820901,25.9652915878,1.56679093982,0.0,62.886420148,41.4019203762,113.514657152,101.841922075,10.5075,1.16523507719
 11/14  15:00:00,233.291348906,25.9652915878,1.95846684371,0.0,62.886420148,41.4019203762,103.585040569,91.9125016662,10.5075,1.16503890299
 11/14  16:00:00,230.325815376,25.9652915878,2.27668524098,0.0,62.886420148,41.4019203762,97.0933329483,85.4209683653,10.5075,1.16486458297
 11/14  17:00:00,228.682407471,25.9652915878,2.11201631845,0.0,62.886420148,41.4019203762,107.702777984,97.1752779839,10.5075,0.02
 11/14  18:00:00,235.226274718,25.9652915878,1.30442478778,0.0,62.886420148,41.4019203762,145.513533901,133.84101321,10.5075,1.16502069122
 11/14  19:00:00,236.652301958,25.9652915878,0.580025466294,0.0,41.9242800987,36.8599292233,175.062941315,164.558084694,9.34,1.16485662118
 11/14  20:00:00,214.096385,25.9652915878,0.33544628879,0.0,41.9242800987,36.8599292233,194.204658465,183.699921915,9.34,1.16473655049
 11/14  21:00:00,189.526991661,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,201.014978285,191.677684307,8.1725,1.16479397774
 11/14  22:00:00,133.705721689,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,177.700426412,173.010426412,4.67,0.02
 11/14  23:00:00,82.9408317213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938148877,0.0,2.335,1.16438148877
 11/14  24:00:00,117.897165148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,86.8139543602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,79.8502322095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922131987,0.0,2.335,1.16422131987
 11/15  03:00:00,78.9566207818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,78.6602580331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,85.066061984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,84.3037977862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921946817,0.0,2.335,1.16421946817
 11/15  07:00:00,135.424620475,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,364.830919682,360.140919682,4.67,0.02
 11/15  08:00:00,131.215014722,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,327.88935619,323.19935619,4.67,0.02
 11/15  09:00:00,207.990775076,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,267.152031276,257.814943326,8.1725,1.16458794922
 11/15  10:00:00,233.171231692,25.9652915878,0.0961711402518,0.0,62.886420148,41.4019203762,209.62161226,197.949351234,10.5075,1.16476102582
 11/15  11:00:00,224.451902893,25.9652915878,0.454655081332,0.0,62.886420148,41.4019203762,174.005538951,162.333214885,10.5075,1.16482406589
 11/15  12:00:00,257.441522581,25.9652915878,0.963244582532,0.0,62.886420148,41.4019203762,139.38421294,127.711581456,10.5075,1.16513148391
 11/15  13:00:00,239.91623928,25.9652915878,1.33719468697,0.0,62.886420148,41.4019203762,118.716887694,107.044309253,10.5075,1.16507844076
 11/15  14:00:00,240.759203152,25.9652915878,1.91621136122,0.0,62.886420148,41.4019203762,99.1997890945,87.527101571,10.5075,1.16518752349
 11/15  15:00:00,238.766830232,25.9652915878,2.46822986278,0.0,62.886420148,41.4019203762,83.8033733529,72.1308427962,10.5075,1.16503055675
 11/15  16:00:00,235.636228623,25.9652915878,2.84014987927,0.0,62.886420148,41.4019203762,76.8513444009,65.1789694225,10.5075,1.16487497838
 11/15  17:00:00,234.385929277,25.9652915878,2.69606632344,0.0,62.886420148,41.4019203762,86.6783684578,75.0058566064,10.5075,1.16501185145
 11/15  18:00:00,241.287285989,25.9652915878,2.00930673608,0.0,62.886420148,41.4019203762,114.445786495,102.773329626,10.5075,1.16495686917
 11/15  19:00:00,240.634777399,25.9652915878,0.785186726323,0.0,41.9242800987,36.8599292233,154.540085584,145.180085584,9.34,0.02
 11/15  20:00:00,225.217950946,25.9652915878,0.509301724239,0.0,41.9242800987,36.8599292233,177.785757742,167.280966891,9.34,1.16479085064
 11/15  21:00:00,198.928431231,25.9652915878,0.117194270539,0.0,34.9369000822,32.3179380704,191.08546038,181.74827133,8.1725,1.16468905071
 11/15  22:00:00,141.240189567,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,173.749983241,169.059983241,4.67,0.02
 11/15  23:00:00,86.3649690349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994286164,0.0,2.335,1.1644286164
 11/15  24:00:00,121.066398644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,90.4781690412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922518175,0.0,2.335,1.16422518175
 11/16  02:00:00,83.3185350401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,82.2001934479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,81.3807674406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,87.1498281043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924923878,0.0,2.335,1.16424923878
 11/16  06:00:00,86.0641947712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,136.08259838,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,359.967254069,355.277254069,4.67,0.02
 11/16  08:00:00,132.579613116,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,331.354013239,325.519552357,4.67,1.16446088152
 11/16  09:00:00,210.584797453,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,262.988224391,254.795724391,8.1725,0.02
 11/16  10:00:00,239.096963222,25.9652915878,0.131826191147,0.0,62.886420148,41.4019203762,200.917771955,189.245522879,10.5075,1.16474907637
 11/16  11:00:00,233.545608318,25.9652915878,0.747716315943,0.0,62.886420148,41.4019203762,151.977504797,140.305140318,10.5075,1.16486447958
 11/16  12:00:00,267.322164331,25.9652915878,1.37341421087,0.0,62.886420148,41.4019203762,115.829376012,104.156755476,10.5075,1.16512053595
 11/16  13:00:00,250.706796086,25.9652915878,2.04750136424,0.0,62.886420148,41.4019203762,91.8841627071,80.2113465339,10.5075,1.16531617322
 11/16  14:00:00,250.150413383,25.9652915878,2.6884177764,0.0,62.886420148,41.4019203762,74.4022115065,62.7295439982,10.5075,1.16516750832
 11/16  15:00:00,245.173291977,25.9652915878,3.09684333582,0.0,62.886420148,41.4019203762,68.0625567588,56.3900068516,10.5075,1.16504990728
 11/16  16:00:00,242.023464433,25.9652915878,3.52237427218,0.0,62.886420148,41.4019203762,57.3840293732,45.7116161587,10.5075,1.1649132145
 11/16  17:00:00,242.214834804,25.9652915878,3.76140812307,0.0,62.886420148,41.4019203762,56.1168824963,44.4445426199,10.5075,1.16483987641
 11/16  18:00:00,247.429202348,25.9652915878,2.97899480897,0.0,62.886420148,41.4019203762,83.7201594508,72.0476665173,10.5075,1.16499293357
 11/16  19:00:00,244.380366992,25.9652915878,1.28619724545,0.0,41.9242800987,36.8599292233,123.272868214,112.768070246,9.34,1.16479796883
 11/16  20:00:00,228.664042086,25.9652915878,0.879035644822,0.0,41.9242800987,36.8599292233,143.118971627,133.758971627,9.34,0.02
 11/16  21:00:00,203.967694909,25.9652915878,0.670518085494,0.0,34.9369000822,32.3179380704,143.288597048,133.951320717,8.1725,1.16477633036
 11/16  22:00:00,147.163384845,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,103.651753799,97.8171620311,4.67,1.16459176762
 11/16  23:00:00,91.6969893462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,125.444141849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927682931,0.0,2.335,1.16427682931
 11/17  01:00:00,96.3839371546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,88.8360058954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,87.5557728035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  04:00:00,86.6446574553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924144877,0.0,2.335,1.16424144877
 11/17  05:00:00,108.088146113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,107.53594764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,157.957122152,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,284.138072039,278.303833034,4.67,1.16423900557
 11/17  08:00:00,148.32265857,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,260.956846691,256.266846691,4.67,0.02
 11/17  09:00:00,216.841477882,25.9652915878,0.104484349869,0.0,34.9369000822,32.3179380704,202.114037682,192.776926391,8.1725,1.16461129067
 11/17  10:00:00,249.183575403,25.9652915878,0.79036639987,0.0,62.886420148,41.4019203762,138.201926001,127.674426001,10.5075,0.02
 11/17  11:00:00,243.113799134,25.9652915878,1.5441786088,0.0,62.886420148,41.4019203762,103.529122103,91.8566905267,10.5075,1.16493157655
 11/17  12:00:00,276.125653095,25.9652915878,2.62659058771,0.0,62.886420148,41.4019203762,68.028176775,56.3555411929,10.5075,1.16513558208
 11/17  13:00:00,260.394269076,25.9652915878,3.23202684788,0.0,62.886420148,41.4019203762,51.5366035854,39.8637866721,10.5075,1.16531691322
 11/17  14:00:00,259.339732832,25.9652915878,3.75764425149,0.0,62.886420148,41.4019203762,38.3292572513,26.656583651,10.5075,1.16517360029
 11/17  15:00:00,256.620760195,25.9652915878,4.19347865826,0.0,62.886420148,41.4019203762,28.327520408,16.6549245174,10.5075,1.16509589054
 11/17  16:00:00,253.266614086,25.9652915878,4.36490215051,0.0,62.886420148,41.4019203762,26.3199090177,14.6474308159,10.5075,1.16497820179
 11/17  17:00:00,253.684180681,25.9652915878,4.42647926799,0.0,62.886420148,41.4019203762,28.0806564115,16.4082531177,10.5075,1.16490329384
 11/17  18:00:00,261.097238825,25.9652915878,3.92656170958,0.0,62.886420148,41.4019203762,46.5589966399,34.886441174,10.5075,1.16505546588
 11/17  19:00:00,257.206619875,25.9652915878,2.43096100118,0.0,41.9242800987,36.8599292233,78.5984903115,68.0936110894,9.34,1.16487922211
 11/17  20:00:00,236.132752078,25.9652915878,1.87627727467,0.0,41.9242800987,36.8599292233,96.2298749334,85.7251382178,9.34,1.16473671559
 11/17  21:00:00,210.075110645,25.9652915878,1.2478477271,0.0,34.9369000822,32.3179380704,100.228434806,92.0359348056,8.1725,0.02
 11/17  22:00:00,148.693996272,25.9652915878,0.19333662681,0.0,13.9747600329,18.6919646116,82.2039736388,76.3693617237,4.67,1.16461191514
 11/17  23:00:00,97.6232192651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,130.312125674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932090951,0.0,2.335,1.16432090951
 11/18  01:00:00,98.9222674456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,90.7866267386,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562367681,0.0,1.75125,1.16437367681
 11/18  03:00:00,89.9077369631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,89.2947189112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,94.843239821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553999968,0.0,1.75125,1.16428999968
 11/18  06:00:00,93.464301956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,131.479006633,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,251.61679012,248.09429012,3.5025,0.02
 11/18  08:00:00,130.044099543,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,241.586667118,236.919626701,3.5025,1.16454041753
 11/18  09:00:00,193.563783771,25.9652915878,0.0183708876312,0.0,20.9621400493,23.2339557645,195.705346306,189.847846306,5.8375,0.02
 11/18  10:00:00,221.297869753,25.9652915878,0.46097148439,0.0,41.9242800987,36.8599292233,137.941150808,127.436474246,9.34,1.16467656241
 11/18  11:00:00,251.583486849,25.9652915878,1.52968488387,0.0,62.886420148,41.4019203762,91.8167815693,80.1444161178,10.5075,1.16486545143
 11/18  12:00:00,283.743376144,25.9652915878,2.47220190182,0.0,62.886420148,41.4019203762,61.4984561479,49.8259169887,10.5075,1.16503915924
 11/18  13:00:00,269.049391145,25.9652915878,3.04174323367,0.0,62.886420148,41.4019203762,48.3504078607,36.6777086456,10.5075,1.16519921506
 11/18  14:00:00,268.023772495,25.9652915878,3.60807554692,0.0,62.886420148,41.4019203762,34.8036080004,23.1310401384,10.5075,1.16506786202
 11/18  15:00:00,263.850137447,25.9652915878,4.02087414978,0.0,62.886420148,41.4019203762,26.030003225,14.3575634051,10.5075,1.16493981988
 11/18  16:00:00,258.98108355,25.9652915878,4.13866818499,0.0,62.886420148,41.4019203762,27.7624230648,16.0900415678,10.5075,1.16488149696
 11/18  17:00:00,257.440986803,25.9652915878,3.93945080037,0.0,62.886420148,41.4019203762,35.9603294632,24.2878064479,10.5075,1.16502301525
 11/18  18:00:00,265.327909334,25.9652915878,3.47892106047,0.0,62.886420148,41.4019203762,52.6270717883,40.9546382842,10.5075,1.1649335041
 11/18  19:00:00,249.430131345,25.9652915878,1.90609438425,0.0,34.9369000822,32.3179380704,77.9842820191,68.6467738897,8.1725,1.16500812942
 11/18  20:00:00,206.035583707,25.9652915878,0.806748628228,0.0,20.9621400493,23.2339557645,90.31800601,84.46050601,5.8375,0.02
 11/18  21:00:00,193.195921921,25.9652915878,0.671731209789,0.0,20.9621400493,23.2339557645,97.5833297742,90.5811136738,5.8375,1.16471610041
 11/18  22:00:00,144.654968979,25.9652915878,0.0337504324729,0.0,6.98738001645,14.1499734587,76.7337827088,72.0667547554,3.5025,1.16452795337
 11/18  23:00:00,102.675195095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,136.394627095,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156629563,0.0,1.75125,1.1644129563
 11/19  01:00:00,108.556551066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,99.5042804436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,97.6656451019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556352144,0.0,1.75125,1.16431352144
 11/19  04:00:00,96.3686596314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,102.636288459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,100.327675055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549882604,0.0,1.75125,1.16424882604
 11/19  07:00:00,136.509063747,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,209.701026074,206.178526074,3.5025,0.02
 11/19  08:00:00,135.672729586,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,213.682922338,210.160422338,3.5025,0.02
 11/19  09:00:00,173.201197097,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,166.817998124,162.151147571,3.5025,1.16435055384
 11/19  10:00:00,154.717905767,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,130.332644461,126.810144461,3.5025,0.02
 11/19  11:00:00,191.047960535,25.9652915878,0.440919128087,0.0,27.9495200658,27.7759469175,99.1177262269,90.9480839293,7.005,1.16464229762
 11/19  12:00:00,224.659477599,25.9652915878,0.953314939176,0.0,27.9495200658,27.7759469175,71.6260041156,64.6010041156,7.005,0.02
 11/19  13:00:00,242.996538912,25.9652915878,2.21547493,0.0,41.9242800987,36.8599292233,50.0728237543,39.5680294984,9.34,1.16479425588
 11/19  14:00:00,244.186374049,25.9652915878,2.56012726648,0.0,41.9242800987,36.8599292233,41.9648500223,31.4600935948,9.34,1.16475642753
 11/19  15:00:00,238.02242076,25.9652915878,2.76624696095,0.0,41.9242800987,36.8599292233,40.247113049,29.7424458542,9.34,1.16466719477
 11/19  16:00:00,232.537244846,25.9652915878,2.80826176575,0.0,41.9242800987,36.8599292233,42.5866051491,33.2266051491,9.34,0.02
 11/19  17:00:00,232.334450927,25.9652915878,2.69418191299,0.0,41.9242800987,36.8599292233,48.748547355,38.2437129976,9.34,1.16483435734
 11/19  18:00:00,212.668096207,25.9652915878,1.29278957625,0.0,27.9495200658,27.7759469175,64.2595312256,56.089783992,7.005,1.16474723362
 11/19  19:00:00,219.334596347,25.9652915878,0.553491211733,0.0,13.9747600329,18.6919646116,76.7958056843,70.9612238143,4.67,1.16458187
 11/19  20:00:00,204.713376392,25.9652915878,0.365493959048,0.0,13.9747600329,18.6919646116,86.1033984309,81.4133984309,4.67,0.02
 11/19  21:00:00,193.393006869,25.9652915878,0.199526375694,0.0,13.9747600329,18.6919646116,98.7359685754,92.9014133002,4.67,1.1645552752
 11/19  22:00:00,173.459849842,25.9652915878,0.129083128973,0.0,13.9747600329,18.6919646116,60.0985859127,55.4085859127,4.67,0.02
 11/19  23:00:00,115.886371035,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561542881,0.0,1.75125,1.16436542881
 11/19  24:00:00,147.528138252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,124.548807741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,115.006313298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,114.012858325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926737008,0.0,2.335,1.16426737008
 11/20  04:00:00,113.141129618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,119.764674029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,118.801445329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926160836,0.0,2.335,1.16426160836
 11/20  07:00:00,169.283768349,25.9652915878,0.0242220193624,0.0,13.9747600329,18.6919646116,107.442590488,102.752590488,4.67,0.02
 11/20  08:00:00,175.372088048,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,111.526698012,106.836698012,4.67,0.02
 11/20  09:00:00,251.292885357,25.9652915878,0.938039220279,0.0,34.9369000822,32.3179380704,94.4479361803,85.1108378873,8.1725,1.16459829297
 11/20  10:00:00,281.888789202,25.9652915878,2.23394068628,0.0,62.886420148,41.4019203762,74.4530051857,62.7807306855,10.5075,1.16477450022
 11/20  11:00:00,279.292297368,25.9652915878,2.94783104463,0.0,62.886420148,41.4019203762,52.6996776279,42.1721776279,10.5075,0.02
 11/20  12:00:00,301.375459862,25.9652915878,3.45722157806,0.0,62.886420148,41.4019203762,36.1388146641,23.3209604031,10.5075,2.31035426103
 11/20  13:00:00,287.631382331,25.9652915878,3.54926952138,0.0,62.886420148,41.4019203762,33.4894429646,21.8166268314,10.5075,1.16531613323
 11/20  14:00:00,285.641984502,25.9652915878,3.75513719777,0.0,62.886420148,41.4019203762,21.8053359779,10.1326642907,10.5075,1.1651716872
 11/20  15:00:00,279.81352718,25.9652915878,4.00677905306,0.0,62.886420148,41.4019203762,13.98470493,2.31218165478,10.5075,1.16502327518
 11/20  16:00:00,273.690428461,25.9652915878,4.09759642104,0.0,62.886420148,41.4019203762,15.7716598798,4.09928350228,10.5075,1.16487637751
 11/20  17:00:00,271.106566941,25.9652915878,3.93182952735,0.0,62.886420148,41.4019203762,24.68521088,13.0126851536,10.5075,1.16502572637
 11/20  18:00:00,278.911117136,25.9652915878,3.62064616871,0.0,62.886420148,41.4019203762,38.1061376125,26.4336566515,10.5075,1.16498096098
 11/20  19:00:00,277.294100841,25.9652915878,2.83437449383,0.0,41.9242800987,36.8599292233,49.4901715093,40.1301715093,9.34,0.02
 11/20  20:00:00,266.123515734,25.9652915878,2.57710642222,0.0,41.9242800987,36.8599292233,59.9202145244,49.4153917995,9.34,1.16482272494
 11/20  21:00:00,239.222427728,25.9652915878,1.89381216695,0.0,34.9369000822,32.3179380704,67.3828722644,58.0456426432,8.1725,1.16472962121
 11/20  22:00:00,174.038021531,25.9652915878,0.639428133068,0.0,13.9747600329,18.6919646116,34.157346398,28.3228309829,4.67,1.16451541511
 11/20  23:00:00,118.364326315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,149.356245419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,124.350185432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920685484,0.0,2.335,1.16420685484
 11/21  02:00:00,114.29919605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,111.907364407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,110.108653831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,133.91930049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923441839,0.0,2.335,1.16423441839
 11/21  06:00:00,132.153274476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,180.601349676,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,126.336670605,121.646670605,4.67,0.02
 11/21  08:00:00,178.104462094,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,139.108726834,133.274312296,4.67,1.16441453811
 11/21  09:00:00,240.884800649,25.9652915878,0.617291309303,0.0,34.9369000822,32.3179380704,113.218713723,105.026213723,8.1725,0.02
 11/21  10:00:00,271.591561719,25.9652915878,1.70671774643,0.0,62.886420148,41.4019203762,85.0077461261,73.3355078506,10.5075,1.16473827551
 11/21  11:00:00,267.901862698,25.9652915878,2.46527961474,0.0,62.886420148,41.4019203762,65.5790268217,53.9065795498,10.5075,1.16494727186
 11/21  12:00:00,292.525686014,25.9652915878,2.8115750888,0.0,62.886420148,41.4019203762,56.3989006584,44.7261825592,10.5075,1.16521809918
 11/21  13:00:00,278.928037427,25.9652915878,2.8742568701,0.0,62.886420148,41.4019203762,57.3342740862,45.6616135063,10.5075,1.1651605799
 11/21  14:00:00,277.27877019,25.9652915878,2.81311609117,0.0,62.886420148,41.4019203762,63.1479605449,51.4751717948,10.5075,1.16528875008
 11/21  15:00:00,271.51962766,25.9652915878,2.91944345304,0.0,62.886420148,41.4019203762,61.210586784,49.5381320427,10.5075,1.16495474139
 11/21  16:00:00,267.147654527,25.9652915878,2.89794093779,0.0,62.886420148,41.4019203762,63.664068776,51.9917243782,10.5075,1.16484439785
 11/21  17:00:00,265.01872106,25.9652915878,2.72767735491,0.0,62.886420148,41.4019203762,71.149860258,59.4773709777,10.5075,1.16498928031
 11/21  18:00:00,274.360078169,25.9652915878,2.57578520194,0.0,62.886420148,41.4019203762,77.8885042702,66.2160645863,10.5075,1.16493968389
 11/21  19:00:00,273.164607376,25.9652915878,1.87661432423,0.0,41.9242800987,36.8599292233,85.1395228677,74.6345548096,9.34,1.16496805806
 11/21  20:00:00,253.721445021,25.9652915878,1.64943539684,0.0,41.9242800987,36.8599292233,91.9836322245,81.4788282127,9.34,1.16480401181
 11/21  21:00:00,228.413933057,25.9652915878,1.02083272661,0.0,34.9369000822,32.3179380704,94.3566948658,86.1641948658,8.1725,0.02
 11/21  22:00:00,165.668658429,25.9652915878,0.260941936441,0.0,13.9747600329,18.6919646116,60.4879236058,54.6533429817,4.67,1.1645806241
 11/21  23:00:00,115.00285711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,146.089993443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930584171,0.0,2.335,1.16430584171
 11/22  01:00:00,120.476918631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,111.62572484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,110.405815535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924654803,0.0,2.335,1.16424654803
 11/22  04:00:00,109.825083363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,116.533001851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,115.650310507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,166.393497129,25.9652915878,0.0254317801565,0.0,13.9747600329,18.6919646116,125.108033742,119.273765794,4.67,1.16426794802
 11/22  08:00:00,173.922673615,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,132.586092445,127.896092445,4.67,0.02
 11/22  09:00:00,246.394761799,25.9652915878,0.571423740014,0.0,34.9369000822,32.3179380704,113.927012391,104.589892696,8.1725,1.16461969476
 11/22  10:00:00,277.04449424,25.9652915878,1.69547899772,0.0,62.886420148,41.4019203762,84.705224951,74.177724951,10.5075,0.02
 11/22  11:00:00,271.816066214,25.9652915878,2.10792340262,0.0,62.886420148,41.4019203762,77.9149526991,66.2424943081,10.5075,1.16495839092
 11/22  12:00:00,295.478770863,25.9652915878,2.45641262694,0.0,62.886420148,41.4019203762,69.4838648748,57.8112445872,10.5075,1.16512028753
 11/22  13:00:00,283.459852856,25.9652915878,2.78564666153,0.0,62.886420148,41.4019203762,63.5336658845,50.7156847489,10.5075,2.31048113561
 11/22  14:00:00,282.78014664,25.9652915878,2.93781003032,0.0,62.886420148,41.4019203762,60.542695576,48.8698886652,10.5075,1.16530691075
 11/22  15:00:00,278.486101127,25.9652915878,3.18279210416,0.0,62.886420148,41.4019203762,55.1816258298,43.5090023404,10.5075,1.16512348938
 11/22  16:00:00,275.187945155,25.9652915878,3.37888694456,0.0,62.886420148,41.4019203762,49.7661860218,38.093723546,10.5075,1.16496247585
 11/22  17:00:00,274.040488378,25.9652915878,3.2707664492,0.0,62.886420148,41.4019203762,54.6193940042,42.9469861105,10.5075,1.16490789371
 11/22  18:00:00,283.776504794,25.9652915878,3.17000793749,0.0,62.886420148,41.4019203762,59.6929081212,48.0205408473,10.5075,1.16486727384
 11/22  19:00:00,282.153535591,25.9652915878,2.47654443178,0.0,41.9242800987,36.8599292233,63.7700608962,54.4100608962,9.34,0.02
 11/22  20:00:00,270.611456265,25.9652915878,2.26179044779,0.0,41.9242800987,36.8599292233,71.6089584253,61.1042465668,9.34,1.16471185854
 11/22  21:00:00,245.158195799,25.9652915878,1.55956486455,0.0,34.9369000822,32.3179380704,77.2257777511,67.8884882191,8.1725,1.16478953197
 11/22  22:00:00,177.035732922,25.9652915878,0.461538366057,0.0,13.9747600329,18.6919646116,41.8162613507,37.1262613507,4.67,0.02
 11/22  23:00:00,120.681317584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942701467,0.0,2.335,1.16442701467
 11/22  24:00:00,151.672238852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,124.579619274,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550648131,0.0,1.75125,1.16425648131
 11/23  02:00:00,115.110725282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,113.991218443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,113.180903445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,120.106214955,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554536574,0.0,1.75125,1.16429536574
 11/23  06:00:00,119.45532894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,157.965263252,25.9652915878,0.00712361633526,0.0,6.98738001645,14.1499734587,109.07634106,105.55384106,3.5025,0.02
 11/23  08:00:00,166.326349259,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,124.198209098,119.53137021,3.5025,1.16433888774
 11/23  09:00:00,196.22865195,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,110.313979049,106.791479049,3.5025,0.02
 11/23  10:00:00,174.887770238,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,108.143744371,103.476824986,3.5025,1.16441938484
 11/23  11:00:00,207.419978842,25.9652915878,0.438313811609,0.0,27.9495200658,27.7759469175,95.6719499252,88.6469499252,7.005,0.02
 11/23  12:00:00,234.206264147,25.9652915878,0.729605606029,0.0,27.9495200658,27.7759469175,86.1945717746,78.0249342459,7.005,1.16463752871
 11/23  13:00:00,249.957145536,25.9652915878,1.57937437622,0.0,41.9242800987,36.8599292233,76.6609518678,66.1561416922,9.34,1.16481017553
 11/23  14:00:00,249.147963087,25.9652915878,1.74874494879,0.0,41.9242800987,36.8599292233,75.9358927814,65.4311129425,9.34,1.1647798389
 11/23  15:00:00,243.442875626,25.9652915878,1.8535172941,0.0,41.9242800987,36.8599292233,73.2523534136,63.8923534136,9.34,0.02
 11/23  16:00:00,239.55125579,25.9652915878,1.92664283463,0.0,41.9242800987,36.8599292233,73.4701316455,62.965429132,9.34,1.1647025135
 11/23  17:00:00,239.52340294,25.9652915878,1.97400572614,0.0,41.9242800987,36.8599292233,72.6806722474,62.1757910424,9.34,1.16488120507
 11/23  18:00:00,218.921388126,25.9652915878,0.774031626808,0.0,27.9495200658,27.7759469175,87.3576223313,79.1878424296,7.005,1.16477990166
 11/23  19:00:00,224.629893227,25.9652915878,0.183082401668,0.0,13.9747600329,18.6919646116,95.7470919567,91.0570919567,4.67,0.02
 11/23  20:00:00,210.431630613,25.9652915878,0.046868582279,0.0,13.9747600329,18.6919646116,101.728084957,95.8934829248,4.67,1.16460203205
 11/23  21:00:00,198.12958556,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,101.145829252,96.4558292523,4.67,0.02
 11/23  22:00:00,176.823461408,25.9652915878,0.0247300944799,0.0,13.9747600329,18.6919646116,57.7728506308,51.9384367316,4.67,1.16441389922
 11/23  23:00:00,118.959493216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,150.067222975,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555077404,0.0,1.75125,1.16430077404
 11/24  01:00:00,127.461870346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,118.202459499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,117.865488642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,117.857633552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923375449,0.0,2.335,1.16423375449
 11/24  05:00:00,144.206969751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,145.1310522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,197.167202556,25.9652915878,0.0448414476282,0.0,13.9747600329,18.6919646116,78.3021859256,72.4679505096,4.67,1.16423541596
 11/24  08:00:00,197.991059718,25.9652915878,0.0636449026674,0.0,13.9747600329,18.6919646116,89.4503130449,84.7603130449,4.67,0.02
 11/24  09:00:00,258.392986719,25.9652915878,1.23714999171,0.0,34.9369000822,32.3179380704,76.3567194069,67.019594291,8.1725,1.16462511589
 11/24  10:00:00,287.851814861,25.9652915878,2.83169589942,0.0,62.886420148,41.4019203762,59.5694217099,49.0419217099,10.5075,0.02
 11/24  11:00:00,282.522510775,25.9652915878,3.05099533432,0.0,62.886420148,41.4019203762,56.2921282782,44.6197913882,10.5075,1.16483689006
 11/24  12:00:00,301.723487673,25.9652915878,3.38209563351,0.0,62.886420148,41.4019203762,49.1042850271,37.4315288103,10.5075,1.16525621682
 11/24  13:00:00,285.370475155,25.9652915878,2.9374053419,0.0,62.886420148,41.4019203762,63.1539714893,51.4812842498,10.5075,1.16518723948
 11/24  14:00:00,279.645784129,25.9652915878,2.56962867816,0.0,62.886420148,41.4019203762,72.9042196019,60.0861880732,10.5075,2.31053152872
 11/24  15:00:00,272.724581648,25.9652915878,2.56937285046,0.0,62.886420148,41.4019203762,71.4369974638,59.7644725912,10.5075,1.16502487265
 11/24  16:00:00,268.167465516,25.9652915878,2.62170383644,0.0,62.886420148,41.4019203762,68.9667970278,57.2944297995,10.5075,1.16486722828
 11/24  17:00:00,267.898077757,25.9652915878,2.60148898745,0.0,62.886420148,41.4019203762,69.2307020283,58.7032020283,10.5075,0.02
 11/24  18:00:00,277.785160197,25.9652915878,2.52798304703,0.0,62.886420148,41.4019203762,74.2879825158,62.6154337492,10.5075,1.16504876665
 11/24  19:00:00,276.748604209,25.9652915878,1.89354119348,0.0,41.9242800987,36.8599292233,79.4289878667,68.9240861658,9.34,1.16490170088
 11/24  20:00:00,257.642862171,25.9652915878,1.7052944581,0.0,41.9242800987,36.8599292233,85.4287587761,74.9239602624,9.34,1.16479851367
 11/24  21:00:00,233.561535806,25.9652915878,1.23064275226,0.0,34.9369000822,32.3179380704,84.9016961555,75.5644873872,8.1725,1.16470876829
 11/24  22:00:00,170.505342516,25.9652915878,0.414204840532,0.0,13.9747600329,18.6919646116,42.4859310367,37.7959310367,4.67,0.02
 11/24  23:00:00,120.544762125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942043861,0.0,2.335,1.16442043861
 11/24  24:00:00,151.424733618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,124.254618596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,114.899385237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561875395,0.0,1.75125,1.16436875395
 11/25  03:00:00,112.775586459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,108.748626692,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550888535,0.0,1.75125,1.16425888535
 11/25  05:00:00,111.692883725,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  06:00:00,106.240169671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,137.078323167,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,184.208664757,180.686164757,3.5025,0.02
 11/25  08:00:00,133.335375387,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,220.310369276,215.643301684,3.5025,1.16456759202
 11/25  09:00:00,187.586052896,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,216.709224293,209.707101774,5.8375,1.16462251919
 11/25  10:00:00,203.399451803,25.9652915878,0.0883967777464,0.0,41.9242800987,36.8599292233,192.197267594,182.837267594,9.34,0.02
 11/25  11:00:00,228.581234694,25.9652915878,0.430858591796,0.0,62.886420148,41.4019203762,166.329823687,154.657353809,10.5075,1.16496987816
 11/25  12:00:00,258.936167267,25.9652915878,0.75865643334,0.0,62.886420148,41.4019203762,144.7892183,133.116598407,10.5075,1.16511989245
 11/25  13:00:00,239.364694389,25.9652915878,0.887529558796,0.0,62.886420148,41.4019203762,133.100011579,121.427230704,10.5075,1.1652808753
 11/25  14:00:00,237.48943519,25.9652915878,1.23840412997,0.0,62.886420148,41.4019203762,119.680391817,108.007732828,10.5075,1.16515898908
 11/25  15:00:00,233.04016944,25.9652915878,1.59208171252,0.0,62.886420148,41.4019203762,112.678407156,101.005824477,10.5075,1.16508267948
 11/25  16:00:00,228.139697882,25.9652915878,1.6918895186,0.0,62.886420148,41.4019203762,115.107245357,103.43470388,10.5075,1.16504147673
 11/25  17:00:00,226.150936388,25.9652915878,1.6184360997,0.0,62.886420148,41.4019203762,125.217532336,113.545046075,10.5075,1.16498626034
 11/25  18:00:00,235.058926537,25.9652915878,1.25011994181,0.0,62.886420148,41.4019203762,146.353121436,134.68070445,10.5075,1.1649169856
 11/25  19:00:00,222.392401232,25.9652915878,0.222900053783,0.0,34.9369000822,32.3179380704,185.402860985,176.065339592,8.1725,1.165021393
 11/25  20:00:00,176.219830333,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,208.558012443,201.555764445,5.8375,1.16474799853
 11/25  21:00:00,166.159492054,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,218.961318517,211.95912598,5.8375,1.16469253643
 11/25  22:00:00,123.239038451,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,188.712049939,185.189549939,3.5025,0.02
 11/25  23:00:00,79.2349181819,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566176941,0.0,1.75125,1.16441176941
 11/25  24:00:00,114.154395785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  01:00:00,83.0212782096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,76.9768974411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555901266,0.0,1.75125,1.16430901266
 11/26  03:00:00,76.5870246517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,76.3773597357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,82.7792150427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552025354,0.0,1.75125,1.16427025354
 11/26  06:00:00,82.0888542819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  07:00:00,121.37675165,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,394.448416381,390.925916381,3.5025,0.02
 11/26  08:00:00,120.262922018,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,379.721610765,375.054779691,3.5025,1.16433107434
 11/26  09:00:00,152.788034656,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,309.160433514,305.637933514,3.5025,0.02
 11/26  10:00:00,126.616085057,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,262.117015442,257.450085409,3.5025,1.1644300339
 11/26  11:00:00,161.627910426,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,214.764368184,207.739368184,7.005,0.02
 11/26  12:00:00,192.358436307,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,193.446091959,185.276376669,7.005,1.1647152902
 11/26  13:00:00,199.41513018,25.9652915878,0.126641593225,0.0,41.9242800987,36.8599292233,167.385462872,156.880729622,9.34,1.16473324979
 11/26  14:00:00,199.911866772,25.9652915878,0.537562634946,0.0,41.9242800987,36.8599292233,147.547777793,137.043069311,9.34,1.16470848198
 11/26  15:00:00,196.56852916,25.9652915878,0.686827519076,0.0,41.9242800987,36.8599292233,137.497947946,128.137947946,9.34,0.02
 11/26  16:00:00,192.816800235,25.9652915878,0.758335185475,0.0,41.9242800987,36.8599292233,136.702697692,126.197885631,9.34,1.1648120608
 11/26  17:00:00,191.918672122,25.9652915878,0.773452595202,0.0,41.9242800987,36.8599292233,142.071119865,131.566297838,9.34,1.16482202669
 11/26  18:00:00,171.833568851,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,193.15953152,184.989805842,7.005,1.16472567809
 11/26  19:00:00,181.143262395,25.9652915878,0.0101266049301,0.0,13.9747600329,18.6919646116,230.431104226,225.741104226,4.67,0.02
 11/26  20:00:00,161.525082035,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,245.860982257,240.026283105,4.67,1.16469915183
 11/26  21:00:00,152.606824415,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,260.634252442,255.944252442,4.67,0.02
 11/26  22:00:00,137.838598973,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,230.783533567,224.949058324,4.67,1.16447524256
 11/26  23:00:00,80.0298218281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,115.066893592,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550566251,0.0,1.75125,1.16425566251
 11/27  01:00:00,85.8707906889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,79.3308833676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,78.7589497423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,78.3661328187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925620425,0.0,2.335,1.16425620425
 11/27  05:00:00,84.7454795208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,84.1939165133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,135.467517043,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,379.457934665,373.623675106,4.67,1.1642595587
 11/27  08:00:00,134.63703274,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,338.803338314,334.113338314,4.67,0.02
 11/27  09:00:00,207.561644951,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,293.351057886,284.01396758,8.1725,1.16459030606
 11/27  10:00:00,233.214138489,25.9652915878,0.0595886231411,0.0,62.886420148,41.4019203762,249.337991671,238.810491671,10.5075,0.02
 11/27  11:00:00,224.715381716,25.9652915878,0.0354794231344,0.0,62.886420148,41.4019203762,228.023200609,216.350890857,10.5075,1.16480975195
 11/27  12:00:00,256.315210821,25.9652915878,0.207364764032,0.0,62.886420148,41.4019203762,198.490042777,186.817304263,10.5075,1.16523851445
 11/27  13:00:00,238.005743412,25.9652915878,0.41834091132,0.0,62.886420148,41.4019203762,183.740636867,172.067961174,10.5075,1.16517569342
 11/27  14:00:00,236.9934792,25.9652915878,0.523298362367,0.0,62.886420148,41.4019203762,176.967488071,164.149459309,10.5075,2.31052876232
 11/27  15:00:00,233.491994329,25.9652915878,0.597377470619,0.0,62.886420148,41.4019203762,170.408675768,158.736144851,10.5075,1.16503091721
 11/27  16:00:00,230.835939938,25.9652915878,0.664781991057,0.0,62.886420148,41.4019203762,165.429537947,153.757159852,10.5075,1.16487809407
 11/27  17:00:00,231.442521832,25.9652915878,0.530481708854,0.0,62.886420148,41.4019203762,177.90277119,167.37527119,10.5075,0.02
 11/27  18:00:00,242.787213933,25.9652915878,0.382218706334,0.0,62.886420148,41.4019203762,192.17947778,180.506910787,10.5075,1.16506699369
 11/27  19:00:00,244.665935176,25.9652915878,0.0920308497902,0.0,41.9242800987,36.8599292233,198.670520139,188.165595303,9.34,1.16492483534
 11/27  20:00:00,230.229185841,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,208.840892804,198.336066264,9.34,1.16482654016
 11/27  21:00:00,204.47695839,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,212.773391638,203.436149886,8.1725,1.16474175216
 11/27  22:00:00,146.498143198,25.9652915878,0.00910527149855,0.0,13.9747600329,18.6919646116,175.850478499,171.160478499,4.67,0.02
 11/27  23:00:00,91.8757772379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943934628,0.0,2.335,1.16443934628
 11/27  24:00:00,126.178024292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,95.6007077636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,88.2092329488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927988527,0.0,2.335,1.16427988527
 11/28  03:00:00,87.3322027602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
