Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  04:00:00,86.900098424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,109.097681774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922319993,0.0,2.335,1.16422319993
 11/28  06:00:00,108.993168533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  07:00:00,160.231876926,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,290.176796043,285.486796043,4.67,0.02
 11/28  08:00:00,155.264785342,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,266.340152213,260.505766553,4.67,1.1643856602
 11/28  09:00:00,218.906590451,25.9652915878,0.0428668341282,0.0,34.9369000822,32.3179380704,220.095021311,211.902521311,8.1725,0.02
 11/28  10:00:00,246.759394024,25.9652915878,0.211134470416,0.0,62.886420148,41.4019203762,174.23101431,162.558726777,10.5075,1.16478753369
 11/28  11:00:00,239.052455349,25.9652915878,0.61009789801,0.0,62.886420148,41.4019203762,146.036533538,134.364185162,10.5075,1.16484837639
 11/28  12:00:00,270.564990266,25.9652915878,1.02248444096,0.0,62.886420148,41.4019203762,117.649149215,105.976509552,10.5075,1.16513966283
 11/28  13:00:00,253.774505127,25.9652915878,1.53993201526,0.0,62.886420148,41.4019203762,97.8402404741,86.1673719682,10.5075,1.16536850591
 11/28  14:00:00,251.363000376,25.9652915878,1.98580641537,0.0,62.886420148,41.4019203762,84.8674166304,73.1946746194,10.5075,1.165242011
 11/28  15:00:00,245.83514386,25.9652915878,2.41296334944,0.0,62.886420148,41.4019203762,77.0029005835,65.3302543256,10.5075,1.1651462579
 11/28  16:00:00,240.318737142,25.9652915878,2.79113382379,0.0,62.886420148,41.4019203762,71.0354205239,59.3628901065,10.5075,1.1650304174
 11/28  17:00:00,237.430130328,25.9652915878,2.57912893081,0.0,62.886420148,41.4019203762,84.642731277,72.9702511099,10.5075,1.16498016709
 11/28  18:00:00,243.757410393,25.9652915878,2.13300448579,0.0,62.886420148,41.4019203762,106.95349609,95.2810518679,10.5075,1.1649442223
 11/28  19:00:00,240.851554665,25.9652915878,0.962398199845,0.0,41.9242800987,36.8599292233,140.437418957,129.932432082,9.34,1.16498687526
 11/28  20:00:00,218.316518184,25.9652915878,0.609459413513,0.0,41.9242800987,36.8599292233,166.306682975,155.801849881,9.34,1.16483309399
 11/28  21:00:00,194.463953741,25.9652915878,0.270389157114,0.0,34.9369000822,32.3179380704,174.585636165,166.393136165,8.1725,0.02
 11/28  22:00:00,138.756854694,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,147.585613822,141.750995585,4.67,1.16461823726
 11/28  23:00:00,88.4470225879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,122.918521153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926746553,0.0,2.335,1.16426746553
 11/29  01:00:00,92.5507973469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,85.1220446438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,84.3701920941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922271607,0.0,2.335,1.16422271607
 11/29  04:00:00,83.5991836173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,89.3678396199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,88.2969202762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921859348,0.0,2.335,1.16421859348
 11/29  07:00:00,138.246053789,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,313.080904704,308.390904704,4.67,0.02
 11/29  08:00:00,138.72443216,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,285.329757091,280.639757091,4.67,0.02
 11/29  09:00:00,212.738196855,25.9652915878,0.0276415184469,0.0,34.9369000822,32.3179380704,233.318103516,223.980984326,8.1725,1.16461918997
 11/29  10:00:00,239.771414824,25.9652915878,0.232473349906,0.0,62.886420148,41.4019203762,185.61345836,173.941253924,10.5075,1.16470443583
 11/29  11:00:00,231.236432919,25.9652915878,0.646199279411,0.0,62.886420148,41.4019203762,156.68281595,146.15531595,10.5075,0.02
 11/29  12:00:00,263.694439754,25.9652915878,0.975957563432,0.0,62.886420148,41.4019203762,132.250536387,119.4327447,10.5075,2.31029168713
 11/29  13:00:00,247.421555112,25.9652915878,1.41209421952,0.0,62.886420148,41.4019203762,109.470047913,97.7972303788,10.5075,1.16531753455
 11/29  14:00:00,246.707265942,25.9652915878,1.80893758296,0.0,62.886420148,41.4019203762,96.3510166668,84.6783270732,10.5075,1.16518959354
 11/29  15:00:00,243.192687078,25.9652915878,2.16588585802,0.0,62.886420148,41.4019203762,86.8781809369,75.20562476,10.5075,1.16505617684
 11/29  16:00:00,240.785137452,25.9652915878,2.49923945234,0.0,62.886420148,41.4019203762,79.4387256209,67.7663013283,10.5075,1.16492429258
 11/29  17:00:00,239.189808295,25.9652915878,2.37233699386,0.0,62.886420148,41.4019203762,89.7826887787,78.1103092185,10.5075,1.16487956024
 11/29  18:00:00,245.667059719,25.9652915878,1.80833876844,0.0,62.886420148,41.4019203762,117.489425639,105.816857317,10.5075,1.16506832144
 11/29  19:00:00,245.100724374,25.9652915878,0.903254935945,0.0,41.9242800987,36.8599292233,141.767976079,131.263100276,9.34,1.16487580321
 11/29  20:00:00,229.201822371,25.9652915878,0.679171271115,0.0,41.9242800987,36.8599292233,160.079915985,150.719915985,9.34,0.02
 11/29  21:00:00,202.533753973,25.9652915878,0.268387880754,0.0,34.9369000822,32.3179380704,178.083324078,168.746148242,8.1725,1.16467583627
 11/29  22:00:00,143.79280976,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,158.347555476,152.513047556,4.67,1.16450791984
 11/29  23:00:00,88.4957374513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,122.756365516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,92.3908954767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499268248,0.0,2.335,1.164268248
 11/30  02:00:00,85.5525321792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,85.5091637037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,85.5834316369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923574395,0.0,2.335,1.16423574395
 11/30  05:00:00,91.9749659732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,91.1740345334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,141.839063518,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,263.769648857,259.079648857,4.67,0.02
 11/30  08:00:00,143.519419882,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,250.977013093,245.142559968,4.67,1.16445312543
 11/30  09:00:00,216.763981193,25.9652915878,0.0439115473939,0.0,34.9369000822,32.3179380704,219.968285718,210.63127386,8.1725,1.16451185857
 11/30  10:00:00,244.480230205,25.9652915878,0.270256240861,0.0,62.886420148,41.4019203762,185.032886977,174.505386977,10.5075,0.02
 11/30  11:00:00,236.817325152,25.9652915878,0.668404050141,0.0,62.886420148,41.4019203762,161.974281993,150.301844684,10.5075,1.16493730908
 11/30  12:00:00,271.206831636,25.9652915878,1.0550926298,0.0,62.886420148,41.4019203762,128.643942614,116.971265653,10.5075,1.16517696073
 11/30  13:00:00,259.517533768,25.9652915878,1.59834609153,0.0,62.886420148,41.4019203762,100.646721047,88.9741007429,10.5075,1.16512030412
 11/30  14:00:00,264.349325401,25.9652915878,2.16415678653,0.0,62.886420148,41.4019203762,76.4712860919,63.6533483846,10.5075,2.31043770735
 11/30  15:00:00,265.535964697,25.9652915878,2.61224803894,0.0,62.886420148,41.4019203762,59.8717003035,48.1992075939,10.5075,1.16499270966
 11/30  16:00:00,266.004038792,25.9652915878,2.88239249648,0.0,62.886420148,41.4019203762,47.1257636369,36.5982636369,10.5075,0.02
 11/30  17:00:00,266.874922154,25.9652915878,2.88625045951,0.0,62.886420148,41.4019203762,50.2950110793,38.6224345424,10.5075,1.16507653687
 11/30  18:00:00,275.396177463,25.9652915878,2.6865768443,0.0,62.886420148,41.4019203762,60.1749877046,48.502447135,10.5075,1.16504056961
 11/30  19:00:00,273.553044813,25.9652915878,1.97611822635,0.0,41.9242800987,36.8599292233,70.9186937745,60.4137905052,9.34,1.16490326935
 11/30  20:00:00,261.71968798,25.9652915878,1.77667957085,0.0,41.9242800987,36.8599292233,78.7547675702,68.2499578516,9.34,1.16480971863
 11/30  21:00:00,236.803547727,25.9652915878,1.31975677045,0.0,34.9369000822,32.3179380704,79.2320405512,69.8948107421,8.1725,1.16472980904
 11/30  22:00:00,171.328276119,25.9652915878,0.37933909294,0.0,13.9747600329,18.6919646116,46.1937343773,41.5037343773,4.67,0.02
 11/30  23:00:00,114.296596801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939657862,0.0,2.335,1.16439657862
 11/30  24:00:00,143.858823184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,115.066254091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,104.250757404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927137482,0.0,2.335,1.16427137482
 12/01  03:00:00,101.06222233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,98.4056384193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,118.503129396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921627392,0.0,2.335,1.16421627392
 12/01  06:00:00,116.71530272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,165.159144642,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,213.069578181,208.379578181,4.67,0.02
 12/01  08:00:00,158.571618933,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,210.34069872,204.506316131,4.67,1.16438258816
 12/01  09:00:00,219.78201598,25.9652915878,0.0829297162744,0.0,34.9369000822,32.3179380704,190.397088091,182.204588091,8.1725,0.02
 12/01  10:00:00,244.935830485,25.9652915878,0.45882581724,0.0,62.886420148,41.4019203762,166.140979563,154.468771977,10.5075,1.16470758623
 12/01  11:00:00,234.447254857,25.9652915878,0.775098627559,0.0,62.886420148,41.4019203762,149.280834426,137.608475069,10.5075,1.16485935653
 12/01  12:00:00,265.650604054,25.9652915878,1.07183358451,0.0,62.886420148,41.4019203762,125.006854543,113.334195569,10.5075,1.16515897413
 12/01  13:00:00,249.02632713,25.9652915878,1.52729423827,0.0,62.886420148,41.4019203762,105.666291294,93.9936691199,10.5075,1.16512217455
 12/01  14:00:00,248.507797482,25.9652915878,1.92323837716,0.0,62.886420148,41.4019203762,92.8267962502,81.154021558,10.5075,1.16527469214
 12/01  15:00:00,245.355677123,25.9652915878,2.25768854915,0.0,62.886420148,41.4019203762,83.0862511184,71.4137978203,10.5075,1.16495329806
 12/01  16:00:00,242.980098898,25.9652915878,2.63563090052,0.0,62.886420148,41.4019203762,73.7912744284,62.118913981,10.5075,1.16486044745
 12/01  17:00:00,242.107492552,25.9652915878,2.59746785108,0.0,62.886420148,41.4019203762,80.7536509529,69.0811220172,10.5075,1.1650289357
 12/01  18:00:00,249.852009128,25.9652915878,2.26682861067,0.0,62.886420148,41.4019203762,97.5566225475,85.8841239631,10.5075,1.16499858437
 12/01  19:00:00,248.56951435,25.9652915878,1.31872197404,0.0,41.9242800987,36.8599292233,116.105051018,105.600206235,9.34,1.1648447832
 12/01  20:00:00,225.514063314,25.9652915878,0.942005813561,0.0,41.9242800987,36.8599292233,133.531825591,123.027101635,9.34,1.16472395633
 12/01  21:00:00,199.051221436,25.9652915878,0.576014017679,0.0,34.9369000822,32.3179380704,145.420174399,137.227674399,8.1725,0.02
 12/01  22:00:00,141.70779004,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,122.109960022,116.275340462,4.67,1.16461956001
 12/01  23:00:00,91.2549605547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,124.968137702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933768385,0.0,2.335,1.16433768385
 12/02  01:00:00,92.5978915432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,85.1399929858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556939387,0.0,1.75125,1.16431939387
 12/02  03:00:00,84.2142971565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,83.5658825813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,89.6559018639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550912462,0.0,1.75125,1.16425912462
 12/02  06:00:00,88.8099793187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,127.056354741,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,304.808313315,301.285813315,3.5025,0.02
 12/02  08:00:00,128.429313174,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,287.008201533,282.341217812,3.5025,1.16448372158
 12/02  09:00:00,188.398396186,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,256.779665089,250.922165089,5.8375,0.02
 12/02  10:00:00,209.094579776,25.9652915878,0.0415311510342,0.0,41.9242800987,36.8599292233,227.515107448,217.010432794,9.34,1.1646746536
 12/02  11:00:00,235.272399208,25.9652915878,0.0669343958649,0.0,62.886420148,41.4019203762,201.697554122,190.025057553,10.5075,1.16499656849
 12/02  12:00:00,266.72929318,25.9652915878,0.332862799936,0.0,62.886420148,41.4019203762,178.501742523,166.829035889,10.5075,1.16520663378
 12/02  13:00:00,250.102057893,25.9652915878,0.498983335272,0.0,62.886420148,41.4019203762,162.98563042,151.312991228,10.5075,1.16513919173
 12/02  14:00:00,250.422716342,25.9652915878,0.703113171286,0.0,62.886420148,41.4019203762,143.694473454,132.021676151,10.5075,1.16529730293
 12/02  15:00:00,248.977974999,25.9652915878,0.968870230755,0.0,62.886420148,41.4019203762,121.328082342,109.655616201,10.5075,1.16496614108
 12/02  16:00:00,248.305218656,25.9652915878,1.49030900072,0.0,62.886420148,41.4019203762,102.030416256,90.35797791,10.5075,1.16493834582
 12/02  17:00:00,247.926493235,25.9652915878,1.62517422919,0.0,62.886420148,41.4019203762,100.715902817,89.0435066159,10.5075,1.16489620085
 12/02  18:00:00,255.935109578,25.9652915878,1.40547847714,0.0,62.886420148,41.4019203762,114.734366945,103.061810148,10.5075,1.16505679795
 12/02  19:00:00,239.751487844,25.9652915878,0.474910064597,0.0,34.9369000822,32.3179380704,142.583527239,133.246068001,8.1725,1.16495923867
 12/02  20:00:00,194.868240169,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,159.540481174,152.538105269,5.8375,1.16487590455
 12/02  21:00:00,182.804913165,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,169.143629838,162.141479916,5.8375,1.16464992231
 12/02  22:00:00,137.432497801,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,140.681448099,137.158948099,3.5025,0.02
 12/02  23:00:00,95.0218559571,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573433112,0.0,1.75125,1.16448433112
 12/02  24:00:00,128.481608811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,98.3976602156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,90.0550558504,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155269508,0.0,1.75125,1.1642769508
 12/03  03:00:00,88.4319837377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,87.2954585482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,93.1532681656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549330907,0.0,1.75125,1.16424330907
 12/03  06:00:00,92.347918003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,131.399249849,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,288.190480905,284.667980905,3.5025,0.02
 12/03  08:00:00,134.248405496,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,270.99272568,266.325914471,3.5025,1.16431120903
 12/03  09:00:00,165.615642974,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,239.227650181,235.705150181,3.5025,0.02
 12/03  10:00:00,141.076511764,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,233.181167943,228.514247904,3.5025,1.16442003875
 12/03  11:00:00,175.882007274,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,206.321674676,199.296674676,7.005,0.02
 12/03  12:00:00,206.818190579,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,193.350304635,185.180581891,7.005,1.16472274419
 12/03  13:00:00,217.50039592,25.9652915878,0.0748790128411,0.0,41.9242800987,36.8599292233,172.65979261,162.155038611,9.34,1.16475399888
 12/03  14:00:00,217.850380014,25.9652915878,0.128991360286,0.0,41.9242800987,36.8599292233,161.314953054,150.810211372,9.34,1.16474168162
 12/03  15:00:00,214.685890127,25.9652915878,0.274123948987,0.0,41.9242800987,36.8599292233,153.868829162,144.508829162,9.34,0.02
 12/03  16:00:00,212.011685185,25.9652915878,0.367716467207,0.0,41.9242800987,36.8599292233,150.618855653,140.113996424,9.34,1.16485922865
 12/03  17:00:00,212.568949354,25.9652915878,0.422828868483,0.0,41.9242800987,36.8599292233,147.693786688,137.188904425,9.34,1.16488226308
 12/03  18:00:00,194.036318692,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,169.555999113,161.38620215,7.005,1.16479696237
 12/03  19:00:00,201.711951943,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,176.300826051,171.610826051,4.67,0.02
 12/03  20:00:00,185.143841144,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,178.882379105,173.047747681,4.67,1.16463142398
 12/03  21:00:00,175.840258951,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,177.385475184,172.695475184,4.67,0.02
 12/03  22:00:00,159.663498718,25.9652915878,0.0178865148136,0.0,13.9747600329,18.6919646116,134.387371775,128.552917797,4.67,1.16445397781
 12/03  23:00:00,105.550138198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,141.006071048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552417717,0.0,1.75125,1.16427417717
 12/04  01:00:00,119.158987019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,113.257218872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,114.814888162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923532376,0.0,2.335,1.16423532376
 12/04  04:00:00,116.286376878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,125.351804008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,126.260963065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,179.742612221,25.9652915878,0.147563093225,0.0,13.9747600329,18.6919646116,82.9027229694,77.0684962955,4.67,1.16422667386
 12/04  08:00:00,190.438936057,25.9652915878,0.0579388967719,0.0,13.9747600329,18.6919646116,86.7031087147,82.0131087147,4.67,0.02
 12/04  09:00:00,262.293383743,25.9652915878,1.38209659946,0.0,34.9369000822,32.3179380704,70.2954392345,60.9583675326,8.1725,1.16457170184
 12/04  10:00:00,293.064874267,25.9652915878,3.32359539868,0.0,62.886420148,41.4019203762,49.689736888,39.162236888,10.5075,0.02
 12/04  11:00:00,287.344069716,25.9652915878,3.38616611859,0.0,62.886420148,41.4019203762,49.4893062866,37.8168631698,10.5075,1.16494311683
 12/04  12:00:00,302.337419378,25.9652915878,3.36718226134,0.0,62.886420148,41.4019203762,49.1147646259,37.4421295575,10.5075,1.16513506846
 12/04  13:00:00,289.165887141,25.9652915878,3.23621066805,0.0,62.886420148,41.4019203762,54.258865783,41.4407718636,10.5075,2.31059391945
 12/04  14:00:00,285.951647411,25.9652915878,3.13602050243,0.0,62.886420148,41.4019203762,53.9207051748,42.2480737524,10.5075,1.16513142242
 12/04  15:00:00,278.299218241,25.9652915878,3.0359890957,0.0,62.886420148,41.4019203762,55.76711341,44.0946076802,10.5075,1.16500572985
 12/04  16:00:00,272.571267531,25.9652915878,2.97891207631,0.0,62.886420148,41.4019203762,56.3406896666,44.6683077978,10.5075,1.16488186884
 12/04  17:00:00,269.613590601,25.9652915878,2.76312714645,0.0,62.886420148,41.4019203762,63.4736417889,51.801077518,10.5075,1.1650642709
 12/04  18:00:00,275.735951538,25.9652915878,2.41058005818,0.0,62.886420148,41.4019203762,76.2610748533,64.5885282969,10.5075,1.16504655642
 12/04  19:00:00,270.241545217,25.9652915878,1.51618800464,0.0,41.9242800987,36.8599292233,91.8632357,81.358374546,9.34,1.164861154
 12/04  20:00:00,252.596902241,25.9652915878,1.03799155829,0.0,41.9242800987,36.8599292233,109.553856024,100.193856024,9.34,0.02
 12/04  21:00:00,221.44037877,25.9652915878,0.566746385541,0.0,34.9369000822,32.3179380704,129.71021342,120.373203381,8.1725,1.16451003951
 12/04  22:00:00,157.645248475,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,110.443387526,104.60874673,4.67,1.16464079594
 12/04  23:00:00,102.454509462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,135.063585379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,105.921666669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926736075,0.0,2.335,1.16426736075
 12/05  02:00:00,97.7654554181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,96.3048107399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,95.1358790184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499237752,0.0,2.335,1.164237752
 12/05  05:00:00,116.366236171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,115.155418463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,164.058265908,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,231.409438828,226.719438828,4.67,0.02
 12/05  08:00:00,157.206106339,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,231.596470167,225.762009492,4.67,1.16446067494
 12/05  09:00:00,218.123004607,25.9652915878,0.0386143102027,0.0,34.9369000822,32.3179380704,213.936638824,204.599611113,8.1725,1.16452771168
 12/05  10:00:00,242.337127752,25.9652915878,0.0867970747832,0.0,62.886420148,41.4019203762,191.169468063,180.641968063,10.5075,0.02
 12/05  11:00:00,231.509308446,25.9652915878,0.384563069438,0.0,62.886420148,41.4019203762,175.669242131,163.996775063,10.5075,1.16496706821
 12/05  12:00:00,261.750073559,25.9652915878,0.716571198439,0.0,62.886420148,41.4019203762,149.657825288,137.985105866,10.5075,1.16521942248
 12/05  13:00:00,243.639419975,25.9652915878,1.01469070545,0.0,62.886420148,41.4019203762,128.122986637,116.450314539,10.5075,1.16517209834
 12/05  14:00:00,244.160160774,25.9652915878,1.47722010522,0.0,62.886420148,41.4019203762,111.187483983,98.3694103589,10.5075,2.31057362385
 12/05  15:00:00,242.053433392,25.9652915878,1.95736674347,0.0,62.886420148,41.4019203762,95.432309458,83.7597371446,10.5075,1.16507231337
 12/05  16:00:00,240.315702809,25.9652915878,2.47318314958,0.0,62.886420148,41.4019203762,82.531155651,70.858723875,10.5075,1.16493177605
 12/05  17:00:00,238.441816252,25.9652915878,2.38495327182,0.0,62.886420148,41.4019203762,92.0713860752,80.398984597,10.5075,1.16490147813
 12/05  18:00:00,244.188765621,25.9652915878,1.88477818973,0.0,62.886420148,41.4019203762,115.944208006,105.416708006,10.5075,0.02
 12/05  19:00:00,242.52864338,25.9652915878,0.889240445181,0.0,41.9242800987,36.8599292233,144.535378017,134.030367942,9.34,1.1650100745
 12/05  20:00:00,219.047568316,25.9652915878,0.628085883929,0.0,41.9242800987,36.8599292233,166.765014211,156.26026511,9.34,1.16474910086
 12/05  21:00:00,193.184683956,25.9652915878,0.212268644628,0.0,34.9369000822,32.3179380704,183.258036076,173.920855383,8.1725,1.164680693
 12/05  22:00:00,136.508448006,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,161.896293462,157.206293462,4.67,0.02
 12/05  23:00:00,85.7526276167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943784563,0.0,2.335,1.16443784563
 12/05  24:00:00,120.371689996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,89.492761606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992436475,0.0,2.335,1.1642436475
 12/06  02:00:00,82.6731576415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,81.8939732129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  04:00:00,81.2216191573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,87.1111706079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992143966,0.0,2.335,1.1642143966
 12/06  06:00:00,85.9705202207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  07:00:00,135.95798138,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,370.762194273,366.072194273,4.67,0.02
 12/06  08:00:00,135.916481059,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,329.15162528,323.317212427,4.67,1.16441285231
 12/06  09:00:00,210.676286205,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,262.830436482,254.637936482,8.1725,0.02
 12/06  10:00:00,238.47936973,25.9652915878,0.0985137404718,0.0,62.886420148,41.4019203762,205.216442382,193.54414076,10.5075,1.16480162233
 12/06  11:00:00,231.742900058,25.9652915878,0.506220398817,0.0,62.886420148,41.4019203762,164.651864306,152.979546808,10.5075,1.16481749808
 12/06  12:00:00,265.941257532,25.9652915878,1.09334284176,0.0,62.886420148,41.4019203762,125.246978012,113.574405268,10.5075,1.16507274357
 12/06  13:00:00,250.944608264,25.9652915878,1.88044596986,0.0,62.886420148,41.4019203762,93.1336148873,81.4608109932,10.5075,1.16530389407
 12/06  14:00:00,249.952514792,25.9652915878,2.52206248373,0.0,62.886420148,41.4019203762,74.1546246838,62.4819294225,10.5075,1.16519526131
 12/06  15:00:00,245.765392204,25.9652915878,2.99129978694,0.0,62.886420148,41.4019203762,64.4122504931,52.7395975141,10.5075,1.165152979
 12/06  16:00:00,242.8209216,25.9652915878,3.50583140458,0.0,62.886420148,41.4019203762,54.2848075158,42.6122390794,10.5075,1.16506843641
 12/06  17:00:00,240.861332944,25.9652915878,3.35494307969,0.0,62.886420148,41.4019203762,64.7810081251,53.1084793111,10.5075,1.16502881407
 12/06  18:00:00,247.493490904,25.9652915878,2.75632751584,0.0,62.886420148,41.4019203762,89.0032740162,77.3307701245,10.5075,1.16500389173
 12/06  19:00:00,245.362271636,25.9652915878,1.5297738185,0.0,41.9242800987,36.8599292233,115.220983011,104.716107219,9.34,1.16487579234
 12/06  20:00:00,227.519525049,25.9652915878,0.99180398191,0.0,41.9242800987,36.8599292233,139.105555457,128.600764071,9.34,1.16479138674
 12/06  21:00:00,201.508343366,25.9652915878,0.550635922164,0.0,34.9369000822,32.3179380704,156.981458265,147.644237408,8.1725,1.16472085712
 12/06  22:00:00,143.608801841,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,137.034281076,132.344281076,4.67,0.02
 12/06  23:00:00,88.4829321687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994408641,0.0,2.335,1.1644408641
 12/06  24:00:00,122.543412125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  01:00:00,92.0724423628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,84.8904842923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926887292,0.0,2.335,1.16426887292
 12/07  03:00:00,84.122071537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,83.5864717385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  05:00:00,89.7604921896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921683294,0.0,2.335,1.16421683294
 12/07  06:00:00,89.0879711239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,139.61910004,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,278.823771681,274.133771681,4.67,0.02
 12/07  08:00:00,141.04681307,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,254.707834899,248.873444358,4.67,1.16439054019
 12/07  09:00:00,214.883365181,25.9652915878,0.0385347872434,0.0,34.9369000822,32.3179380704,218.866522156,210.674022156,8.1725,0.02
 12/07  10:00:00,242.518659807,25.9652915878,0.326566523669,0.0,62.886420148,41.4019203762,183.53509071,171.862861181,10.5075,1.16472952819
 12/07  11:00:00,234.632025552,25.9652915878,0.641690486856,0.0,62.886420148,41.4019203762,164.378534989,152.70614082,10.5075,1.16489416906
 12/07  12:00:00,267.482894421,25.9652915878,0.879629979108,0.0,62.886420148,41.4019203762,143.016338372,131.343628565,10.5075,1.16520980716
 12/07  13:00:00,253.132812542,25.9652915878,1.04617422048,0.0,62.886420148,41.4019203762,127.252408377,115.579724038,10.5075,1.165184339
 12/07  14:00:00,256.034327644,25.9652915878,1.37056503938,0.0,62.886420148,41.4019203762,113.095000647,101.422149786,10.5075,1.16535086119
 12/07  15:00:00,255.352824197,25.9652915878,1.70353940495,0.0,62.886420148,41.4019203762,98.4379008986,86.7653646149,10.5075,1.16503628375
 12/07  16:00:00,254.970216742,25.9652915878,2.06691726245,0.0,62.886420148,41.4019203762,83.4043434581,71.7318900208,10.5075,1.16495343728
 12/07  17:00:00,255.878738286,25.9652915878,2.11945853081,0.0,62.886420148,41.4019203762,82.8327014035,71.1602856895,10.5075,1.164915714
 12/07  18:00:00,265.139001262,25.9652915878,1.99644474582,0.0,62.886420148,41.4019203762,90.2107796127,78.5381640652,10.5075,1.16511554746
 12/07  19:00:00,263.920497315,25.9652915878,1.33385283025,0.0,41.9242800987,36.8599292233,100.788230568,90.2832600164,9.34,1.16497055139
 12/07  20:00:00,250.19580718,25.9652915878,1.05129844297,0.0,41.9242800987,36.8599292233,112.531494042,102.026635616,9.34,1.1648584258
 12/07  21:00:00,221.651549658,25.9652915878,0.689897479836,0.0,34.9369000822,32.3179380704,122.39317359,113.055887868,8.1725,1.16478572224
 12/07  22:00:00,158.600916249,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,92.6672341468,87.9772341468,4.67,0.02
 12/07  23:00:00,103.892311883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938338873,0.0,2.335,1.16438338873
 12/07  24:00:00,136.873995436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,108.767176417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  02:00:00,100.414352954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923275122,0.0,2.335,1.16423275122
 12/08  03:00:00,99.3521534646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,98.6725610624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,121.88890171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  06:00:00,122.592249111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924402913,0.0,2.335,1.16424402913
 12/08  07:00:00,175.529814952,25.9652915878,0.0261854551798,0.0,13.9747600329,18.6919646116,173.556040518,168.866040518,4.67,0.02
 12/08  08:00:00,182.35898448,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,157.313290468,151.478897534,4.67,1.16439293471
 12/08  09:00:00,246.713532092,25.9652915878,0.374432405898,0.0,34.9369000822,32.3179380704,121.902784681,113.710284681,8.1725,0.02
 12/08  10:00:00,281.129637413,25.9652915878,1.66980811871,0.0,62.886420148,41.4019203762,83.9635546025,72.2912584376,10.5075,1.16479616481
 12/08  11:00:00,279.997972704,25.9652915878,2.50750529872,0.0,62.886420148,41.4019203762,66.5457948117,54.8732992275,10.5075,1.16499558419
 12/08  12:00:00,302.771698147,25.9652915878,3.26433345998,0.0,62.886420148,41.4019203762,50.9185075898,39.245895489,10.5075,1.1651121008
 12/08  13:00:00,294.780594962,25.9652915878,3.92790426878,0.0,62.886420148,41.4019203762,39.107002799,27.4341363487,10.5075,1.16536645034
 12/08  14:00:00,296.928212033,25.9652915878,4.52018510192,0.0,62.886420148,41.4019203762,27.5209075003,15.8481502727,10.5075,1.16525722761
 12/08  15:00:00,293.209837125,25.9652915878,5.07779568806,0.0,62.886420148,41.4019203762,15.7898922684,4.11721414778,10.5075,1.16517812065
 12/08  16:00:00,291.424806477,25.9652915878,5.7078305357,0.0,62.886420148,41.4019203762,11.6725783471,0.0,10.5075,1.16507834712
 12/08  17:00:00,291.458446312,25.9652915878,5.82165338652,0.0,62.886420148,41.4019203762,11.6725458472,0.0,10.5075,1.16504584717
 12/08  18:00:00,299.636546816,25.9652915878,5.43554751649,0.0,62.886420148,41.4019203762,12.099253008,0.426724949918,10.5075,1.16502805812
 12/08  19:00:00,295.254729446,25.9652915878,4.31107335549,0.0,41.9242800987,36.8599292233,22.6892371141,12.1843525574,9.34,1.16488455671
 12/08  20:00:00,276.231523658,25.9652915878,3.94532157028,0.0,41.9242800987,36.8599292233,32.2640277379,21.7592539719,9.34,1.16477376597
 12/08  21:00:00,251.085041496,25.9652915878,3.11390253138,0.0,34.9369000822,32.3179380704,37.2758934601,27.9386908564,8.1725,1.16470260365
 12/08  22:00:00,179.126489205,25.9652915878,1.27917515009,0.0,13.9747600329,18.6919646116,4.82333304906,0.133333049058,4.67,0.02
 12/08  23:00:00,127.222045955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940020812,0.0,2.335,1.16440020812
 12/08  24:00:00,157.615813772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,133.393983224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,124.478352809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563950401,0.0,1.75125,1.16438950401
 12/09  03:00:00,124.629489524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,124.912430063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,133.323015561,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155096274,0.0,1.75125,1.1642596274
 12/09  06:00:00,132.703827058,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,170.872378964,25.9652915878,0.486763746299,0.0,6.98738001645,14.1499734587,27.6652532255,24.1427532255,3.5025,0.02
 12/09  08:00:00,181.827011487,25.9652915878,0.380214105212,0.0,6.98738001645,14.1499734587,63.8001488248,59.1330806229,3.5025,1.16456820192
 12/09  09:00:00,231.306785449,25.9652915878,0.845328312726,0.0,20.9621400493,23.2339557645,70.1107892186,64.2532892186,5.8375,0.02
 12/09  10:00:00,251.037565499,25.9652915878,1.69184261375,0.0,41.9242800987,36.8599292233,74.2311953553,63.7264738973,9.34,1.16472145804
 12/09  11:00:00,268.893053294,25.9652915878,1.97613004522,0.0,62.886420148,41.4019203762,81.996331155,70.3239256287,10.5075,1.16490552625
 12/09  12:00:00,285.095611867,25.9652915878,1.64333614904,0.0,62.886420148,41.4019203762,94.591654418,82.9190656043,10.5075,1.16508881368
 12/09  13:00:00,259.168628742,25.9652915878,1.24829440871,0.0,62.886420148,41.4019203762,117.21021906,105.537435707,10.5075,1.16528335319
 12/09  14:00:00,250.113373503,25.9652915878,0.954397615086,0.0,62.886420148,41.4019203762,137.498091536,125.82540545,10.5075,1.16518608625
 12/09  15:00:00,240.66867286,25.9652915878,0.784341431127,0.0,62.886420148,41.4019203762,154.449053159,142.776418881,10.5075,1.16513427804
 12/09  16:00:00,233.85805463,25.9652915878,0.642939822311,0.0,62.886420148,41.4019203762,171.388266227,159.71564743,10.5075,1.16511879664
 12/09  17:00:00,231.157231831,25.9652915878,0.547723682594,0.0,62.886420148,41.4019203762,183.483239158,171.810650441,10.5075,1.16508871676
 12/09  18:00:00,239.059417352,25.9652915878,0.425759071761,0.0,62.886420148,41.4019203762,197.942673707,186.270129677,10.5075,1.16504402965
 12/09  19:00:00,224.830865524,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,227.876044898,218.538577326,8.1725,1.16496757208
 12/09  20:00:00,177.298211825,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,244.242756424,237.240424773,5.8375,1.16483165129
 12/09  21:00:00,166.290364629,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,253.650454696,246.648225145,5.8375,1.16472955078
 12/09  22:00:00,122.519767116,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,228.711296056,225.188796056,3.5025,0.02
 12/09  23:00:00,78.274921801,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575778903,0.0,1.75125,1.16450778903
 12/09  24:00:00,113.410440151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,81.811437691,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554192682,0.0,1.75125,1.16429192682
 12/10  02:00:00,75.9807433023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,75.6950967213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,82.9737096019,7.45420442916,0.0,0.0,3.49369000822,6.81298672936,19.5379527193,16.6223916184,1.75125,1.16431110091
 12/10  05:00:00,89.5975594004,7.45420442916,0.0,0.0,3.49369000822,6.81298672936,20.274784941,18.503534941,1.75125,0.02
 12/10  06:00:00,92.7253221747,11.1813066437,0.0,0.0,3.49369000822,6.81298672936,34.6200196296,32.8487696296,1.75125,0.02
 12/10  07:00:00,121.053563805,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,470.172006761,465.505239878,3.5025,1.16426688268
 12/10  08:00:00,123.16701302,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,439.335047615,435.812547615,3.5025,0.02
 12/10  09:00:00,151.812335362,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,377.872799729,374.350299729,3.5025,0.02
 12/10  10:00:00,124.177573852,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,359.925121334,355.258243166,3.5025,1.16437816733
 12/10  11:00:00,159.084666311,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,314.927883704,306.758239599,7.005,1.16464410531
 12/10  12:00:00,190.703821824,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,281.366137157,274.341137157,7.005,0.02
 12/10  13:00:00,197.302778886,25.9652915878,0.0167755712188,0.0,41.9242800987,36.8599292233,240.763150399,230.258281326,9.34,1.16486907304
 12/10  14:00:00,196.099527166,25.9652915878,0.0182710995838,0.0,41.9242800987,36.8599292233,221.301774712,210.796907941,9.34,1.16486677096
 12/10  15:00:00,192.408504197,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,211.290894723,200.786090388,9.34,1.16480433504
 12/10  16:00:00,189.119656664,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,201.772016163,192.412016163,9.34,0.02
 12/10  17:00:00,188.98623401,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,206.17293452,195.668093392,9.34,1.16484112817
 12/10  18:00:00,170.421124563,25.9652915878,0.0111948837539,0.0,27.9495200658,27.7759469175,250.40810222,242.238312263,7.005,1.16478995704
 12/10  19:00:00,179.920975928,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,276.150224867,270.315575219,4.67,1.16464964751
 12/10  20:00:00,159.684273639,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,295.237828769,290.547828769,4.67,0.02
 12/10  21:00:00,150.647195903,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,315.266220881,309.431695073,4.67,1.16452580853
 12/10  22:00:00,136.262412436,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,288.556685883,283.866685883,4.67,0.02
 12/10  23:00:00,77.396417143,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562056737,0.0,1.75125,1.16437056737
 12/10  24:00:00,112.716351628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,83.8418812579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,77.83592145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925124625,0.0,2.335,1.16425124625
 12/11  03:00:00,77.6570921883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,85.1715311888,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,17.1680936303,14.8130936303,2.335,0.02
 12/11  05:00:00,95.4476009639,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,28.3982842063,26.0432842063,2.335,0.02
 12/11  06:00:00,95.0942001391,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,29.6071226541,26.1078586584,2.335,1.16426399571
 12/11  07:00:00,135.307744895,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,407.283961194,402.593961194,4.67,0.02
 12/11  08:00:00,137.488444694,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,373.145296067,367.310879437,4.67,1.16441662973
 12/11  09:00:00,206.876492312,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,328.790048697,320.597548697,8.1725,0.02
 12/11  10:00:00,231.249024903,25.9652915878,0.0,0.0,62.886420148,41.4019203762,286.527371242,274.855044363,10.5075,1.1648268792
 12/11  11:00:00,221.853651644,25.9652915878,0.0,0.0,62.886420148,41.4019203762,261.659136198,249.98680637,10.5075,1.16482982799
 12/11  12:00:00,252.801183422,25.9652915878,0.039237335557,0.0,62.886420148,41.4019203762,230.656376507,218.983720813,10.5075,1.16515569485
 12/11  13:00:00,232.187532908,25.9652915878,0.0395962927463,0.0,62.886420148,41.4019203762,205.337303769,193.66438656,10.5075,1.16541720856
 12/11  14:00:00,230.436463807,25.9652915878,0.174858932896,0.0,62.886420148,41.4019203762,193.249533325,181.576720776,10.5075,1.16531254954
 12/11  15:00:00,226.665452545,25.9652915878,0.289477763347,0.0,62.886420148,41.4019203762,190.253421829,178.580919292,10.5075,1.1650025368
 12/11  16:00:00,223.363446003,25.9652915878,0.396292329569,0.0,62.886420148,41.4019203762,184.271020425,172.598594594,10.5075,1.16492583087
 12/11  17:00:00,223.258421579,25.9652915878,0.394094099327,0.0,62.886420148,41.4019203762,189.935187105,178.262792293,10.5075,1.16489481205
 12/11  18:00:00,233.186465901,25.9652915878,0.315021751358,0.0,62.886420148,41.4019203762,200.954428859,189.28182565,10.5075,1.16510320952
 12/11  19:00:00,235.351753435,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,215.162872385,204.657908513,9.34,1.16496387238
 12/11  20:00:00,219.113725213,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,230.379620704,219.874763529,9.34,1.16485717483
 12/11  21:00:00,194.025025413,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,243.027809896,233.690519615,8.1725,1.16479028071
 12/11  22:00:00,136.746648118,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,217.324752846,212.634752846,4.67,0.02
 12/11  23:00:00,80.1892801302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943965421,0.0,2.335,1.16443965421
 12/11  24:00:00,115.425747517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,84.2797121555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,78.2273305182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924031204,0.0,2.335,1.16424031204
 12/12  03:00:00,77.986532902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,81.4989945569,3.72710221458,0.0,0.0,3.49369000822,9.08398230582,11.7972683695,9.44226836955,2.335,0.02
 12/12  05:00:00,111.531984514,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,29.4726235084,27.1176235084,2.335,0.02
 12/12  06:00:00,107.773156296,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,24.7968286942,21.2975750859,2.335,1.16425360825
 12/12  07:00:00,151.841650248,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,442.829787346,438.139787346,4.67,0.02
 12/12  08:00:00,146.833048977,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,394.569371414,388.734964017,4.67,1.16440739745
 12/12  09:00:00,207.130117428,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,328.681447004,320.488947004,8.1725,0.02
 12/12  10:00:00,231.98270977,25.9652915878,0.0392672495161,0.0,62.886420148,41.4019203762,268.417769034,256.745447792,10.5075,1.16482124218
 12/12  11:00:00,223.257659813,25.9652915878,0.0294965471433,0.0,62.886420148,41.4019203762,231.937490165,220.265165486,10.5075,1.16482467906
 12/12  12:00:00,254.869159136,25.9652915878,0.147248959469,0.0,62.886420148,41.4019203762,193.461698493,181.789045534,10.5075,1.16515295951
 12/12  13:00:00,235.337401488,25.9652915878,0.584472919031,0.0,62.886420148,41.4019203762,162.544357393,150.871440601,10.5075,1.16541679259
 12/12  14:00:00,233.775485992,25.9652915878,0.856580916033,0.0,62.886420148,41.4019203762,142.803852844,131.131039137,10.5075,1.16531370771
 12/12  15:00:00,230.731150615,25.9652915878,1.07422946447,0.0,62.886420148,41.4019203762,128.74782504,117.075320281,10.5075,1.16500475846
 12/12  16:00:00,228.547958093,25.9652915878,1.53722280085,0.0,62.886420148,41.4019203762,114.990308046,103.317878485,10.5075,1.16492956054
 12/12  17:00:00,227.569936168,25.9652915878,1.54274250716,0.0,62.886420148,41.4019203762,121.569054717,109.896654566,10.5075,1.16490015108
 12/12  18:00:00,235.756862453,25.9652915878,1.22027460788,0.0,62.886420148,41.4019203762,140.528609893,128.855999276,10.5075,1.16511061746
 12/12  19:00:00,237.38707387,25.9652915878,0.674384870732,0.0,41.9242800987,36.8599292233,161.80627251,151.301299884,9.34,1.16497262605
 12/12  20:00:00,214.189784534,25.9652915878,0.452605728829,0.0,41.9242800987,36.8599292233,180.436549167,169.93168192,9.34,1.16486724665
 12/12  21:00:00,189.118107967,25.9652915878,0.0564794661333,0.0,34.9369000822,32.3179380704,195.190217784,185.852916033,8.1725,1.16480175139
 12/12  22:00:00,133.155618028,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,172.125333388,167.435333388,4.67,0.02
 12/12  23:00:00,82.2936404102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945156031,0.0,2.335,1.16445156031
 12/12  24:00:00,117.141616297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,85.6798227959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,78.9423585801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925248699,0.0,2.335,1.16425248699
 12/13  03:00:00,78.4600807191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,78.1899554466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  05:00:00,84.6014358687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,91.5718624591,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,18.0332135072,14.5339473075,2.335,1.16426619971
 12/13  07:00:00,135.504936859,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,384.846230505,380.156230505,4.67,0.02
 12/13  08:00:00,138.068907429,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,342.07139545,336.236974264,4.67,1.1644211852
 12/13  09:00:00,208.015559735,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,278.586223506,270.393723506,8.1725,0.02
 12/13  10:00:00,233.614625094,25.9652915878,0.100836765201,0.0,62.886420148,41.4019203762,224.166842009,212.494589673,10.5075,1.16475233645
 12/13  11:00:00,225.540877353,25.9652915878,0.237474962485,0.0,62.886420148,41.4019203762,186.275482048,174.603139627,10.5075,1.16484242176
 12/13  12:00:00,258.753036634,25.9652915878,0.796089017517,0.0,62.886420148,41.4019203762,149.598699408,137.926026263,10.5075,1.16517314489
 12/13  13:00:00,242.642841523,25.9652915878,1.33401304674,0.0,62.886420148,41.4019203762,120.323567085,108.65090849,10.5075,1.16515859476
 12/13  14:00:00,242.23700071,25.9652915878,1.84866146448,0.0,62.886420148,41.4019203762,102.491540498,90.8187025686,10.5075,1.16533792902
 12/13  15:00:00,238.246410494,25.9652915878,2.185182546,0.0,62.886420148,41.4019203762,94.2751503926,82.6026203711,10.5075,1.16503002146
 12/13  16:00:00,235.058149007,25.9652915878,2.55427334925,0.0,62.886420148,41.4019203762,85.842568216,74.1701118581,10.5075,1.16495635787
 12/13  17:00:00,233.158228372,25.9652915878,2.39426368503,0.0,62.886420148,41.4019203762,96.669118777,84.9966902769,10.5075,1.16492850002
 12/13  18:00:00,240.525577218,25.9652915878,1.92983572614,0.0,62.886420148,41.4019203762,117.368801171,105.696385737,10.5075,1.16491543476
 12/13  19:00:00,239.755566896,25.9652915878,0.967032630973,0.0,41.9242800987,36.8599292233,140.426982202,129.921977691,9.34,1.16500451056
 12/13  20:00:00,222.769319655,25.9652915878,0.752195450009,0.0,41.9242800987,36.8599292233,157.691054419,147.186331702,9.34,1.16472271693
 12/13  21:00:00,197.39299962,25.9652915878,0.418487687654,0.0,34.9369000822,32.3179380704,167.570895019,158.233558534,8.1725,1.16483648545
 12/13  22:00:00,139.960994936,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,139.332721519,134.642721519,4.67,0.02
 12/13  23:00:00,84.6022107185,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943649896,0.0,2.335,1.16443649896
 12/13  24:00:00,119.084792957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,88.3107006687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,81.113769425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928777745,0.0,2.335,1.16428777745
 12/14  03:00:00,79.9610076776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,79.3870247998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  05:00:00,85.5495513405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923537856,0.0,2.335,1.16423537856
 12/14  06:00:00,84.7836844067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
