Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  07:00:00,135.820358164,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,337.397822201,332.707822201,4.67,0.02
 12/14  08:00:00,138.121099767,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,311.957759051,306.123300911,4.67,1.16445813991
 12/14  09:00:00,207.763885365,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,269.6000462,261.4075462,8.1725,0.02
 12/14  10:00:00,232.24263932,25.9652915878,0.0694182384636,0.0,62.886420148,41.4019203762,232.334785107,220.66249385,10.5075,1.16479125674
 12/14  11:00:00,222.968276912,25.9652915878,0.0816088433956,0.0,62.886420148,41.4019203762,206.965407134,195.29302394,10.5075,1.16488319314
 12/14  12:00:00,254.020271907,25.9652915878,0.467702376068,0.0,62.886420148,41.4019203762,178.516136636,166.843420357,10.5075,1.16521627883
 12/14  13:00:00,233.845065762,25.9652915878,0.76561348777,0.0,62.886420148,41.4019203762,155.072407737,143.39970445,10.5075,1.16520328624
 12/14  14:00:00,232.627691413,25.9652915878,0.953500047523,0.0,62.886420148,41.4019203762,140.73223686,129.05935204,10.5075,1.16538482006
 12/14  15:00:00,229.752767564,25.9652915878,1.1916037823,0.0,62.886420148,41.4019203762,130.946173474,119.273595684,10.5075,1.1650777907
 12/14  16:00:00,227.406764822,25.9652915878,1.58448188172,0.0,62.886420148,41.4019203762,119.118711721,107.446206049,10.5075,1.16500567189
 12/14  17:00:00,226.020291692,25.9652915878,1.47508651517,0.0,62.886420148,41.4019203762,128.568764975,116.896285668,10.5075,1.16497930645
 12/14  18:00:00,234.698582005,25.9652915878,1.05985325497,0.0,62.886420148,41.4019203762,151.049596046,139.377128229,10.5075,1.16496781689
 12/14  19:00:00,236.50633076,25.9652915878,0.529536530517,0.0,41.9242800987,36.8599292233,175.922458545,165.417607445,9.34,1.16485109919
 12/14  20:00:00,219.57360192,25.9652915878,0.226045175035,0.0,41.9242800987,36.8599292233,200.668618633,190.163840611,9.34,1.16477802153
 12/14  21:00:00,194.105703137,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,222.571346482,213.234127402,8.1725,1.16471907981
 12/14  22:00:00,136.768641468,25.9652915878,0.00890239349964,0.0,13.9747600329,18.6919646116,205.914849428,201.224849428,4.67,0.02
 12/14  23:00:00,80.0242838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942752996,0.0,2.335,1.16442752996
 12/14  24:00:00,115.341696689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,84.2508800871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,78.1483418414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927511656,0.0,2.335,1.16427511656
 12/15  03:00:00,77.9003623356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,85.212572354,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,20.1968003902,17.8418003902,2.335,0.02
 12/15  05:00:00,107.733778779,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,23.056791501,19.5575646549,2.335,1.16422684617
 12/15  06:00:00,111.325775755,11.1813066437,0.0,0.0,3.49369000822,9.08398230582,36.4107351968,34.0557351968,2.335,0.02
 12/15  07:00:00,151.891721534,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,436.062792731,431.372792731,4.67,0.02
 12/15  08:00:00,146.776171354,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,390.275507444,384.441097808,4.67,1.16440963589
 12/15  09:00:00,207.148410329,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,322.644288256,314.451788256,8.1725,0.02
 12/15  10:00:00,232.099296522,25.9652915878,0.047834638324,0.0,62.886420148,41.4019203762,261.461514863,249.789247601,10.5075,1.16476726248
 12/15  11:00:00,223.037120973,25.9652915878,0.0295294291379,0.0,62.886420148,41.4019203762,222.219758692,210.547310128,10.5075,1.16494856352
 12/15  12:00:00,254.322809188,25.9652915878,0.320674107049,0.0,62.886420148,41.4019203762,181.230903029,169.55812132,10.5075,1.16528170918
 12/15  13:00:00,236.106709054,25.9652915878,0.85080085036,0.0,62.886420148,41.4019203762,147.090582091,135.417811893,10.5075,1.16527019886
 12/15  14:00:00,236.302638036,25.9652915878,1.17450619918,0.0,62.886420148,41.4019203762,124.684794078,113.012118259,10.5075,1.16517581965
 12/15  15:00:00,233.913477767,25.9652915878,1.64620649447,0.0,62.886420148,41.4019203762,109.173917799,97.5012696335,10.5075,1.16514816588
 12/15  16:00:00,232.008794118,25.9652915878,2.19026516329,0.0,62.886420148,41.4019203762,94.0920726054,82.4194951589,10.5075,1.16507744654
 12/15  17:00:00,231.099917625,25.9652915878,2.19946367215,0.0,62.886420148,41.4019203762,100.431929416,88.7593769136,10.5075,1.16505250239
 12/15  18:00:00,238.866527062,25.9652915878,1.86230173854,0.0,62.886420148,41.4019203762,118.850057342,107.177514791,10.5075,1.16504255053
 12/15  19:00:00,238.608797226,25.9652915878,0.979432196396,0.0,41.9242800987,36.8599292233,139.227947749,128.723020517,9.34,1.16492723246
 12/15  20:00:00,214.692582307,25.9652915878,0.754305132919,0.0,41.9242800987,36.8599292233,157.726887521,147.22203201,9.34,1.16485551122
 12/15  21:00:00,189.680552684,25.9652915878,0.364634396162,0.0,34.9369000822,32.3179380704,172.4854305,163.14813267,8.1725,1.16479782982
 12/15  22:00:00,133.506654483,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,149.134887389,144.444887389,4.67,0.02
 12/15  23:00:00,81.8389679642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944501335,0.0,2.335,1.16444501335
 12/15  24:00:00,116.661422004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,83.7459412793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557421878,0.0,1.75125,1.16432421878
 12/16  02:00:00,77.7354758385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,77.9096181511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,78.1295578238,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549502952,0.0,1.75125,1.16424502952
 12/16  05:00:00,84.7317302519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,84.3946118122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,123.684376729,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,310.152893778,305.48607771,3.5025,1.16431606821
 12/16  08:00:00,128.769462532,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,278.34560336,274.82310336,3.5025,0.02
 12/16  09:00:00,185.505187041,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,241.749557053,234.7475169,5.8375,1.16454015301
 12/16  10:00:00,204.712411768,25.9652915878,0.0983320462799,0.0,41.9242800987,36.8599292233,203.492687095,194.132687095,9.34,0.02
 12/16  11:00:00,230.204176918,25.9652915878,0.441249222529,0.0,62.886420148,41.4019203762,175.038655325,163.366140938,10.5075,1.16501438735
 12/16  12:00:00,262.912997323,25.9652915878,0.79852505984,0.0,62.886420148,41.4019203762,150.300806467,138.628139141,10.5075,1.16516732602
 12/16  13:00:00,247.277428645,25.9652915878,0.996876403833,0.0,62.886420148,41.4019203762,133.447888895,120.629779065,10.5075,2.31060982964
 12/16  14:00:00,247.931107204,25.9652915878,1.14780510341,0.0,62.886420148,41.4019203762,124.104710321,112.432037468,10.5075,1.16517285343
 12/16  15:00:00,245.554938998,25.9652915878,1.25426469948,0.0,62.886420148,41.4019203762,119.806545418,108.13399567,10.5075,1.16504974841
 12/16  16:00:00,244.204061122,25.9652915878,1.34751123746,0.0,62.886420148,41.4019203762,115.894872024,104.222333558,10.5075,1.16503846651
 12/16  17:00:00,245.456224758,25.9652915878,1.32453722269,0.0,62.886420148,41.4019203762,116.592958294,104.920446062,10.5075,1.16501223189
 12/16  18:00:00,255.604532247,25.9652915878,1.15720365215,0.0,62.886420148,41.4019203762,125.334164129,113.661693016,10.5075,1.16497111318
 12/16  19:00:00,241.448909799,25.9652915878,0.383620749872,0.0,34.9369000822,32.3179380704,149.476700726,140.139313141,8.1725,1.16488758422
 12/16  20:00:00,198.733155061,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,159.86562469,152.863329953,5.8375,1.16479473664
 12/16  21:00:00,187.421795752,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,160.002997359,154.145497359,5.8375,0.02
 12/16  22:00:00,142.454421672,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,125.559011207,120.891960175,3.5025,1.16455103209
 12/16  23:00:00,100.869735637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,133.938532924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564579528,0.0,1.75125,1.16439579528
 12/17  01:00:00,105.499563496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,96.9414500087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  03:00:00,94.3667007158,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552807615,0.0,1.75125,1.16427807615
 12/17  04:00:00,91.2049945665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,94.3031741436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  06:00:00,90.9510082758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154924607,0.0,1.75125,1.1642424607
 12/17  07:00:00,125.804502975,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,329.950639953,326.428139953,3.5025,0.02
 12/17  08:00:00,126.198751357,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,316.164789863,312.642289863,3.5025,0.02
 12/17  09:00:00,154.002601546,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,271.857511302,267.190602947,3.5025,1.16440835459
 12/17  10:00:00,126.347040257,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,253.916307464,250.393807464,3.5025,0.02
 12/17  11:00:00,161.501510001,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,218.752858967,210.583225601,7.005,1.1646333659
 12/17  12:00:00,192.234529104,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,196.977346296,188.807617788,7.005,1.16472850833
 12/17  13:00:00,199.323360031,25.9652915878,0.13192448757,0.0,41.9242800987,36.8599292233,168.548945931,158.044143758,9.34,1.16480217337
 12/17  14:00:00,198.899995135,25.9652915878,0.434081765042,0.0,41.9242800987,36.8599292233,150.021895014,140.661895014,9.34,0.02
 12/17  15:00:00,196.594364567,25.9652915878,0.692007672152,0.0,41.9242800987,36.8599292233,136.76213119,126.257359278,9.34,1.1647719124
 12/17  16:00:00,194.454880763,25.9652915878,0.898477117934,0.0,41.9242800987,36.8599292233,125.079812363,114.575043832,9.34,1.16476853154
 12/17  17:00:00,193.157994592,25.9652915878,0.888301538874,0.0,41.9242800987,36.8599292233,132.794150486,122.289335248,9.34,1.1648152388
 12/17  18:00:00,171.899307457,25.9652915878,0.0156607601002,0.0,27.9495200658,27.7759469175,178.423901091,170.254151265,7.005,1.1647498255
 12/17  19:00:00,181.139057107,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,209.73399285,205.04399285,4.67,0.02
 12/17  20:00:00,160.684483344,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,230.575219872,224.740620164,4.67,1.16459970747
 12/17  21:00:00,151.754901194,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,246.557569787,241.867569787,4.67,0.02
 12/17  22:00:00,137.203185071,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,222.148664777,216.314229324,4.67,1.16443545306
 12/17  23:00:00,78.2242285146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,113.224451979,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551344453,0.0,1.75125,1.16426344453
 12/18  01:00:00,84.1868634928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  02:00:00,78.1088256413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,77.9125522387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923169796,0.0,2.335,1.16423169796
 12/18  04:00:00,77.7472336709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  05:00:00,91.7267423986,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,18.0248561961,15.6698561961,2.335,0.02
 12/18  06:00:00,91.4386917088,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,19.8824671025,17.5274671025,2.335,0.02
 12/18  07:00:00,135.259930644,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,418.975495805,413.141266399,4.67,1.16422940609
 12/18  08:00:00,137.575067373,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,373.77752266,369.08752266,4.67,0.02
 12/18  09:00:00,207.11581627,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,313.699890962,304.362789473,8.1725,1.16460148809
 12/18  10:00:00,232.131905934,25.9652915878,0.0501276982843,0.0,62.886420148,41.4019203762,257.279826319,246.752326319,10.5075,0.02
 12/18  11:00:00,222.99936833,25.9652915878,0.0289796830605,0.0,62.886420148,41.4019203762,222.74015578,211.067647829,10.5075,1.16500795058
 12/18  12:00:00,254.121158378,25.9652915878,0.355562835104,0.0,62.886420148,41.4019203762,186.108864004,173.291033146,10.5075,2.31033085775
 12/18  13:00:00,235.544243551,25.9652915878,0.848036006651,0.0,62.886420148,41.4019203762,156.208871412,144.535973449,10.5075,1.16539796281
 12/18  14:00:00,234.61621216,25.9652915878,0.988459437482,0.0,62.886420148,41.4019203762,143.469250654,131.796450386,10.5075,1.16530026775
 12/18  15:00:00,230.08435042,25.9652915878,1.00005810248,0.0,62.886420148,41.4019203762,143.261210877,131.588516007,10.5075,1.16519486966
 12/18  16:00:00,226.180736601,25.9652915878,1.08331528106,0.0,62.886420148,41.4019203762,141.288843414,129.616252739,10.5075,1.16509067538
 12/18  17:00:00,225.418596224,25.9652915878,1.02183018078,0.0,62.886420148,41.4019203762,146.000110462,134.327532664,10.5075,1.16507779796
 12/18  18:00:00,235.163131743,25.9652915878,0.960704357284,0.0,62.886420148,41.4019203762,154.042492209,142.369912289,10.5075,1.16507991985
 12/18  19:00:00,237.387111505,25.9652915878,0.631125708357,0.0,41.9242800987,36.8599292233,164.843700361,154.338769397,9.34,1.1649309635
 12/18  20:00:00,221.153143927,25.9652915878,0.529720165154,0.0,41.9242800987,36.8599292233,172.985485658,162.480682482,9.34,1.16480317593
 12/18  21:00:00,196.111159978,25.9652915878,0.272962247461,0.0,34.9369000822,32.3179380704,175.447467571,167.254967571,8.1725,0.02
 12/18  22:00:00,139.154484366,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,143.626833508,137.79222374,4.67,1.16460976881
 12/18  23:00:00,84.6313924434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,119.538768024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993501583,0.0,2.335,1.1643501583
 12/19  01:00:00,89.5348573023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,83.1574354081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,83.1274894372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923375972,0.0,2.335,1.16423375972
 12/19  04:00:00,83.3635945463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  05:00:00,106.245339783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  06:00:00,107.037029527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923924544,0.0,2.335,1.16423924544
 12/19  07:00:00,159.964051502,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,226.366375282,221.676375282,4.67,0.02
 12/19  08:00:00,160.361308437,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,206.61239828,201.92239828,4.67,0.02
 12/19  09:00:00,221.876080197,25.9652915878,0.0997534120734,0.0,34.9369000822,32.3179380704,182.924528981,173.58742003,8.1725,1.1646089508
 12/19  10:00:00,250.706437926,25.9652915878,0.600667937458,0.0,62.886420148,41.4019203762,153.267510254,141.595210124,10.5075,1.16480012947
 12/19  11:00:00,244.181815272,25.9652915878,0.90988132794,0.0,62.886420148,41.4019203762,135.353273932,123.680924416,10.5075,1.16484951651
 12/19  12:00:00,276.927195809,25.9652915878,1.28938890099,0.0,62.886420148,41.4019203762,112.296788275,100.624034591,10.5075,1.16525368407
 12/19  13:00:00,264.962097792,25.9652915878,1.65882556942,0.0,62.886420148,41.4019203762,95.7422046544,84.0694371291,10.5075,1.16526752531
 12/19  14:00:00,267.905839818,25.9652915878,1.97215857489,0.0,62.886420148,41.4019203762,81.9873863096,70.3147111343,10.5075,1.16517517535
 12/19  15:00:00,266.832725292,25.9652915878,2.26562059854,0.0,62.886420148,41.4019203762,70.4887639347,58.8161518949,10.5075,1.16511203986
 12/19  16:00:00,266.721055332,25.9652915878,2.62167434933,0.0,62.886420148,41.4019203762,57.8569668312,46.1844386979,10.5075,1.16502813331
 12/19  17:00:00,267.93984215,25.9652915878,2.6876797223,0.0,62.886420148,41.4019203762,58.8945337309,47.2220206948,10.5075,1.16501303607
 12/19  18:00:00,275.839382143,25.9652915878,2.46953802121,0.0,62.886420148,41.4019203762,69.7061670587,58.0336541111,10.5075,1.16501294762
 12/19  19:00:00,272.166586851,25.9652915878,1.679766336,0.0,41.9242800987,36.8599292233,82.9011745859,72.3962906482,9.34,1.16488393768
 12/19  20:00:00,251.564174746,25.9652915878,1.45196657276,0.0,41.9242800987,36.8599292233,91.5950653157,81.0902780687,9.34,1.16478724705
 12/19  21:00:00,226.283056432,25.9652915878,0.928739360864,0.0,34.9369000822,32.3179380704,93.4141864728,84.0769553286,8.1725,1.16473114425
 12/19  22:00:00,164.899475475,25.9652915878,0.272834208102,0.0,13.9747600329,18.6919646116,55.7320625986,51.0420625986,4.67,0.02
 12/19  23:00:00,115.740009845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943403355,0.0,2.335,1.16443403355
 12/19  24:00:00,147.04793543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,120.819628512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,111.019208933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499257598,0.0,2.335,1.164257598
 12/20  03:00:00,109.580517049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,108.629507823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  05:00:00,115.760996244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  06:00:00,115.950313763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927082157,0.0,2.335,1.16427082157
 12/20  07:00:00,168.391259632,25.9652915878,0.0393017310563,0.0,13.9747600329,18.6919646116,116.26648738,111.57648738,4.67,0.02
 12/20  08:00:00,182.905622733,25.9652915878,0.018565039754,0.0,13.9747600329,18.6919646116,114.000203137,109.310203137,4.67,0.02
 12/20  09:00:00,252.750780948,25.9652915878,0.832270722676,0.0,34.9369000822,32.3179380704,94.064477571,84.7273392639,8.1725,1.16463830717
 12/20  10:00:00,283.588628081,25.9652915878,2.18456472557,0.0,62.886420148,41.4019203762,69.5712819365,57.8989855716,10.5075,1.16479636489
 12/20  11:00:00,280.391724752,25.9652915878,2.79071473037,0.0,62.886420148,41.4019203762,55.7951428449,44.1226232881,10.5075,1.16501955681
 12/20  12:00:00,303.539647856,25.9652915878,3.43367479604,0.0,62.886420148,41.4019203762,35.6571723036,23.984512116,10.5075,1.16516018758
 12/20  13:00:00,294.293600252,25.9652915878,3.9630369417,0.0,62.886420148,41.4019203762,19.0435885156,7.37064709523,10.5075,1.16544142038
 12/20  14:00:00,293.881245204,25.9652915878,4.30781607201,0.0,62.886420148,41.4019203762,12.0405016857,0.367651693888,10.5075,1.16534999181
 12/20  15:00:00,288.196425264,25.9652915878,4.68889087413,0.0,62.886420148,41.4019203762,11.6725490586,0.0,10.5075,1.16504905862
 12/20  16:00:00,284.308803681,25.9652915878,5.11017993731,0.0,62.886420148,41.4019203762,11.6724852211,0.0,10.5075,1.16498522108
 12/20  17:00:00,282.980160342,25.9652915878,5.09142897308,0.0,62.886420148,41.4019203762,11.6724678286,0.0,10.5075,1.16496782863
 12/20  18:00:00,291.274578191,25.9652915878,4.7284552619,0.0,62.886420148,41.4019203762,11.6724654675,0.0,10.5075,1.16496546753
 12/20  19:00:00,288.325684009,25.9652915878,3.71793876017,0.0,41.9242800987,36.8599292233,17.0885787698,6.58372225275,9.34,1.16485651708
 12/20  20:00:00,276.696401897,25.9652915878,3.28059293886,0.0,41.9242800987,36.8599292233,31.7912270392,21.2864358836,9.34,1.16479115564
 12/20  21:00:00,248.32239796,25.9652915878,2.4882215763,0.0,34.9369000822,32.3179380704,42.0762192463,32.7389791904,8.1725,1.16474005586
 12/20  22:00:00,178.859339491,25.9652915878,0.880077821972,0.0,13.9747600329,18.6919646116,12.6535399873,7.96353998726,4.67,0.02
 12/20  23:00:00,121.554909522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941817801,0.0,2.335,1.16441817801
 12/20  24:00:00,152.273601542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,127.733446823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,117.53867337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923090553,0.0,2.335,1.16423090553
 12/21  03:00:00,115.507359168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,113.308728111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  05:00:00,118.430776745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925582159,0.0,2.335,1.16425582159
 12/21  06:00:00,115.627995616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  07:00:00,163.117542792,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,124.789694478,120.099694478,4.67,0.02
 12/21  08:00:00,169.021819854,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,147.116721539,141.282276791,4.67,1.16444474774
 12/21  09:00:00,231.981883248,25.9652915878,0.253834438525,0.0,34.9369000822,32.3179380704,143.180293444,134.987793444,8.1725,0.02
 12/21  10:00:00,253.947671494,25.9652915878,0.825974425943,0.0,62.886420148,41.4019203762,136.250642644,124.578330141,10.5075,1.164812503
 12/21  11:00:00,242.647309871,25.9652915878,1.00799123072,0.0,62.886420148,41.4019203762,125.200029323,113.527525701,10.5075,1.16500362185
 12/21  12:00:00,271.085979227,25.9652915878,1.54354316037,0.0,62.886420148,41.4019203762,103.022314243,91.3497280158,10.5075,1.16508622723
 12/21  13:00:00,253.739653453,25.9652915878,2.03205214307,0.0,62.886420148,41.4019203762,87.363793102,75.6909427414,10.5075,1.16535036067
 12/21  14:00:00,250.245724175,25.9652915878,2.301943397,0.0,62.886420148,41.4019203762,83.6613701839,70.8434180496,10.5075,2.31045213434
 12/21  15:00:00,243.230842596,25.9652915878,2.44478858923,0.0,62.886420148,41.4019203762,83.6889107401,72.0163661306,10.5075,1.16504460948
 12/21  16:00:00,236.722365912,25.9652915878,2.60549498949,0.0,62.886420148,41.4019203762,85.3690451123,73.6966194412,10.5075,1.16492567107
 12/21  17:00:00,232.86450304,25.9652915878,2.43889025782,0.0,62.886420148,41.4019203762,98.7626320074,87.0902110196,10.5075,1.16492098779
 12/21  18:00:00,239.474384773,25.9652915878,2.0320696334,0.0,62.886420148,41.4019203762,119.543615118,107.871183747,10.5075,1.16493137022
 12/21  19:00:00,239.525745323,25.9652915878,1.03090136295,0.0,41.9242800987,36.8599292233,141.842165773,132.482165773,9.34,0.02
 12/21  20:00:00,222.414314218,25.9652915878,0.756899453794,0.0,41.9242800987,36.8599292233,162.918929815,152.414114936,9.34,1.16481487844
 12/21  21:00:00,196.750924779,25.9652915878,0.346556157822,0.0,34.9369000822,32.3179380704,177.807241905,168.469973173,8.1725,1.16476873239
 12/21  22:00:00,138.927850367,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,155.943157007,150.108569637,4.67,1.1645873699
 12/21  23:00:00,83.3086702367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,117.999598843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,86.7939964254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921538048,0.0,2.335,1.16421538048
 12/22  02:00:00,79.8942833739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  03:00:00,79.0246384597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,78.5052570731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926125281,0.0,2.335,1.16426125281
 12/22  05:00:00,100.664480739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  06:00:00,100.498618451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  07:00:00,152.016977591,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,371.536700547,366.846700547,4.67,0.02
 12/22  08:00:00,147.033883055,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,343.455273862,337.620839781,4.67,1.16443408091
 12/22  09:00:00,207.350947168,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,298.468317992,289.131292133,8.1725,1.16452585914
 12/22  10:00:00,231.886444929,25.9652915878,0.0349200826885,0.0,62.886420148,41.4019203762,256.219012605,245.691512605,10.5075,0.02
 12/22  11:00:00,222.881836703,25.9652915878,0.0390313412391,0.0,62.886420148,41.4019203762,229.421051523,217.74854474,10.5075,1.16500678234
 12/22  12:00:00,254.373148565,25.9652915878,0.186519113682,0.0,62.886420148,41.4019203762,195.809445029,184.136647801,10.5075,1.16529722802
 12/22  13:00:00,234.691276439,25.9652915878,0.565078030411,0.0,62.886420148,41.4019203762,169.990964362,157.172972728,10.5075,2.31049163398
 12/22  14:00:00,232.99621645,25.9652915878,0.833219784674,0.0,62.886420148,41.4019203762,148.738862832,137.065959717,10.5075,1.16540311475
 12/22  15:00:00,229.541583999,25.9652915878,1.11385830091,0.0,62.886420148,41.4019203762,132.241005858,120.56848504,10.5075,1.165020818
 12/22  16:00:00,227.682805727,25.9652915878,1.63524443227,0.0,62.886420148,41.4019203762,116.235838057,104.563416222,10.5075,1.16492183559
 12/22  17:00:00,227.327468574,25.9652915878,1.72062547128,0.0,62.886420148,41.4019203762,119.886801755,108.214386905,10.5075,1.16491484987
 12/22  18:00:00,235.85565881,25.9652915878,1.4575184871,0.0,62.886420148,41.4019203762,136.659451825,124.987028909,10.5075,1.16492291557
 12/22  19:00:00,237.48035564,25.9652915878,0.815149101658,0.0,41.9242800987,36.8599292233,154.785180327,144.280191379,9.34,1.16498894788
 12/22  20:00:00,214.109140877,25.9652915878,0.557145138424,0.0,41.9242800987,36.8599292233,174.562391089,165.202391089,9.34,0.02
 12/22  21:00:00,188.957499617,25.9652915878,0.0987841422386,0.0,34.9369000822,32.3179380704,195.285155529,185.947840386,8.1725,1.16481514216
 12/22  22:00:00,132.853687268,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,178.807157398,172.972553471,4.67,1.16460392634
 12/22  23:00:00,81.8146420648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,116.825302003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928945217,0.0,2.335,1.16428945217
 12/23  01:00:00,83.0909102511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,76.622078572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,76.1756596488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559656953,0.0,1.75125,1.16434656953
 12/23  04:00:00,75.8384656142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  05:00:00,82.2325279817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,89.267947577,7.45420442916,0.0,0.0,3.49369000822,6.81298672936,18.8360225595,15.9204712057,1.75125,1.16430135384
 12/23  07:00:00,121.157903984,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,412.85242129,409.32992129,3.5025,0.02
 12/23  08:00:00,123.512382293,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,382.883628557,378.216542095,3.5025,1.16458646255
 12/23  09:00:00,179.549730377,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,344.229795701,338.372295701,5.8375,0.02
 12/23  10:00:00,196.940738961,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,300.588635817,290.083976003,9.34,1.16465981395
 12/23  11:00:00,223.352614999,25.9652915878,0.0524657628995,0.0,62.886420148,41.4019203762,258.884786265,247.212250972,10.5075,1.16503529222
 12/23  12:00:00,255.66901058,25.9652915878,0.0444418068811,0.0,62.886420148,41.4019203762,219.604300474,207.931616164,10.5075,1.16518430983
 12/23  13:00:00,236.682387431,25.9652915878,0.311869567721,0.0,62.886420148,41.4019203762,186.707093495,175.034442004,10.5075,1.16515149147
 12/23  14:00:00,235.661527532,25.9652915878,0.698239508445,0.0,62.886420148,41.4019203762,157.701704137,146.028851036,10.5075,1.16535310029
 12/23  15:00:00,233.245360453,25.9652915878,0.994315824642,0.0,62.886420148,41.4019203762,135.694991725,124.022448232,10.5075,1.16504349275
 12/23  16:00:00,232.558812607,25.9652915878,1.53464048451,0.0,62.886420148,41.4019203762,114.453854682,102.781304773,10.5075,1.16504990895
 12/23  17:00:00,231.721140361,25.9652915878,1.66326002731,0.0,62.886420148,41.4019203762,115.256614536,103.584073334,10.5075,1.16504120218
 12/23  18:00:00,239.407325128,25.9652915878,1.34993052097,0.0,62.886420148,41.4019203762,132.448004825,120.775487451,10.5075,1.16501737463
 12/23  19:00:00,225.287394517,25.9652915878,0.403214674552,0.0,34.9369000822,32.3179380704,164.026558141,154.688988812,8.1725,1.16506932836
 12/23  20:00:00,179.0156454,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,181.041931642,174.039589723,5.8375,1.16484191859
 12/23  21:00:00,168.709027797,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,187.831654743,180.82939822,5.8375,1.16475652363
 12/23  22:00:00,125.817895306,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,157.245945469,153.723445469,3.5025,0.02
 12/23  23:00:00,82.4514709979,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576339746,0.0,1.75125,1.16451339746
 12/23  24:00:00,117.243606661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,86.6930323899,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550859454,0.0,1.75125,1.16425859454
 12/24  02:00:00,80.0994758088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,79.7805988173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,79.7818007613,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550335543,0.0,1.75125,1.16425335543
 12/24  05:00:00,86.5654627437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  06:00:00,86.4821796554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  07:00:00,126.280021709,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,331.246724126,326.57989452,3.5025,1.16432960682
 12/24  08:00:00,132.472638822,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,310.902056191,307.379556191,3.5025,0.02
 12/24  09:00:00,160.829051144,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,278.039818987,274.517318987,3.5025,0.02
 12/24  10:00:00,135.091584163,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,274.870587583,270.203630885,3.5025,1.16445669853
 12/24  11:00:00,169.130858914,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,249.685997806,241.516250079,7.005,1.16474772745
 12/24  12:00:00,199.691457411,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,238.8719994,231.8469994,7.005,0.02
 12/24  13:00:00,207.919727097,25.9652915878,0.0558229226273,0.0,41.9242800987,36.8599292233,222.269967851,211.765064035,9.34,1.16490381611
 12/24  14:00:00,207.053589125,25.9652915878,0.0195697137829,0.0,41.9242800987,36.8599292233,213.866677802,203.36185013,9.34,1.16482767164
 12/24  15:00:00,203.497940994,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,207.88629939,197.381508177,9.34,1.16479121287
 12/24  16:00:00,200.461767507,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,203.79043759,193.285632817,9.34,1.16480477224
 12/24  17:00:00,200.765935136,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,199.379647445,190.019647445,9.34,0.02
 12/24  18:00:00,182.515657156,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,228.625091513,220.455213911,7.005,1.16487760171
 12/24  19:00:00,190.917494122,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,239.332486987,233.497834027,4.67,1.16465295982
 12/24  20:00:00,172.892374462,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,241.298017781,235.463417488,4.67,1.16460029329
 12/24  21:00:00,163.947322627,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,239.20406318,234.51406318,4.67,0.02
 12/24  22:00:00,148.774459788,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,194.083738014,188.249267103,4.67,1.16447091025
 12/24  23:00:00,92.9143919761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,127.17167482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,97.0295301063,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554153332,0.0,1.75125,1.16429153332
 12/25  02:00:00,89.2350572204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  03:00:00,87.5993248501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  04:00:00,86.0316141794,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553291167,0.0,1.75125,1.16428291167
 12/25  05:00:00,91.2957767339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  06:00:00,89.6167076479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  07:00:00,126.640254716,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,359.30858543,354.641800303,3.5025,1.16428512703
 12/25  08:00:00,129.708503879,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,337.147514579,333.625014579,3.5025,0.02
 12/25  09:00:00,157.539625078,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,291.606558437,288.084058437,3.5025,0.02
 12/25  10:00:00,130.724045061,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,278.718748828,274.051835698,3.5025,1.16441312935
 12/25  11:00:00,165.318152634,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,238.162365416,229.992659659,7.005,1.1647057573
 12/25  12:00:00,195.718690726,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,209.902751644,202.877751644,7.005,0.02
 12/25  13:00:00,202.551739014,25.9652915878,0.0808007590041,0.0,41.9242800987,36.8599292233,178.319528843,167.814633282,9.34,1.16489556045
 12/25  14:00:00,200.509815378,25.9652915878,0.187872510601,0.0,41.9242800987,36.8599292233,159.739140152,149.234351762,9.34,1.16478839042
 12/25  15:00:00,197.555584348,25.9652915878,0.526041587811,0.0,41.9242800987,36.8599292233,145.32208883,134.817335734,9.34,1.16475309618
 12/25  16:00:00,195.027336083,25.9652915878,0.736813970139,0.0,41.9242800987,36.8599292233,133.201367362,122.696599418,9.34,1.1647679439
 12/25  17:00:00,193.679569105,25.9652915878,0.744746821876,0.0,41.9242800987,36.8599292233,138.211792837,128.851792837,9.34,0.02
 12/25  18:00:00,172.987869102,25.9652915878,0.0,0.0,27.9495200658,27.7759469175,183.317463147,175.147620851,7.005,1.16484229569
 12/25  19:00:00,181.854090232,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,213.232946436,207.398254804,4.67,1.16469163122
 12/25  20:00:00,161.409503306,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,229.1219774,224.4319774,4.67,0.02
 12/25  21:00:00,152.510190302,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,242.551617861,236.717019515,4.67,1.16459834551
 12/25  22:00:00,137.982736248,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,212.407390968,206.572953062,4.67,1.1644379057
 12/25  23:00:00,80.2103161521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,115.325694936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,86.2714148628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924152845,0.0,2.335,1.16424152845
 12/26  02:00:00,79.6050093052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,78.8102420566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  04:00:00,78.3322593172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  05:00:00,100.578658272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922207345,0.0,2.335,1.16422207345
 12/26  06:00:00,104.282451672,3.72710221458,0.0,0.0,3.49369000822,9.08398230582,9.74069677488,7.38569677488,2.335,0.02
 12/26  07:00:00,152.349394131,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,367.984432488,363.294432488,4.67,0.02
 12/26  08:00:00,147.692196337,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,330.022979554,324.188539126,4.67,1.16444042805
 12/26  09:00:00,208.731146411,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,274.832619696,266.640119696,8.1725,0.02
 12/26  10:00:00,234.73158827,25.9652915878,0.0828219739834,0.0,62.886420148,41.4019203762,228.212788521,216.540476528,10.5075,1.16481199255
 12/26  11:00:00,226.487009647,25.9652915878,0.128918447596,0.0,62.886420148,41.4019203762,191.200567401,179.528149979,10.5075,1.16491742217
 12/26  12:00:00,258.844764705,25.9652915878,0.739950763092,0.0,62.886420148,41.4019203762,150.791803846,139.119088257,10.5075,1.16521558875
 12/26  13:00:00,242.261974005,25.9652915878,1.32561406858,0.0,62.886420148,41.4019203762,117.328764188,105.656062081,10.5075,1.16520210665
 12/26  14:00:00,240.953186749,25.9652915878,1.87768032166,0.0,62.886420148,41.4019203762,99.8023474112,86.9840987926,10.5075,2.31074861856
 12/26  15:00:00,237.391375683,25.9652915878,2.25128309743,0.0,62.886420148,41.4019203762,88.3993926968,76.7266911472,10.5075,1.16520154956
 12/26  16:00:00,234.889977374,25.9652915878,2.67702968966,0.0,62.886420148,41.4019203762,78.2638103315,66.5912223547,10.5075,1.16508797686
 12/26  17:00:00,234.10392291,25.9652915878,2.5777713375,0.0,62.886420148,41.4019203762,87.1003272243,75.4277372998,10.5075,1.16508992458
 12/26  18:00:00,241.746170202,25.9652915878,2.13347778251,0.0,62.886420148,41.4019203762,109.616798169,97.944191091,10.5075,1.16510707825
 12/26  19:00:00,240.868562003,25.9652915878,1.08286392481,0.0,41.9242800987,36.8599292233,133.95592067,123.450972642,9.34,1.16494802851
 12/26  20:00:00,217.092850897,25.9652915878,0.781625174186,0.0,41.9242800987,36.8599292233,154.827590575,145.467590575,9.34,0.02
 12/26  21:00:00,191.56383484,25.9652915878,0.349686686904,0.0,34.9369000822,32.3179380704,174.006651717,164.66937383,8.1725,1.16477788708
 12/26  22:00:00,135.133088766,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,155.065105339,149.230466584,4.67,1.16463875449
 12/26  23:00:00,84.2222131832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,118.480772975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933885848,0.0,2.335,1.16433885848
 12/27  01:00:00,86.863083538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,79.6661123266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,79.151273222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,78.7174443133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925312394,0.0,2.335,1.16425312394
 12/27  05:00:00,84.9382937116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  06:00:00,84.1986268562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  07:00:00,135.349517686,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,363.658438228,357.824167313,4.67,1.16427091516
 12/27  08:00:00,137.64690448,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,334.125614255,329.435614255,4.67,0.02
 12/27  09:00:00,207.259856619,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,292.147081335,282.809991051,8.1725,1.16459028398
 12/27  10:00:00,231.669097625,25.9652915878,0.0391286754275,0.0,62.886420148,41.4019203762,252.489740006,241.962240006,10.5075,0.02
 12/27  11:00:00,222.370884169,25.9652915878,0.0364584747539,0.0,62.886420148,41.4019203762,227.722626591,216.050113938,10.5075,1.16501265334
 12/27  12:00:00,253.314291971,25.9652915878,0.173296792736,0.0,62.886420148,41.4019203762,199.82075506,187.002867287,10.5075,2.31038777278
 12/27  13:00:00,233.082847097,25.9652915878,0.504830321373,0.0,62.886420148,41.4019203762,175.945642672,164.2726928,10.5075,1.16544987209
 12/27  14:00:00,231.361176129,25.9652915878,0.671436766206,0.0,62.886420148,41.4019203762,164.74904953,153.076185856,10.5075,1.16536367483
 12/27  15:00:00,227.641234134,25.9652915878,0.776568305188,0.0,62.886420148,41.4019203762,158.441934471,146.769407565,10.5075,1.16502690551
 12/27  16:00:00,224.39445145,25.9652915878,0.912379120779,0.0,62.886420148,41.4019203762,152.195122981,140.522670381,10.5075,1.16495260017
 12/27  17:00:00,224.229172331,25.9652915878,0.894301744131,0.0,62.886420148,41.4019203762,158.886085815,147.213637444,10.5075,1.16494837136
 12/27  18:00:00,234.007115989,25.9652915878,0.770407780069,0.0,62.886420148,41.4019203762,173.249189528,161.576730208,10.5075,1.16495932026
 12/27  19:00:00,236.063503126,25.9652915878,0.358256575813,0.0,41.9242800987,36.8599292233,190.745597739,180.240546601,9.34,1.16505113775
 12/27  20:00:00,219.515286231,25.9652915878,0.163581258943,0.0,41.9242800987,36.8599292233,206.554278613,196.049527397,9.34,1.16475121656
 12/27  21:00:00,194.234514078,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,219.985465008,210.648260501,8.1725,1.16470450689
 12/27  22:00:00,137.050616568,25.9652915878,0.00885137189636,0.0,13.9747600329,18.6919646116,193.860600298,189.170600298,4.67,0.02
 12/27  23:00:00,80.4523053617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941078966,0.0,2.335,1.16441078966
 12/27  24:00:00,115.646233419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,84.4238103084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,78.2836486194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923634206,0.0,2.335,1.16423634206
 12/28  03:00:00,78.0340042529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  04:00:00,77.8134268611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,84.238374201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  06:00:00,87.417084483,3.72710221458,0.0,0.0,3.49369000822,9.08398230582,11.1804118926,7.68115907403,2.335,1.16425281855
 12/28  07:00:00,135.253779744,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,375.7044825,371.0144825,4.67,0.02
 12/28  08:00:00,137.478453036,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,345.740040491,341.050040491,4.67,0.02
 12/28  09:00:00,207.02043833,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,307.957942801,298.620812667,8.1725,1.16463013397
 12/28  10:00:00,231.31990964,25.9652915878,0.034480073712,0.0,62.886420148,41.4019203762,270.199319674,258.527017545,10.5075,1.16480212951
 12/28  11:00:00,221.812456348,25.9652915878,0.0,0.0,62.886420148,41.4019203762,247.484425032,235.811887741,10.5075,1.16503729119
 12/28  12:00:00,252.786400739,25.9652915878,0.0348271703109,0.0,62.886420148,41.4019203762,221.263281897,209.590590426,10.5075,1.16519147139
 12/28  13:00:00,232.083578171,25.9652915878,0.173035175124,0.0,62.886420148,41.4019203762,198.710298917,187.037599105,10.5075,1.16519981231
 12/28  14:00:00,230.388160483,25.9652915878,0.367112928425,0.0,62.886420148,41.4019203762,183.479930907,171.807024137,10.5075,1.16540676976
 12/28  15:00:00,226.828195799,25.9652915878,0.506932165053,0.0,62.886420148,41.4019203762,173.985510567,162.312897853,10.5075,1.16511271443
 12/28  16:00:00,223.74044157,25.9652915878,0.686222538698,0.0,62.886420148,41.4019203762,162.674283008,151.001724254,10.5075,1.1650587542
 12/28  17:00:00,223.556814403,25.9652915878,0.676425857922,0.0,62.886420148,41.4019203762,170.042259042,158.369707312,10.5075,1.1650517299
 12/28  18:00:00,233.173155475,25.9652915878,0.511638833689,0.0,62.886420148,41.4019203762,190.064208682,178.391648664,10.5075,1.16506001886
 12/28  19:00:00,235.17460841,25.9652915878,0.0534494748396,0.0,41.9242800987,36.8599292233,211.527814623,201.022854394,9.34,1.16496022936
 12/28  20:00:00,218.627416018,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,229.07898548,218.574263233,9.34,1.16472224665
 12/28  21:00:00,193.510488831,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,242.127101933,232.78973988,8.1725,1.16486205299
 12/28  22:00:00,136.467415812,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,216.73398536,212.04398536,4.67,0.02
 12/28  23:00:00,79.8593790086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994571743,0.0,2.335,1.1644571743
 12/28  24:00:00,115.212538671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,83.994294788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927132627,0.0,2.335,1.16427132627
 12/29  02:00:00,77.8863045892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,77.7049879204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  04:00:00,77.556606013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,103.632156168,3.72710221458,0.0,0.0,3.49369000822,9.08398230582,10.9322471522,7.43299403897,2.335,1.16425311323
 12/29  06:00:00,107.462886117,7.45420442916,0.0,0.0,3.49369000822,9.08398230582,16.9344352097,14.5794352097,2.335,0.02
 12/29  07:00:00,151.723316926,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,383.806310036,379.116310036,4.67,0.02
 12/29  08:00:00,146.552546446,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,353.643620358,347.809146577,4.67,1.16447378103
 12/29  09:00:00,206.998555235,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,313.965904513,305.773404513,8.1725,0.02
 12/29  10:00:00,231.168040674,25.9652915878,0.0176332790866,0.0,62.886420148,41.4019203762,276.238549525,264.566258168,10.5075,1.16479135671
 12/29  11:00:00,221.501182473,25.9652915878,0.0,0.0,62.886420148,41.4019203762,258.662384618,246.989925247,10.5075,1.16495937148
 12/29  12:00:00,252.446277276,25.9652915878,0.0,0.0,62.886420148,41.4019203762,239.852360586,228.179597851,10.5075,1.16526273512
 12/29  13:00:00,231.418387551,25.9652915878,0.0,0.0,62.886420148,41.4019203762,227.199996912,214.382046308,10.5075,2.31045060446
 12/29  14:00:00,229.530168631,25.9652915878,0.0168988060976,0.0,62.886420148,41.4019203762,215.204251211,203.531352678,10.5075,1.16539853292
 12/29  15:00:00,225.906884943,25.9652915878,0.133865408867,0.0,62.886420148,41.4019203762,208.899222147,197.226700946,10.5075,1.16502120057
 12/29  16:00:00,222.699666211,25.9652915878,0.246691599486,0.0,62.886420148,41.4019203762,200.734411186,189.061981191,10.5075,1.16492999479
 12/29  17:00:00,222.743743961,25.9652915878,0.275661925955,0.0,62.886420148,41.4019203762,200.957032731,189.284600732,10.5075,1.16493199873
 12/29  18:00:00,232.842571942,25.9652915878,0.245555781304,0.0,62.886420148,41.4019203762,206.569320081,194.896870833,10.5075,1.16494924842
 12/29  19:00:00,235.359037098,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,214.15046506,203.64544046,9.34,1.16502460053
 12/29  20:00:00,212.613875805,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,220.836248916,211.476248916,9.34,0.02
 12/29  21:00:00,188.108512538,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,226.726897301,217.38954034,8.1725,1.16485696125
 12/29  22:00:00,132.616609469,25.9652915878,0.00924101602321,0.0,13.9747600329,18.6919646116,193.861578879,188.026927728,4.67,1.16465115065
 12/29  23:00:00,80.8748744023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  24:00:00,115.959225996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933884124,0.0,2.335,1.16433884124
 12/30  01:00:00,82.739360603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,76.6722610502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,76.5261193172,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155686837,0.0,1.75125,1.1643186837
 12/30  04:00:00,76.4181447483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,82.9149529747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  06:00:00,82.4044042437,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553425539,0.0,1.75125,1.16428425539
 12/30  07:00:00,121.732457532,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,368.724191773,365.201691773,3.5025,0.02
 12/30  08:00:00,124.335642898,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,337.722717365,333.055693202,3.5025,1.16452416306
 12/30  09:00:00,181.126201348,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,303.30975194,297.45225194,5.8375,0.02
 12/30  10:00:00,199.856438146,25.9652915878,0.0,0.0,41.9242800987,36.8599292233,266.448939853,255.94420521,9.34,1.164734643
 12/30  11:00:00,225.63191353,25.9652915878,0.0476170900777,0.0,62.886420148,41.4019203762,241.402931061,229.73041687,10.5075,1.16501419182
 12/30  12:00:00,256.858154737,25.9652915878,0.0214456694368,0.0,62.886420148,41.4019203762,222.215113914,210.54233151,10.5075,1.1652824039
 12/30  13:00:00,237.383483496,25.9652915878,0.0,0.0,62.886420148,41.4019203762,210.530120532,198.85736211,10.5075,1.16525842198
 12/30  14:00:00,236.306902929,25.9652915878,0.0937307416965,0.0,62.886420148,41.4019203762,199.340408879,187.667718321,10.5075,1.16519055856
 12/30  15:00:00,233.118666972,25.9652915878,0.224662731542,0.0,62.886420148,41.4019203762,192.367445819,180.694777884,10.5075,1.165167935
 12/30  16:00:00,230.357055932,25.9652915878,0.314924314183,0.0,62.886420148,41.4019203762,187.562841444,174.745190036,10.5075,2.31015140823
 12/30  17:00:00,230.783028503,25.9652915878,0.33498413072,0.0,62.886420148,41.4019203762,185.662575385,173.990118513,10.5075,1.16495687153
 12/30  18:00:00,240.961424762,25.9652915878,0.273923226131,0.0,62.886420148,41.4019203762,193.772827267,182.100397027,10.5075,1.16493024034
 12/30  19:00:00,228.51400285,25.9652915878,0.0,0.0,34.9369000822,32.3179380704,215.921062574,207.728562574,8.1725,0.02
 12/30  20:00:00,183.907850413,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,226.39793411,219.395520978,5.8375,1.16491313231
 12/30  21:00:00,173.188775096,25.9652915878,0.0,0.0,20.9621400493,23.2339557645,228.33921733,221.336950503,5.8375,1.16476682711
 12/30  22:00:00,129.556920596,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,196.277522653,191.610425546,3.5025,1.16459710669
 12/30  23:00:00,86.2539970479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,120.785672872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563254913,0.0,1.75125,1.16438254913
 12/31  01:00:00,90.060087826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,83.3665074116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,82.7166680856,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555446155,0.0,1.75125,1.16430446155
 12/31  04:00:00,82.3232761046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  05:00:00,88.7229292181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,88.2886566029,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551452589,0.0,1.75125,1.16426452589
 12/31  07:00:00,127.558638754,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,334.441355571,330.918855571,3.5025,0.02
 12/31  08:00:00,133.631137817,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,301.001297538,297.478797538,3.5025,0.02
 12/31  09:00:00,162.696304641,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,259.086968318,254.42005433,3.5025,1.16441398799
 12/31  10:00:00,138.444355055,25.9652915878,0.0,0.0,6.98738001645,14.1499734587,238.926621654,235.404121654,3.5025,0.02
 12/31  11:00:00,174.273775579,25.9652915878,0.0167509184252,0.0,27.9495200658,27.7759469175,197.912467873,189.742678455,7.005,1.16478941785
 12/31  12:00:00,208.094539359,25.9652915878,0.0450340332576,0.0,27.9495200658,27.7759469175,165.708812366,157.539064939,7.005,1.16474742662
 12/31  13:00:00,222.694483769,25.9652915878,0.359398406058,0.0,41.9242800987,36.8599292233,127.52449704,118.16449704,9.34,0.02
 12/31  14:00:00,225.721361794,25.9652915878,0.784835027092,0.0,41.9242800987,36.8599292233,107.778049019,97.2731894118,9.34,1.16485960768
 12/31  15:00:00,224.823000104,25.9652915878,1.04994450608,0.0,41.9242800987,36.8599292233,94.0192095772,83.5143711835,9.34,1.16483839375
 12/31  16:00:00,224.950471225,25.9652915878,1.41316576105,0.0,41.9242800987,36.8599292233,81.0742262753,70.5693700113,9.34,1.16485626396
 12/31  17:00:00,226.801673818,25.9652915878,1.5294628205,0.0,41.9242800987,36.8599292233,78.4738238434,67.9688945139,9.34,1.16492932954
 12/31  18:00:00,206.488509289,25.9652915878,0.588384666286,0.0,27.9495200658,27.7759469175,95.8465909038,88.8215909038,7.005,0.02
 12/31  19:00:00,211.893449503,25.9652915878,0.0210829802221,0.0,13.9747600329,18.6919646116,112.240785497,106.406102451,4.67,1.16468304614
 12/31  20:00:00,194.598988515,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,123.550375426,117.715671703,4.67,1.16470372295
 12/31  21:00:00,181.301885244,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,133.928411434,129.238411434,4.67,0.02
 12/31  22:00:00,161.513573593,25.9652915878,0.0,0.0,13.9747600329,18.6919646116,103.122968517,97.2884608876,4.67,1.16450762955
 12/31  23:00:00,104.497805042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,137.2433517,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555324705,0.0,1.75125,1.16430324705
